ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 00:00,2,0.000,ALERT,214.19,300.87,60.007,1497844803,"201051344000645","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,745871.2,745871.2,10431,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844805,2120750.00
06/19/2017 00:00,2,0.000,ALERT,213.29,299.37,60.007,1497844803,"274151322000085","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,959861.7,959861.7,10377,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844807,2120751.00
06/19/2017 00:00,2,0.000,ALERT,214.41,300.87,60.002,1497844803,"201051344000633","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,732560.7,732560.7,10474,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844809,2120752.00
06/19/2017 00:00,2,0.000,ALERT,214.19,301.47,60.002,1497844803,"201051344000469","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,735788.9,735788.9,10443,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844810,2120753.00
06/19/2017 00:00,2,0.000,ALERT,213.29,301.17,60.007,1497844803,"201051344000646","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,731247.6,731247.6,10443,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844812,2120754.00
06/19/2017 00:00,2,0.000,ALERT,212.61,299.07,59.991,1497844803,"274151322000052","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,997477.5,997477.5,10379,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844814,2120755.00
06/19/2017 00:00,2,0.000,ALERT,213.74,301.47,60.012,1497844803,"201051344000585","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,743602.8,743602.8,10442,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844816,2120756.00
06/19/2017 00:00,2,0.000,ALERT,213.74,301.77,60.002,1497844803,"201051344001230","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,735915.4,735915.4,10451,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844818,2120757.00
06/19/2017 00:00,2,0.000,ALERT,213.96,302.07,59.996,1497844803,"201051344000582","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,725347.6,725347.6,10434,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844819,2120758.00
06/19/2017 00:00,2,0.000,ALERT,213.29,301.17,60.007,1497844803,"201051344000955","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,744645.2,744645.2,10454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844821,2120759.00
06/19/2017 00:00,2,0.000,ALERT,213.51,299.37,60.007,1497844803,"274151322000094","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,819489.9,819489.9,10640,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844823,2120760.00
06/19/2017 00:00,2,0.000,ALERT,213.96,301.77,59.981,1497844803,"201051344000579","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,753978.3,753978.3,10438,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844825,2120761.00
06/19/2017 00:00,2,0.000,ALERT,213.51,301.77,60.007,1497844803,"201051344000890","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,738637.3,738637.3,10446,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844827,2120762.00
06/19/2017 00:00,2,0.000,ALERT,213.51,300.87,60.007,1497844803,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,741289.4,741289.4,10439,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844829,2120763.00
06/19/2017 00:00,2,0.000,ALERT,213.74,300.57,60.018,1497844803,"201051344000417","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,677208.1,677208.1,10474,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844830,2120764.00
06/19/2017 00:00,2,0.000,ALERT,213.06,299.67,60.002,1497844803,"274151322000083","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,987385.1,987385.1,10382,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844832,2120765.00
06/19/2017 00:00,2,0.000,ALERT,213.51,299.07,60.007,1497844803,"274151322000076","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,1053316.5,1053316.5,10376,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844834,2120766.00
06/19/2017 00:00,2,0.000,ALERT,213.96,302.07,60.018,1497844803,"201051344000868","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,734261.7,734261.7,10449,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844836,2120767.00
06/19/2017 00:00,2,0.000,ALERT,213.06,299.97,60.007,1497844803,"274151322000095","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,1043122.8,1043122.8,10390,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844838,2120768.00
06/19/2017 00:00,2,0.000,ALERT,213.74,301.47,60.012,1497844803,"201051344000988","219011344069620",0.00,14.30,0,296.36,302.98,0.0,0.0,0.000,649339.7,649339.7,10452,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844840,2120769.00
06/19/2017 00:00,2,0.000,ALERT,213.51,300.57,60.007,1497844803,"201051344001025","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,741062.9,741062.9,10454,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844842,2120770.00
06/19/2017 00:00,2,0.000,ALERT,213.74,301.47,60.002,1497844803,"201051344000458","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,746037.8,746037.8,10428,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844843,2120771.00
06/19/2017 00:00,2,0.000,ALERT,214.64,301.77,60.039,1497844803,"201051344000853","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,746861.6,746861.6,10439,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844845,2120772.00
06/19/2017 00:00,2,0.000,ALERT,213.96,301.17,60.012,1497844803,"201051344000685","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,741282.2,741282.2,10462,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844847,2120773.00
06/19/2017 00:00,2,0.000,ALERT,213.74,300.27,60.002,1497844803,"201051344000917","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,737896.6,737896.6,10450,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844849,2120774.00
06/19/2017 00:00,2,0.000,ALERT,213.96,301.77,59.991,1497844803,"201051344001145","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,745918.2,745918.2,10439,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844851,2120775.00
06/19/2017 00:00,2,0.000,ALERT,213.96,300.57,60.007,1497844803,"201051344000651","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,734463.8,734463.8,10447,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844852,2120776.00
06/19/2017 00:00,2,0.000,ALERT,212.83,299.67,60.002,1497844803,"274151322000088","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,946893.6,946893.6,10384,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844854,2120777.00
06/19/2017 00:00,2,0.000,ALERT,213.96,298.77,60.007,1497844803,"274151322000068","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,819993.0,819993.0,10656,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844856,2120778.00
06/19/2017 00:00,2,0.000,ALERT,213.51,300.87,60.007,1497844803,"201051344001135","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,729912.3,729912.3,10432,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844858,2120779.00
06/19/2017 00:00,2,0.000,ALERT,213.51,301.77,59.965,1497844803,"201051344000594","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,748926.4,748926.4,10441,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844859,2120780.00
06/19/2017 00:00,2,0.000,ALERT,213.74,300.87,60.012,1497844803,"201051344001203","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,739320.8,739320.8,10473,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844861,2120781.00
06/19/2017 00:00,2,0.000,ALERT,213.29,299.67,60.012,1497844803,"274151322000054","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,963959.1,963959.1,10369,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844863,2120782.00
06/19/2017 00:00,2,0.000,ALERT,214.19,301.17,59.954,1497844803,"201051344000867","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,733121.5,733121.5,10470,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844865,2120783.00
06/19/2017 00:00,2,0.000,ALERT,213.74,300.87,60.007,1497844803,"201051344001093","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,737755.0,737755.0,10464,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844867,2120784.00
06/19/2017 00:00,2,0.000,ALERT,213.96,301.47,59.996,1497844803,"201051344000900","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,754636.7,754636.7,10444,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844868,2120785.00
06/19/2017 00:00,2,0.000,ALERT,214.19,300.87,60.007,1497844803,"201051344000648","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,742962.8,742962.8,10436,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844870,2120786.00
06/19/2017 00:00,2,0.000,ALERT,213.96,302.07,59.996,1497844803,"201051344000569","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,756777.0,756777.0,10418,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844872,2120787.00
06/19/2017 00:00,2,0.000,ALERT,214.19,302.07,59.996,1497844803,"201051344000983","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,747334.6,747334.6,10442,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844874,2120788.00
06/19/2017 00:00,2,0.000,ALERT,213.96,301.17,60.002,1497844803,"201051344001158","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,732378.0,732378.0,10447,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844876,2120789.00
06/19/2017 00:00,2,0.000,ALERT,214.64,302.07,60.002,1497844803,"201051344000576","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,746913.8,746913.8,10445,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497844877,2120790.00
06/19/2017 00:00,2,0.000,ALERT,213.29,298.47,59.991,1497844803,"274151322000087","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,937549.6,937549.6,10535,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497844879,2120791.00
06/19/2017 00:15,2,0.000,ALERT,214.41,301.17,59.991,1497845703,"201051344000645","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,745871.2,745871.2,10433,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845705,2120792.00
06/19/2017 00:15,2,0.000,ALERT,213.51,299.97,60.018,1497845703,"274151322000085","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,959861.7,959861.7,10379,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845707,2120793.00
06/19/2017 00:15,2,0.000,ALERT,214.64,300.57,60.018,1497845703,"201051344000633","219011344069620",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,732560.7,732560.7,10476,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845709,2120794.00
06/19/2017 00:15,2,0.000,ALERT,214.19,300.87,60.007,1497845703,"201051344000469","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,735788.9,735788.9,10445,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845710,2120795.00
06/19/2017 00:15,2,0.000,ALERT,213.74,301.17,59.938,1497845703,"201051344000646","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,731247.6,731247.6,10445,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845712,2120796.00
06/19/2017 00:15,2,0.000,ALERT,213.06,299.07,59.981,1497845703,"274151322000052","219011344069620",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,997477.5,997477.5,10381,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845714,2120797.00
06/19/2017 00:15,2,0.000,ALERT,213.96,301.17,59.991,1497845703,"201051344000585","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,743602.8,743602.8,10444,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497845716,2120798.00
06/19/2017 00:15,2,0.000,ALERT,213.96,301.77,59.986,1497845703,"201051344001230","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,735915.4,735915.4,10453,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845718,2120799.00
06/19/2017 00:15,2,0.000,ALERT,214.19,301.77,60.023,1497845703,"201051344000582","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,725347.6,725347.6,10436,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845720,2120800.00
06/19/2017 00:15,2,0.000,ALERT,213.29,301.17,59.959,1497845703,"201051344000955","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,744645.2,744645.2,10456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845721,2120801.00
06/19/2017 00:15,2,0.000,ALERT,213.51,299.37,59.954,1497845703,"274151322000094","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,819489.9,819489.9,10642,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845723,2120802.00
06/19/2017 00:15,2,0.000,ALERT,213.96,301.47,59.991,1497845703,"201051344000579","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,753978.3,753978.3,10440,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845725,2120803.00
06/19/2017 00:15,2,0.000,ALERT,213.74,301.77,59.975,1497845703,"201051344000890","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,738637.3,738637.3,10448,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845727,2120804.00
06/19/2017 00:15,2,0.000,ALERT,213.96,301.17,59.981,1497845703,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,741289.4,741289.4,10441,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845728,2120805.00
06/19/2017 00:15,2,0.000,ALERT,213.74,300.27,59.981,1497845703,"201051344000417","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,677208.1,677208.1,10476,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845730,2120806.00
06/19/2017 00:15,2,0.000,ALERT,213.51,299.97,59.991,1497845703,"274151322000083","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,987385.1,987385.1,10384,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497845732,2120807.00
06/19/2017 00:15,2,0.000,ALERT,213.96,299.97,59.986,1497845703,"274151322000076","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,1053316.5,1053316.5,10378,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845734,2120808.00
06/19/2017 00:15,2,0.000,ALERT,213.74,301.77,59.981,1497845703,"201051344000868","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,734261.7,734261.7,10451,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845736,2120809.00
06/19/2017 00:15,2,0.000,ALERT,213.29,301.17,59.996,1497845703,"274151322000095","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1043122.8,1043122.8,10392,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845737,2120810.00
06/19/2017 00:15,2,0.000,ALERT,213.96,301.17,59.986,1497845703,"201051344000988","219011344069620",0.00,14.30,0,297.26,302.98,0.0,0.0,0.000,649339.7,649339.7,10454,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497845739,2120811.00
06/19/2017 00:15,2,0.000,ALERT,213.51,300.57,60.002,1497845703,"201051344001025","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,741062.9,741062.9,10456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497845741,2120812.00
06/19/2017 00:15,2,0.000,ALERT,213.96,301.77,59.981,1497845703,"201051344000458","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,746037.8,746037.8,10430,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845743,2120813.00
06/19/2017 00:15,2,0.000,ALERT,214.64,301.17,59.975,1497845703,"201051344000853","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,746861.6,746861.6,10441,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845745,2120814.00
06/19/2017 00:15,2,0.000,ALERT,214.19,301.47,59.975,1497845703,"201051344000685","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,741282.2,741282.2,10464,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845747,2120815.00
06/19/2017 00:15,2,0.000,ALERT,213.96,300.87,59.970,1497845703,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,737896.6,737896.6,10452,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497845748,2120816.00
06/19/2017 00:15,2,0.000,ALERT,213.96,301.47,59.922,1497845703,"201051344001145","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,745918.2,745918.2,10441,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845750,2120817.00
06/19/2017 00:15,2,0.000,ALERT,213.96,300.57,59.975,1497845703,"201051344000651","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,734463.8,734463.8,10449,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497845752,2120818.00
06/19/2017 00:15,2,0.000,ALERT,212.83,299.07,59.922,1497845703,"274151322000088","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,946893.6,946893.6,10386,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845754,2120819.00
06/19/2017 00:15,2,0.000,ALERT,214.19,299.37,59.965,1497845703,"274151322000068","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,819993.0,819993.0,10658,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845756,2120820.00
06/19/2017 00:15,2,0.000,ALERT,213.74,301.17,59.986,1497845703,"201051344001135","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,729912.3,729912.3,10434,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497845758,2120821.00
06/19/2017 00:15,2,0.000,ALERT,213.74,302.07,59.938,1497845703,"201051344000594","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,748926.4,748926.4,10443,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497845760,2120822.00
06/19/2017 00:15,2,0.000,ALERT,213.96,300.87,59.975,1497845703,"201051344001203","219011344069620",0.00,14.00,0,298.47,304.48,0.0,0.0,0.000,739320.8,739320.8,10475,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497845761,2120823.00
06/19/2017 00:15,2,0.000,ALERT,213.29,300.57,59.949,1497845703,"274151322000054","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,963959.1,963959.1,10371,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845763,2120824.00
06/19/2017 00:15,2,0.000,ALERT,214.19,301.17,59.986,1497845703,"201051344000867","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,733121.5,733121.5,10472,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845765,2120825.00
06/19/2017 00:15,2,0.000,ALERT,213.96,301.47,59.991,1497845703,"201051344001093","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,737755.0,737755.0,10466,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497845767,2120826.00
06/19/2017 00:15,2,0.000,ALERT,213.96,301.47,59.996,1497845703,"201051344000900","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,754636.7,754636.7,10446,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845769,2120827.00
06/19/2017 00:15,2,0.000,ALERT,214.19,300.87,59.986,1497845703,"201051344000648","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,742962.8,742962.8,10438,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845770,2120828.00
06/19/2017 00:15,2,0.000,ALERT,213.96,302.07,59.959,1497845703,"201051344000569","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,756777.0,756777.0,10420,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845772,2120829.00
06/19/2017 00:15,2,0.000,ALERT,214.19,302.07,59.991,1497845703,"201051344000983","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,747334.6,747334.6,10444,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497845774,2120830.00
06/19/2017 00:15,2,0.000,ALERT,213.96,300.87,59.944,1497845703,"201051344001158","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,732378.0,732378.0,10449,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845776,2120831.00
06/19/2017 00:15,2,0.000,ALERT,214.64,301.77,59.965,1497845703,"201051344000576","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,746913.8,746913.8,10447,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845778,2120832.00
06/19/2017 00:15,2,0.000,ALERT,213.74,299.67,59.975,1497845703,"274151322000087","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,937549.6,937549.6,10537,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497845779,2120833.00
06/19/2017 00:30,2,0.000,ALERT,212.83,298.77,59.991,1497846603,"201051344000645","219011344069620",0.00,14.30,0,296.36,302.98,0.0,0.0,0.000,745871.2,745871.2,10435,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846605,2120834.00
06/19/2017 00:30,2,0.000,ALERT,211.03,296.66,59.954,1497846603,"274151322000085","219011344069620",0.00,15.00,0,293.96,301.47,0.0,0.0,0.000,959861.7,959861.7,10381,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497846607,2120835.00
06/19/2017 00:30,2,0.000,ALERT,212.61,298.17,59.959,1497846603,"201051344000633","219011344069620",0.00,13.70,0,294.56,302.68,0.0,0.0,0.000,732560.7,732560.7,10478,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846609,2120836.00
06/19/2017 00:30,2,0.000,ALERT,212.16,298.77,59.975,1497846603,"201051344000469","219011344069620",0.00,13.30,0,295.46,302.68,0.0,0.0,0.000,735788.9,735788.9,10447,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846611,2120837.00
06/19/2017 00:30,2,0.000,ALERT,211.93,299.07,59.981,1497846603,"201051344000646","219011344069620",0.00,14.00,0,296.06,302.37,0.0,0.0,0.000,731247.6,731247.6,10447,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846613,2120838.00
06/19/2017 00:30,2,0.000,ALERT,210.80,297.26,59.981,1497846603,"274151322000052","219011344069620",0.00,15.30,0,293.66,301.77,0.0,0.0,0.000,997477.5,997477.5,10383,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846615,2120839.00
06/19/2017 00:30,2,0.000,ALERT,212.38,299.37,59.975,1497846603,"201051344000585","219011344069620",0.00,14.30,0,296.36,302.68,0.0,0.0,0.000,743602.8,743602.8,10446,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846617,2120840.00
06/19/2017 00:30,2,0.000,ALERT,212.16,299.37,59.975,1497846603,"201051344001230","219011344069620",0.00,14.00,0,296.96,302.98,0.0,0.0,0.000,735915.4,735915.4,10455,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846618,2120841.00
06/19/2017 00:30,2,0.000,ALERT,212.61,299.97,60.023,1497846603,"201051344000582","219011344069620",0.00,13.70,0,297.57,303.28,0.0,0.0,0.000,725347.6,725347.6,10438,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846620,2120842.00
06/19/2017 00:30,2,0.000,ALERT,211.93,299.67,59.981,1497846603,"201051344000955","219011344069620",0.00,14.30,0,296.66,302.68,0.0,0.0,0.000,744645.2,744645.2,10458,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846622,2120843.00
06/19/2017 00:30,2,0.000,ALERT,211.03,296.06,59.996,1497846603,"274151322000094","219011344069620",0.00,14.70,0,293.66,300.57,0.0,0.0,0.000,819489.9,819489.9,10644,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846624,2120844.00
06/19/2017 00:30,2,0.000,ALERT,212.16,299.37,59.975,1497846603,"201051344000579","219011344069620",0.00,14.30,0,296.96,303.88,0.0,0.0,0.000,753978.3,753978.3,10442,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497846626,2120845.00
06/19/2017 00:30,2,0.000,ALERT,212.16,299.97,59.981,1497846603,"201051344000890","219011344069620",0.00,14.30,0,297.26,303.88,0.0,0.0,0.000,738637.3,738637.3,10450,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846627,2120846.00
06/19/2017 00:30,2,0.000,ALERT,212.16,299.07,59.986,1497846603,"201051344000438","219011344069620",0.00,14.00,0,296.66,303.28,0.0,0.0,0.000,741289.4,741289.4,10443,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846629,2120847.00
06/19/2017 00:30,2,0.000,ALERT,212.38,298.77,60.002,1497846603,"201051344000417","219011344069620",0.00,14.30,0,296.06,302.07,0.0,0.0,0.000,677208.1,677208.1,10478,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846631,2120848.00
06/19/2017 00:30,2,0.000,ALERT,211.03,297.26,59.959,1497846603,"274151322000083","219011344069620",0.00,15.00,0,294.26,302.07,0.0,0.0,0.000,987385.1,987385.1,10386,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497846633,2120849.00
06/19/2017 00:30,2,0.000,ALERT,211.48,296.66,59.975,1497846603,"274151322000076","219011344069620",0.00,15.00,0,293.96,301.47,0.0,0.0,0.000,1053316.5,1053316.5,10380,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846635,2120850.00
06/19/2017 00:30,2,0.000,ALERT,212.16,299.67,59.981,1497846603,"201051344000868","219011344069620",0.00,14.00,0,297.26,303.88,0.0,0.0,0.000,734261.7,734261.7,10453,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846637,2120851.00
06/19/2017 00:30,2,0.000,ALERT,211.03,297.57,59.970,1497846603,"274151322000095","219011344069620",0.00,14.70,0,295.16,302.37,0.0,0.0,0.000,1043122.8,1043122.8,10394,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846638,2120852.00
06/19/2017 00:30,2,0.000,ALERT,211.93,298.47,59.975,1497846603,"201051344000988","219011344069620",0.00,14.30,0,293.96,302.68,0.0,0.0,0.000,649339.7,649339.7,10456,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846640,2120853.00
06/19/2017 00:30,2,0.000,ALERT,212.16,298.77,59.970,1497846603,"201051344001025","219011344069620",0.00,13.70,0,296.06,303.28,0.0,0.0,0.000,741062.9,741062.9,10458,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846642,2120854.00
06/19/2017 00:30,2,0.000,ALERT,212.16,299.07,60.018,1497846603,"201051344000458","219011344069620",0.00,15.00,0,296.36,303.88,0.0,0.0,0.000,746037.8,746037.8,10432,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846644,2120855.00
06/19/2017 00:30,2,0.000,ALERT,212.38,298.47,59.938,1497846603,"201051344000853","219011344069620",0.00,14.00,0,296.36,303.28,0.0,0.0,0.000,746861.6,746861.6,10443,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846645,2120856.00
06/19/2017 00:30,2,0.000,ALERT,212.61,299.37,59.981,1497846603,"201051344000685","219011344069620",0.00,14.00,0,296.66,302.98,0.0,0.0,0.000,741282.2,741282.2,10466,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497846647,2120857.00
06/19/2017 00:30,2,0.000,ALERT,212.38,298.77,59.959,1497846603,"201051344000917","219011344069620",0.00,15.00,0,295.46,302.37,0.0,0.0,0.000,737896.6,737896.6,10454,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497846649,2120858.00
06/19/2017 00:30,2,0.000,ALERT,212.38,299.37,59.922,1497846603,"201051344001145","219011344069620",0.00,14.00,0,296.96,303.58,0.0,0.0,0.000,745918.2,745918.2,10443,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846651,2120859.00
06/19/2017 00:30,2,0.000,ALERT,212.38,298.77,59.965,1497846603,"201051344000651","219011344069620",0.00,13.30,0,296.06,302.37,0.0,0.0,0.000,734463.8,734463.8,10451,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846653,2120860.00
06/19/2017 00:30,2,0.000,ALERT,210.57,296.36,59.959,1497846603,"274151322000088","219011344069620",0.00,15.30,0,293.66,301.17,0.0,0.0,0.000,946893.6,946893.6,10388,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846654,2120861.00
06/19/2017 00:30,2,0.000,ALERT,211.48,296.06,59.938,1497846603,"274151322000068","219011344069620",0.00,15.50,0,293.36,300.57,0.0,0.0,0.000,819993.0,819993.0,10660,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846656,2120862.00
06/19/2017 00:30,2,0.000,ALERT,211.93,299.37,60.007,1497846603,"201051344001135","219011344069620",0.00,14.00,0,296.66,303.28,0.0,0.0,0.000,729912.3,729912.3,10436,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846658,2120863.00
06/19/2017 00:30,2,0.000,ALERT,211.70,299.07,60.007,1497846603,"201051344000594","219011344069620",0.00,14.00,0,296.06,303.58,0.0,0.0,0.000,748926.4,748926.4,10445,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497846660,2120864.00
06/19/2017 00:30,2,0.000,ALERT,212.16,299.07,59.970,1497846603,"201051344001203","219011344069620",0.00,14.00,0,296.66,304.48,0.0,0.0,0.000,739320.8,739320.8,10477,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846661,2120865.00
06/19/2017 00:30,2,0.000,ALERT,211.03,297.26,59.959,1497846603,"274151322000054","219011344069620",0.00,15.30,0,293.96,301.77,0.0,0.0,0.000,963959.1,963959.1,10373,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846663,2120866.00
06/19/2017 00:30,2,0.000,ALERT,212.16,298.17,59.954,1497846603,"201051344000867","219011344069620",0.00,14.30,0,296.36,303.58,0.0,0.0,0.000,733121.5,733121.5,10474,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846665,2120867.00
06/19/2017 00:30,2,0.000,ALERT,212.38,299.07,59.965,1497846603,"201051344001093","219011344069620",0.00,14.70,0,296.66,302.68,0.0,0.0,0.000,737755.0,737755.0,10468,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846667,2120868.00
06/19/2017 00:30,2,0.000,ALERT,212.16,299.07,59.981,1497846603,"201051344000900","219011344069620",0.00,14.00,0,296.06,303.28,0.0,0.0,0.000,754636.7,754636.7,10448,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846669,2120869.00
06/19/2017 00:30,2,0.000,ALERT,212.38,298.17,59.965,1497846603,"201051344000648","219011344069620",0.00,13.30,0,296.06,302.98,0.0,0.0,0.000,742962.8,742962.8,10440,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846670,2120870.00
06/19/2017 00:30,2,0.000,ALERT,212.16,299.07,59.954,1497846603,"201051344000569","219011344069620",0.00,14.30,0,296.96,303.88,0.0,0.0,0.000,756777.0,756777.0,10422,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846672,2120871.00
06/19/2017 00:30,2,0.000,ALERT,212.16,299.07,59.959,1497846603,"201051344000983","219011344069620",0.00,14.30,0,296.96,303.28,0.0,0.0,0.000,747334.6,747334.6,10446,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846674,2120872.00
06/19/2017 00:30,2,0.000,ALERT,212.16,298.77,59.970,1497846603,"201051344001158","219011344069620",0.00,13.30,0,295.76,302.68,0.0,0.0,0.000,732378.0,732378.0,10451,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846676,2120873.00
06/19/2017 00:30,2,0.000,ALERT,212.83,299.67,59.991,1497846603,"201051344000576","219011344069620",0.00,13.70,0,296.36,302.98,0.0,0.0,0.000,746913.8,746913.8,10449,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497846678,2120874.00
06/19/2017 00:30,2,0.000,ALERT,211.25,296.06,59.959,1497846603,"274151322000087","219011344069620",0.00,15.50,0,293.06,300.87,0.0,0.0,0.000,937549.6,937549.6,10539,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497846680,2120875.00
06/19/2017 00:45,2,0.000,ALERT,213.06,299.07,59.981,1497847504,"201051344000645","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,745871.2,745871.2,10437,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847506,2120876.00
06/19/2017 00:45,2,0.000,ALERT,211.48,296.66,59.922,1497847504,"274151322000085","219011344069620",0.00,15.00,0,295.16,298.47,0.0,0.0,0.000,959861.7,959861.7,10383,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847508,2120877.00
06/19/2017 00:45,2,0.000,ALERT,212.61,297.87,59.986,1497847504,"201051344000633","219011344069620",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,732560.7,732560.7,10480,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847509,2120878.00
06/19/2017 00:45,2,0.000,ALERT,212.61,299.07,60.002,1497847504,"201051344000469","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,735788.9,735788.9,10449,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847511,2120879.00
06/19/2017 00:45,2,0.000,ALERT,212.16,299.37,59.938,1497847504,"201051344000646","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,731247.6,731247.6,10449,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847513,2120880.00
06/19/2017 00:45,2,0.000,ALERT,211.03,296.36,59.970,1497847504,"274151322000052","219011344069620",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,997477.5,997477.5,10385,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847515,2120881.00
06/19/2017 00:45,2,0.000,ALERT,212.61,299.67,59.970,1497847504,"201051344000585","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,743602.8,743602.8,10448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847517,2120882.00
06/19/2017 00:45,2,0.000,ALERT,212.38,299.67,59.981,1497847504,"201051344001230","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,735915.4,735915.4,10457,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847518,2120883.00
06/19/2017 00:45,2,0.000,ALERT,212.61,299.97,59.970,1497847504,"201051344000582","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,725347.6,725347.6,10440,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497847520,2120884.00
06/19/2017 00:45,2,0.000,ALERT,211.93,299.07,59.975,1497847504,"201051344000955","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,744645.2,744645.2,10460,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847522,2120885.00
06/19/2017 00:45,2,0.000,ALERT,211.48,296.36,59.986,1497847504,"274151322000094","219011344069620",0.00,14.30,0,294.56,297.87,0.0,0.0,0.000,819489.9,819489.9,10646,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847524,2120886.00
06/19/2017 00:45,2,0.000,ALERT,212.38,299.37,60.007,1497847504,"201051344000579","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,753978.3,753978.3,10444,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847525,2120887.00
06/19/2017 00:45,2,0.000,ALERT,212.16,299.97,59.965,1497847504,"201051344000890","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,738637.3,738637.3,10452,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847527,2120888.00
06/19/2017 00:45,2,0.000,ALERT,212.38,299.37,59.986,1497847504,"201051344000438","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,741289.4,741289.4,10445,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497847529,2120889.00
06/19/2017 00:45,2,0.000,ALERT,212.38,298.77,59.981,1497847504,"201051344000417","219011344069620",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,677208.1,677208.1,10480,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847531,2120890.00
06/19/2017 00:45,2,0.000,ALERT,211.48,297.57,59.981,1497847504,"274151322000083","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,987385.1,987385.1,10388,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847533,2120891.00
06/19/2017 00:45,2,0.000,ALERT,211.93,296.36,59.981,1497847504,"274151322000076","219011344069620",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,1053316.5,1053316.5,10382,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847535,2120892.00
06/19/2017 00:45,2,0.000,ALERT,212.38,299.67,59.949,1497847504,"201051344000868","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,734261.7,734261.7,10455,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847536,2120893.00
