ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 00:45,2,0.000,ALERT,211.48,298.47,59.970,1497847504,"274151322000095","219011344069620",0.00,14.30,0,296.06,299.37,0.0,0.0,0.000,1043122.8,1043122.8,10396,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847538,2120894.00
06/19/2017 00:45,2,0.000,ALERT,212.16,299.07,59.991,1497847504,"201051344000988","219011344069620",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,649339.7,649339.7,10458,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847540,2120895.00
06/19/2017 00:45,2,0.000,ALERT,212.16,298.47,60.018,1497847504,"201051344001025","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,741062.9,741062.9,10460,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497847542,2120896.00
06/19/2017 00:45,2,0.000,ALERT,212.38,299.37,59.991,1497847504,"201051344000458","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,746037.8,746037.8,10434,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497847544,2120897.00
06/19/2017 00:45,2,0.000,ALERT,213.06,299.07,59.986,1497847504,"201051344000853","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,746861.6,746861.6,10445,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847545,2120898.00
06/19/2017 00:45,2,0.000,ALERT,212.61,299.37,59.954,1497847504,"201051344000685","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,741282.2,741282.2,10468,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847547,2120899.00
06/19/2017 00:45,2,0.000,ALERT,212.38,299.07,59.991,1497847504,"201051344000917","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,737896.6,737896.6,10456,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497847549,2120900.00
06/19/2017 00:45,2,0.000,ALERT,212.38,299.67,59.986,1497847504,"201051344001145","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,745918.2,745918.2,10445,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497847551,2120901.00
06/19/2017 00:45,2,0.000,ALERT,212.38,298.77,59.986,1497847504,"201051344000651","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,734463.8,734463.8,10453,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847553,2120902.00
06/19/2017 00:45,2,0.000,ALERT,211.03,297.57,60.012,1497847504,"274151322000088","219011344069620",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,946893.6,946893.6,10390,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497847554,2120903.00
06/19/2017 00:45,2,0.000,ALERT,211.93,296.06,59.981,1497847504,"274151322000068","219011344069620",0.00,15.30,0,294.56,297.57,0.0,0.0,0.000,819993.0,819993.0,10662,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497847556,2120904.00
06/19/2017 00:45,2,0.000,ALERT,212.16,299.67,59.986,1497847504,"201051344001135","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,729912.3,729912.3,10438,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847558,2120905.00
06/19/2017 00:45,2,0.000,ALERT,212.38,300.27,59.986,1497847504,"201051344000594","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,748926.4,748926.4,10447,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847560,2120906.00
06/19/2017 00:45,2,0.000,ALERT,212.38,299.37,59.981,1497847504,"201051344001203","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,739320.8,739320.8,10479,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847561,2120907.00
06/19/2017 00:45,2,0.000,ALERT,211.48,297.26,59.986,1497847504,"274151322000054","219011344069620",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,963959.1,963959.1,10375,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847563,2120908.00
06/19/2017 00:45,2,0.000,ALERT,212.61,299.07,59.938,1497847504,"201051344000867","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,733121.5,733121.5,10476,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847565,2120909.00
06/19/2017 00:45,2,0.000,ALERT,212.16,299.37,59.981,1497847504,"201051344001093","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,737755.0,737755.0,10470,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497847567,2120910.00
06/19/2017 00:45,2,0.000,ALERT,212.38,299.37,59.965,1497847504,"201051344000900","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,754636.7,754636.7,10450,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847569,2120911.00
06/19/2017 00:45,2,0.000,ALERT,212.83,298.77,59.965,1497847504,"201051344000648","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,742962.8,742962.8,10442,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847570,2120912.00
06/19/2017 00:45,2,0.000,ALERT,212.38,299.67,59.959,1497847504,"201051344000569","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,756777.0,756777.0,10424,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847572,2120913.00
06/19/2017 00:45,2,0.000,ALERT,212.38,299.67,59.991,1497847504,"201051344000983","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,747334.6,747334.6,10448,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847574,2120914.00
06/19/2017 00:45,2,0.000,ALERT,212.38,299.07,59.991,1497847504,"201051344001158","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,732378.0,732378.0,10453,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497847576,2120915.00
06/19/2017 00:45,2,0.000,ALERT,212.83,299.67,59.981,1497847504,"201051344000576","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,746913.8,746913.8,10451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497847578,2120916.00
06/19/2017 00:45,2,0.000,ALERT,211.70,296.36,59.986,1497847504,"274151322000087","219011344069620",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,937549.6,937549.6,10541,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497847579,2120917.00
06/19/2017 01:00,2,0.000,ALERT,213.06,299.37,59.959,1497848403,"201051344000645","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,745871.2,745871.2,10439,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848405,2120918.00
06/19/2017 01:00,2,0.000,ALERT,211.70,297.57,59.986,1497848403,"274151322000085","219011344069620",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,959861.7,959861.7,10385,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497848407,2120919.00
06/19/2017 01:00,2,0.000,ALERT,213.29,299.07,59.975,1497848403,"201051344000633","219011344069620",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,732560.7,732560.7,10482,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497848409,2120920.00
06/19/2017 01:00,2,0.000,ALERT,212.61,299.07,59.970,1497848403,"201051344000469","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,735788.9,735788.9,10451,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848411,2120921.00
06/19/2017 01:00,2,0.000,ALERT,212.38,299.37,59.959,1497848403,"201051344000646","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,731247.6,731247.6,10451,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848413,2120922.00
06/19/2017 01:00,2,0.000,ALERT,211.25,296.66,59.949,1497848403,"274151322000052","219011344069620",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,997477.5,997477.5,10387,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497848414,2120923.00
06/19/2017 01:00,2,0.000,ALERT,212.61,299.67,59.959,1497848403,"201051344000585","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,743602.8,743602.8,10450,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848416,2120924.00
06/19/2017 01:00,2,0.000,ALERT,212.38,299.97,59.938,1497848403,"201051344001230","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,735915.4,735915.4,10459,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848418,2120925.00
06/19/2017 01:00,2,0.000,ALERT,213.06,300.57,59.959,1497848403,"201051344000582","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,725347.6,725347.6,10442,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848420,2120926.00
06/19/2017 01:00,2,0.000,ALERT,212.16,299.67,59.954,1497848403,"201051344000955","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,744645.2,744645.2,10462,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848422,2120927.00
06/19/2017 01:00,2,0.000,ALERT,211.70,296.96,59.954,1497848403,"274151322000094","219011344069620",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,819489.9,819489.9,10648,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848423,2120928.00
06/19/2017 01:00,2,0.000,ALERT,212.61,300.27,59.959,1497848403,"201051344000579","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,753978.3,753978.3,10446,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848425,2120929.00
06/19/2017 01:00,2,0.000,ALERT,212.61,300.27,59.965,1497848403,"201051344000890","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,738637.3,738637.3,10454,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848427,2120930.00
06/19/2017 01:00,2,0.000,ALERT,212.61,299.37,59.965,1497848403,"201051344000438","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,741289.4,741289.4,10447,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497848429,2120931.00
06/19/2017 01:00,2,0.000,ALERT,212.83,299.07,59.959,1497848403,"201051344000417","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,677208.1,677208.1,10482,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497848431,2120932.00
06/19/2017 01:00,2,0.000,ALERT,211.70,297.57,59.959,1497848403,"274151322000083","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,987385.1,987385.1,10390,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848432,2120933.00
06/19/2017 01:00,2,0.000,ALERT,212.16,297.87,59.981,1497848403,"274151322000076","219011344069620",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1053316.5,1053316.5,10384,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848434,2120934.00
06/19/2017 01:00,2,0.000,ALERT,212.38,300.27,59.959,1497848403,"201051344000868","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,734261.7,734261.7,10457,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497848436,2120935.00
06/19/2017 01:00,2,0.000,ALERT,211.70,298.47,59.954,1497848403,"274151322000095","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1043122.8,1043122.8,10398,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848438,2120936.00
06/19/2017 01:00,2,0.000,ALERT,212.38,299.67,59.949,1497848403,"201051344000988","219011344069620",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,649339.7,649339.7,10460,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497848440,2120937.00
06/19/2017 01:00,2,0.000,ALERT,212.38,298.77,59.954,1497848403,"201051344001025","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,741062.9,741062.9,10462,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848441,2120938.00
06/19/2017 01:00,2,0.000,ALERT,212.61,299.67,59.949,1497848403,"201051344000458","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,746037.8,746037.8,10436,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848443,2120939.00
06/19/2017 01:00,2,0.000,ALERT,213.29,299.67,59.965,1497848403,"201051344000853","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,746861.6,746861.6,10447,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848445,2120940.00
06/19/2017 01:00,2,0.000,ALERT,212.83,299.37,59.944,1497848403,"201051344000685","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,741282.2,741282.2,10470,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848447,2120941.00
06/19/2017 01:00,2,0.000,ALERT,212.61,299.07,59.959,1497848403,"201051344000917","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,737896.6,737896.6,10458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848449,2120942.00
06/19/2017 01:00,2,0.000,ALERT,212.83,299.97,59.959,1497848403,"201051344001145","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,745918.2,745918.2,10447,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497848450,2120943.00
06/19/2017 01:00,2,0.000,ALERT,212.61,298.77,59.959,1497848403,"201051344000651","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,734463.8,734463.8,10455,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497848452,2120944.00
06/19/2017 01:00,2,0.000,ALERT,211.03,297.26,59.938,1497848403,"274151322000088","219011344069620",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,946893.6,946893.6,10392,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848454,2120945.00
06/19/2017 01:00,2,0.000,ALERT,212.16,296.36,59.959,1497848403,"274151322000068","219011344069620",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,819993.0,819993.0,10664,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848456,2120946.00
06/19/2017 01:00,2,0.000,ALERT,212.16,299.37,59.949,1497848403,"201051344001135","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,729912.3,729912.3,10440,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848458,2120947.00
06/19/2017 01:00,2,0.000,ALERT,212.38,300.27,59.965,1497848403,"201051344000594","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,748926.4,748926.4,10449,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497848460,2120948.00
06/19/2017 01:00,2,0.000,ALERT,212.61,299.37,59.959,1497848403,"201051344001203","219011344069620",0.00,14.00,0,297.57,302.98,0.0,0.0,0.000,739320.8,739320.8,10481,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848461,2120949.00
06/19/2017 01:00,2,0.000,ALERT,211.48,298.17,59.933,1497848403,"274151322000054","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,963959.1,963959.1,10377,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848463,2120950.00
06/19/2017 01:00,2,0.000,ALERT,212.83,299.37,59.954,1497848403,"201051344000867","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,733121.5,733121.5,10478,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848465,2120951.00
06/19/2017 01:00,2,0.000,ALERT,212.61,299.67,59.954,1497848403,"201051344001093","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,737755.0,737755.0,10472,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497848467,2120952.00
06/19/2017 01:00,2,0.000,ALERT,212.61,299.67,59.954,1497848403,"201051344000900","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,754636.7,754636.7,10452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848468,2120953.00
06/19/2017 01:00,2,0.000,ALERT,212.83,299.07,59.991,1497848403,"201051344000648","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,742962.8,742962.8,10444,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848470,2120954.00
06/19/2017 01:00,2,0.000,ALERT,212.61,299.97,59.975,1497848403,"201051344000569","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,756777.0,756777.0,10426,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497848472,2120955.00
06/19/2017 01:00,2,0.000,ALERT,212.61,299.67,59.949,1497848403,"201051344000983","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,747334.6,747334.6,10450,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848474,2120956.00
06/19/2017 01:00,2,0.000,ALERT,212.61,299.37,59.959,1497848403,"201051344001158","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,732378.0,732378.0,10455,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848476,2120957.00
06/19/2017 01:00,2,0.000,ALERT,213.06,300.27,59.933,1497848403,"201051344000576","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,746913.8,746913.8,10453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497848477,2120958.00
06/19/2017 01:00,2,0.000,ALERT,211.70,296.66,59.949,1497848403,"274151322000087","219011344069620",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,937549.6,937549.6,10543,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497848479,2120959.00
06/19/2017 01:15,2,0.000,ALERT,213.29,299.97,59.959,1497849304,"201051344000645","219011344069620",0.00,14.70,0,297.57,304.18,0.0,0.0,0.000,745871.2,745871.2,10441,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849306,2120960.00
06/19/2017 01:15,2,0.000,ALERT,212.38,298.17,59.959,1497849304,"274151322000085","219011344069620",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,959861.7,959861.7,10387,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849307,2120961.00
06/19/2017 01:15,2,0.000,ALERT,213.29,299.37,59.949,1497849304,"201051344000633","219011344069620",0.00,13.70,0,295.76,303.58,0.0,0.0,0.000,732560.7,732560.7,10484,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849309,2120962.00
06/19/2017 01:15,2,0.000,ALERT,213.06,299.97,59.954,1497849304,"201051344000469","219011344069620",0.00,13.70,0,296.36,303.58,0.0,0.0,0.000,735788.9,735788.9,10453,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849311,2120963.00
06/19/2017 01:15,2,0.000,ALERT,212.83,299.67,59.949,1497849304,"201051344000646","219011344069620",0.00,14.00,0,296.66,303.88,0.0,0.0,0.000,731247.6,731247.6,10453,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849313,2120964.00
06/19/2017 01:15,2,0.000,ALERT,211.93,299.07,59.949,1497849304,"274151322000052","219011344069620",0.00,15.00,0,295.76,302.68,0.0,0.0,0.000,997477.5,997477.5,10389,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849315,2120965.00
06/19/2017 01:15,2,0.000,ALERT,213.06,300.27,60.002,1497849304,"201051344000585","219011344069620",0.00,14.30,0,297.26,304.18,0.0,0.0,0.000,743602.8,743602.8,10452,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849316,2120966.00
06/19/2017 01:15,2,0.000,ALERT,212.83,300.27,59.944,1497849304,"201051344001230","219011344069620",0.00,14.00,0,297.87,304.48,0.0,0.0,0.000,735915.4,735915.4,10461,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849318,2120967.00
06/19/2017 01:15,2,0.000,ALERT,213.29,300.87,59.954,1497849304,"201051344000582","219011344069620",0.00,13.70,0,298.47,305.08,0.0,0.0,0.000,725347.6,725347.6,10444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849320,2120968.00
06/19/2017 01:15,2,0.000,ALERT,212.61,299.97,59.996,1497849304,"201051344000955","219011344069620",0.00,14.30,0,297.87,304.18,0.0,0.0,0.000,744645.2,744645.2,10464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849322,2120969.00
06/19/2017 01:15,2,0.000,ALERT,212.16,297.87,59.954,1497849304,"274151322000094","219011344069620",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,819489.9,819489.9,10650,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849324,2120970.00
06/19/2017 01:15,2,0.000,ALERT,212.61,300.57,59.975,1497849304,"201051344000579","219011344069620",0.00,14.30,0,298.17,304.78,0.0,0.0,0.000,753978.3,753978.3,10448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849325,2120971.00
06/19/2017 01:15,2,0.000,ALERT,212.83,300.27,59.981,1497849304,"201051344000890","219011344069620",0.00,14.70,0,297.87,305.38,0.0,0.0,0.000,738637.3,738637.3,10456,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849327,2120972.00
06/19/2017 01:15,2,0.000,ALERT,213.06,299.67,59.954,1497849304,"201051344000438","219011344069620",0.00,14.00,0,297.57,304.48,0.0,0.0,0.000,741289.4,741289.4,10449,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849329,2120973.00
06/19/2017 01:15,2,0.000,ALERT,213.06,299.07,59.970,1497849304,"201051344000417","219011344069620",0.00,14.30,0,296.96,303.58,0.0,0.0,0.000,677208.1,677208.1,10484,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849331,2120974.00
06/19/2017 01:15,2,0.000,ALERT,212.38,299.37,59.959,1497849304,"274151322000083","219011344069620",0.00,15.00,0,296.06,302.68,0.0,0.0,0.000,987385.1,987385.1,10392,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849333,2120975.00
06/19/2017 01:15,2,0.000,ALERT,212.61,297.57,59.938,1497849304,"274151322000076","219011344069620",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,1053316.5,1053316.5,10386,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849334,2120976.00
06/19/2017 01:15,2,0.000,ALERT,212.83,300.57,59.965,1497849304,"201051344000868","219011344069620",0.00,14.00,0,298.47,305.08,0.0,0.0,0.000,734261.7,734261.7,10459,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849336,2120977.00
06/19/2017 01:15,2,0.000,ALERT,212.16,298.77,59.959,1497849304,"274151322000095","219011344069620",0.00,14.30,0,296.96,302.98,0.0,0.0,0.000,1043122.8,1043122.8,10400,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849338,2120978.00
06/19/2017 01:15,2,0.000,ALERT,212.61,299.97,59.965,1497849304,"201051344000988","219011344069620",0.00,14.30,0,295.46,304.18,0.0,0.0,0.000,649339.7,649339.7,10462,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849340,2120979.00
06/19/2017 01:15,2,0.000,ALERT,212.83,299.07,59.928,1497849304,"201051344001025","219011344069620",0.00,13.70,0,297.26,304.78,0.0,0.0,0.000,741062.9,741062.9,10464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849342,2120980.00
06/19/2017 01:15,2,0.000,ALERT,212.83,300.27,59.970,1497849304,"201051344000458","219011344069620",0.00,15.00,0,297.87,304.78,0.0,0.0,0.000,746037.8,746037.8,10438,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849343,2120981.00
06/19/2017 01:15,2,0.000,ALERT,213.29,299.67,60.012,1497849304,"201051344000853","219011344069620",0.00,14.00,0,297.87,304.48,0.0,0.0,0.000,746861.6,746861.6,10449,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849345,2120982.00
06/19/2017 01:15,2,0.000,ALERT,213.06,299.67,59.970,1497849304,"201051344000685","219011344069620",0.00,14.30,0,297.57,304.18,0.0,0.0,0.000,741282.2,741282.2,10472,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849347,2120983.00
06/19/2017 01:15,2,0.000,ALERT,213.29,299.67,59.922,1497849304,"201051344000917","219011344069620",0.00,15.00,0,296.36,303.58,0.0,0.0,0.000,737896.6,737896.6,10460,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849349,2120984.00
06/19/2017 01:15,2,0.000,ALERT,213.29,300.27,59.975,1497849304,"201051344001145","219011344069620",0.00,14.00,0,298.17,305.08,0.0,0.0,0.000,745918.2,745918.2,10449,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849351,2120985.00
06/19/2017 01:15,2,0.000,ALERT,213.06,299.37,59.991,1497849304,"201051344000651","219011344069620",0.00,13.30,0,297.26,303.88,0.0,0.0,0.000,734463.8,734463.8,10457,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849352,2120986.00
06/19/2017 01:15,2,0.000,ALERT,211.93,298.17,59.959,1497849304,"274151322000088","219011344069620",0.00,15.00,0,295.76,302.07,0.0,0.0,0.000,946893.6,946893.6,10394,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849354,2120987.00
06/19/2017 01:15,2,0.000,ALERT,212.61,297.57,59.975,1497849304,"274151322000068","219011344069620",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,819993.0,819993.0,10666,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849356,2120988.00
06/19/2017 01:15,2,0.000,ALERT,212.83,300.27,59.970,1497849304,"201051344001135","219011344069620",0.00,14.00,0,297.57,304.78,0.0,0.0,0.000,729912.3,729912.3,10442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849358,2120989.00
06/19/2017 01:15,2,0.000,ALERT,212.83,301.17,60.007,1497849304,"201051344000594","219011344069620",0.00,14.30,0,297.26,304.48,0.0,0.0,0.000,748926.4,748926.4,10451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849359,2120990.00
06/19/2017 01:15,2,0.000,ALERT,213.06,299.67,60.012,1497849304,"201051344001203","219011344069620",0.00,14.00,0,297.57,305.98,0.0,0.0,0.000,739320.8,739320.8,10483,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849361,2120991.00
06/19/2017 01:15,2,0.000,ALERT,212.16,298.77,59.965,1497849304,"274151322000054","219011344069620",0.00,15.30,0,296.06,302.68,0.0,0.0,0.000,963959.1,963959.1,10379,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849363,2120992.00
06/19/2017 01:15,2,0.000,ALERT,213.06,299.97,59.981,1497849304,"201051344000867","219011344069620",0.00,14.70,0,297.26,304.48,0.0,0.0,0.000,733121.5,733121.5,10480,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849365,2120993.00
06/19/2017 01:15,2,0.000,ALERT,212.83,299.97,59.981,1497849304,"201051344001093","219011344069620",0.00,14.70,0,297.57,303.88,0.0,0.0,0.000,737755.0,737755.0,10474,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849367,2120994.00
06/19/2017 01:15,2,0.000,ALERT,212.83,300.27,59.970,1497849304,"201051344000900","219011344069620",0.00,14.00,0,297.57,304.18,0.0,0.0,0.000,754636.7,754636.7,10454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849368,2120995.00
06/19/2017 01:15,2,0.000,ALERT,213.06,299.67,59.970,1497849304,"201051344000648","219011344069620",0.00,13.70,0,297.26,304.48,0.0,0.0,0.000,742962.8,742962.8,10446,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849370,2120996.00
06/19/2017 01:15,2,0.000,ALERT,212.83,300.57,59.986,1497849304,"201051344000569","219011344069620",0.00,14.30,0,298.17,305.08,0.0,0.0,0.000,756777.0,756777.0,10428,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849372,2120997.00
06/19/2017 01:15,2,0.000,ALERT,212.83,300.57,59.975,1497849304,"201051344000983","219011344069620",0.00,14.30,0,298.17,304.78,0.0,0.0,0.000,747334.6,747334.6,10452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849374,2120998.00
06/19/2017 01:15,2,0.000,ALERT,212.83,299.67,59.970,1497849304,"201051344001158","219011344069620",0.00,13.70,0,296.96,303.88,0.0,0.0,0.000,732378.0,732378.0,10457,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849376,2120999.00
06/19/2017 01:15,2,0.000,ALERT,213.06,300.27,59.933,1497849304,"201051344000576","219011344069620",0.00,14.00,0,297.87,304.18,0.0,0.0,0.000,746913.8,746913.8,10455,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497849378,2121000.00
06/19/2017 01:15,2,0.000,ALERT,212.38,298.17,59.996,1497849304,"274151322000087","219011344069620",0.00,15.50,0,295.16,301.77,0.0,0.0,0.000,937549.6,937549.6,10545,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497849379,2121001.00
06/19/2017 01:30,2,0.000,ALERT,213.51,300.27,59.991,1497850203,"201051344000645","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,745871.2,745871.2,10443,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850205,2121002.00
06/19/2017 01:30,2,0.000,ALERT,212.38,299.07,59.975,1497850203,"274151322000085","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,959861.7,959861.7,10389,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850207,2121003.00
06/19/2017 01:30,2,0.000,ALERT,213.74,300.27,60.028,1497850203,"201051344000633","219011344069620",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,732560.7,732560.7,10486,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497850209,2121004.00
06/19/2017 01:30,2,0.000,ALERT,213.06,300.57,59.954,1497850203,"201051344000469","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,735788.9,735788.9,10455,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850210,2121005.00
06/19/2017 01:30,2,0.000,ALERT,212.38,299.67,59.975,1497850203,"201051344000646","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,731247.6,731247.6,10455,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850212,2121006.00
06/19/2017 01:30,2,0.000,ALERT,212.38,300.27,59.949,1497850203,"274151322000052","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,997477.5,997477.5,10391,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850214,2121007.00
06/19/2017 01:30,2,0.000,ALERT,213.06,300.57,59.981,1497850203,"201051344000585","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,743602.8,743602.8,10454,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850216,2121008.00
06/19/2017 01:30,2,0.000,ALERT,212.61,300.27,59.981,1497850203,"201051344001230","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,735915.4,735915.4,10463,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850217,2121009.00
06/19/2017 01:30,2,0.000,ALERT,213.51,301.17,59.986,1497850203,"201051344000582","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,725347.6,725347.6,10446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850220,2121010.00
06/19/2017 01:30,2,0.000,ALERT,212.38,299.97,59.959,1497850203,"201051344000955","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,744645.2,744645.2,10466,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497850221,2121011.00
06/19/2017 01:30,2,0.000,ALERT,212.61,298.77,59.981,1497850203,"274151322000094","219011344069620",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,819489.9,819489.9,10652,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850223,2121012.00
06/19/2017 01:30,2,0.000,ALERT,213.06,301.17,59.986,1497850203,"201051344000579","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,753978.3,753978.3,10450,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850225,2121013.00
06/19/2017 01:30,2,0.000,ALERT,212.83,300.57,59.975,1497850203,"201051344000890","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,738637.3,738637.3,10458,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850227,2121014.00
06/19/2017 01:30,2,0.000,ALERT,213.06,300.27,59.975,1497850203,"201051344000438","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,741289.4,741289.4,10451,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850229,2121015.00
06/19/2017 01:30,2,0.000,ALERT,213.29,299.97,59.991,1497850203,"201051344000417","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,677208.1,677208.1,10486,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850230,2121016.00
06/19/2017 01:30,2,0.000,ALERT,212.61,299.07,59.981,1497850203,"274151322000083","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,987385.1,987385.1,10394,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850232,2121017.00
06/19/2017 01:30,2,0.000,ALERT,213.06,299.67,59.991,1497850203,"274151322000076","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1053316.5,1053316.5,10388,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850234,2121018.00
06/19/2017 01:30,2,0.000,ALERT,213.06,301.47,60.028,1497850203,"201051344000868","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,734261.7,734261.7,10461,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850236,2121019.00
06/19/2017 01:30,2,0.000,ALERT,212.38,299.97,59.981,1497850203,"274151322000095","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,1043122.8,1043122.8,10402,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850238,2121020.00
06/19/2017 01:30,2,0.000,ALERT,212.83,300.57,59.991,1497850203,"201051344000988","219011344069620",0.00,14.30,0,295.76,302.07,0.0,0.0,0.000,649339.7,649339.7,10464,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497850239,2121021.00
06/19/2017 01:30,2,0.000,ALERT,212.83,299.67,59.959,1497850203,"201051344001025","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,741062.9,741062.9,10466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850241,2121022.00
06/19/2017 01:30,2,0.000,ALERT,212.83,300.57,59.991,1497850203,"201051344000458","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,746037.8,746037.8,10440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497850243,2121023.00
06/19/2017 01:30,2,0.000,ALERT,213.51,300.57,60.034,1497850203,"201051344000853","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,746861.6,746861.6,10451,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850245,2121024.00
06/19/2017 01:30,2,0.000,ALERT,213.29,300.27,59.996,1497850203,"201051344000685","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,741282.2,741282.2,10474,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850247,2121025.00
06/19/2017 01:30,2,0.000,ALERT,213.06,299.67,59.996,1497850203,"201051344000917","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,737896.6,737896.6,10462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850249,2121026.00
06/19/2017 01:30,2,0.000,ALERT,213.29,300.87,59.991,1497850203,"201051344001145","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,745918.2,745918.2,10451,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850250,2121027.00
06/19/2017 01:30,2,0.000,ALERT,213.06,299.37,59.959,1497850203,"201051344000651","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,734463.8,734463.8,10459,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850252,2121028.00
06/19/2017 01:30,2,0.000,ALERT,211.93,298.77,59.981,1497850203,"274151322000088","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,946893.6,946893.6,10396,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850254,2121029.00
06/19/2017 01:30,2,0.000,ALERT,213.06,298.17,59.986,1497850203,"274151322000068","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,819993.0,819993.0,10668,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497850256,2121030.00
06/19/2017 01:30,2,0.000,ALERT,212.61,300.27,60.012,1497850203,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,729912.3,729912.3,10444,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850258,2121031.00
06/19/2017 01:30,2,0.000,ALERT,212.83,301.47,60.002,1497850203,"201051344000594","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,748926.4,748926.4,10453,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850259,2121032.00
06/19/2017 01:30,2,0.000,ALERT,213.29,300.27,59.986,1497850203,"201051344001203","219011344069620",0.00,14.00,0,297.57,303.28,0.0,0.0,0.000,739320.8,739320.8,10485,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850261,2121033.00
06/19/2017 01:30,2,0.000,ALERT,212.16,299.07,59.954,1497850203,"274151322000054","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,963959.1,963959.1,10381,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850263,2121034.00
06/19/2017 01:30,2,0.000,ALERT,213.06,300.27,59.991,1497850203,"201051344000867","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,733121.5,733121.5,10482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850265,2121035.00
06/19/2017 01:30,2,0.000,ALERT,213.29,300.57,59.991,1497850203,"201051344001093","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,737755.0,737755.0,10476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850266,2121036.00
06/19/2017 01:30,2,0.000,ALERT,212.83,300.57,59.986,1497850203,"201051344000900","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,754636.7,754636.7,10456,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850268,2121037.00
