ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 01:30,2,0.000,ALERT,213.29,300.27,59.996,1497850203,"201051344000648","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,742962.8,742962.8,10448,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497850270,2121038.00
06/19/2017 01:30,2,0.000,ALERT,213.06,300.87,60.028,1497850203,"201051344000569","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,756777.0,756777.0,10430,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497850272,2121039.00
06/19/2017 01:30,2,0.000,ALERT,212.83,300.57,59.991,1497850203,"201051344000983","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,747334.6,747334.6,10454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850274,2121040.00
06/19/2017 01:30,2,0.000,ALERT,213.06,300.57,59.986,1497850203,"201051344001158","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,732378.0,732378.0,10459,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850276,2121041.00
06/19/2017 01:30,2,0.000,ALERT,213.51,300.87,59.986,1497850203,"201051344000576","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,746913.8,746913.8,10457,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850277,2121042.00
06/19/2017 01:30,2,0.000,ALERT,212.61,298.17,59.991,1497850203,"274151322000087","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,937549.6,937549.6,10547,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497850279,2121043.00
06/19/2017 01:45,2,0.000,ALERT,213.29,299.97,59.938,1497851103,"201051344000645","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,745871.2,745871.2,10445,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851105,2121044.00
06/19/2017 01:45,2,0.000,ALERT,212.61,298.77,59.981,1497851103,"274151322000085","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,959861.7,959861.7,10391,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851107,2121045.00
06/19/2017 01:45,2,0.000,ALERT,213.74,299.97,59.975,1497851103,"201051344000633","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,732560.7,732560.7,10488,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851108,2121046.00
06/19/2017 01:45,2,0.000,ALERT,213.06,300.27,59.949,1497851103,"201051344000469","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,735788.9,735788.9,10457,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851110,2121047.00
06/19/2017 01:45,2,0.000,ALERT,212.83,299.97,59.975,1497851103,"201051344000646","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,731247.6,731247.6,10457,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851112,2121048.00
06/19/2017 01:45,2,0.000,ALERT,211.93,297.87,59.975,1497851103,"274151322000052","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,997477.5,997477.5,10393,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851114,2121049.00
06/19/2017 01:45,2,0.000,ALERT,213.29,300.27,60.012,1497851103,"201051344000585","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,743602.8,743602.8,10456,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851116,2121050.00
06/19/2017 01:45,2,0.000,ALERT,212.83,300.27,59.975,1497851103,"201051344001230","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,735915.4,735915.4,10465,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851117,2121051.00
06/19/2017 01:45,2,0.000,ALERT,213.06,300.57,59.970,1497851103,"201051344000582","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,725347.6,725347.6,10448,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851119,2121052.00
06/19/2017 01:45,2,0.000,ALERT,212.61,300.27,59.975,1497851103,"201051344000955","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,744645.2,744645.2,10468,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851121,2121053.00
06/19/2017 01:45,2,0.000,ALERT,212.38,298.47,59.965,1497851103,"274151322000094","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,819489.9,819489.9,10654,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851123,2121054.00
06/19/2017 01:45,2,0.000,ALERT,213.06,300.87,59.970,1497851103,"201051344000579","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,753978.3,753978.3,10452,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851125,2121055.00
06/19/2017 01:45,2,0.000,ALERT,213.06,300.87,59.975,1497851103,"201051344000890","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,738637.3,738637.3,10460,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851127,2121056.00
06/19/2017 01:45,2,0.000,ALERT,213.06,299.97,59.970,1497851103,"201051344000438","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,741289.4,741289.4,10453,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851128,2121057.00
06/19/2017 01:45,2,0.000,ALERT,213.06,299.97,59.949,1497851103,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,677208.1,677208.1,10488,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851130,2121058.00
06/19/2017 01:45,2,0.000,ALERT,212.61,299.37,59.970,1497851103,"274151322000083","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,987385.1,987385.1,10396,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851132,2121059.00
06/19/2017 01:45,2,0.000,ALERT,212.83,298.17,59.965,1497851103,"274151322000076","219011344069620",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,1053316.5,1053316.5,10390,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851134,2121060.00
06/19/2017 01:45,2,0.000,ALERT,213.06,301.17,59.965,1497851103,"201051344000868","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,734261.7,734261.7,10463,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851135,2121061.00
06/19/2017 01:45,2,0.000,ALERT,212.61,299.67,59.981,1497851103,"274151322000095","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,1043122.8,1043122.8,10404,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851137,2121062.00
06/19/2017 01:45,2,0.000,ALERT,212.83,300.57,59.975,1497851103,"201051344000988","219011344069620",0.00,14.30,0,296.36,302.07,0.0,0.0,0.000,649339.7,649339.7,10466,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851139,2121063.00
06/19/2017 01:45,2,0.000,ALERT,212.83,299.37,59.949,1497851103,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,741062.9,741062.9,10468,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851141,2121064.00
06/19/2017 01:45,2,0.000,ALERT,213.06,300.87,59.975,1497851103,"201051344000458","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,746037.8,746037.8,10442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851143,2121065.00
06/19/2017 01:45,2,0.000,ALERT,213.51,300.27,59.975,1497851103,"201051344000853","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,746861.6,746861.6,10453,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851145,2121066.00
06/19/2017 01:45,2,0.000,ALERT,213.29,300.27,59.981,1497851103,"201051344000685","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,741282.2,741282.2,10476,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851146,2121067.00
06/19/2017 01:45,2,0.000,ALERT,213.06,299.67,60.012,1497851103,"201051344000917","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,737896.6,737896.6,10464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851148,2121068.00
06/19/2017 01:45,2,0.000,ALERT,213.06,300.27,59.981,1497851103,"201051344001145","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,745918.2,745918.2,10453,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851150,2121069.00
06/19/2017 01:45,2,0.000,ALERT,213.06,299.37,59.981,1497851103,"201051344000651","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,734463.8,734463.8,10461,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851152,2121070.00
06/19/2017 01:45,2,0.000,ALERT,211.93,298.47,59.949,1497851103,"274151322000088","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,946893.6,946893.6,10398,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851154,2121071.00
06/19/2017 01:45,2,0.000,ALERT,213.06,297.87,59.975,1497851103,"274151322000068","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,819993.0,819993.0,10670,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851155,2121072.00
06/19/2017 01:45,2,0.000,ALERT,212.83,300.27,59.986,1497851103,"201051344001135","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,729912.3,729912.3,10446,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851157,2121073.00
06/19/2017 01:45,2,0.000,ALERT,212.61,301.17,59.991,1497851103,"201051344000594","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,748926.4,748926.4,10455,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851159,2121074.00
06/19/2017 01:45,2,0.000,ALERT,213.06,299.97,59.965,1497851103,"201051344001203","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,739320.8,739320.8,10487,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851161,2121075.00
06/19/2017 01:45,2,0.000,ALERT,212.16,299.37,59.965,1497851103,"274151322000054","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,963959.1,963959.1,10383,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851163,2121076.00
06/19/2017 01:45,2,0.000,ALERT,213.29,300.57,59.965,1497851103,"201051344000867","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,733121.5,733121.5,10484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851164,2121077.00
06/19/2017 01:45,2,0.000,ALERT,213.06,300.27,59.981,1497851103,"201051344001093","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,737755.0,737755.0,10478,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851166,2121078.00
06/19/2017 01:45,2,0.000,ALERT,212.83,300.87,59.996,1497851103,"201051344000900","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,754636.7,754636.7,10458,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851168,2121079.00
06/19/2017 01:45,2,0.000,ALERT,213.06,299.97,59.933,1497851103,"201051344000648","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,742962.8,742962.8,10450,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851170,2121080.00
06/19/2017 01:45,2,0.000,ALERT,213.06,301.47,59.959,1497851103,"201051344000569","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,756777.0,756777.0,10432,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851172,2121081.00
06/19/2017 01:45,2,0.000,ALERT,213.06,301.17,59.944,1497851103,"201051344000983","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,747334.6,747334.6,10456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851173,2121082.00
06/19/2017 01:45,2,0.000,ALERT,213.29,300.57,59.970,1497851103,"201051344001158","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,732378.0,732378.0,10461,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497851175,2121083.00
06/19/2017 01:45,2,0.000,ALERT,213.51,301.17,59.970,1497851103,"201051344000576","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,746913.8,746913.8,10459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851177,2121084.00
06/19/2017 01:45,2,0.000,ALERT,212.61,298.77,59.965,1497851103,"274151322000087","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,937549.6,937549.6,10549,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497851179,2121085.00
06/19/2017 02:00,2,0.000,ALERT,213.29,300.27,59.975,1497852003,"201051344000645","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,745871.2,745871.2,10447,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852006,2121086.00
06/19/2017 02:00,2,0.000,ALERT,212.38,298.77,59.965,1497852003,"274151322000085","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,959861.7,959861.7,10393,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852007,2121087.00
06/19/2017 02:00,2,0.000,ALERT,213.51,300.27,59.975,1497852003,"201051344000633","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,732560.7,732560.7,10490,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852009,2121088.00
06/19/2017 02:00,2,0.000,ALERT,212.83,300.27,59.975,1497852003,"201051344000469","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,735788.9,735788.9,10459,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852011,2121089.00
06/19/2017 02:00,2,0.000,ALERT,212.83,300.27,59.975,1497852003,"201051344000646","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,731247.6,731247.6,10459,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852013,2121090.00
06/19/2017 02:00,2,0.000,ALERT,211.93,298.17,59.970,1497852003,"274151322000052","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,997477.5,997477.5,10395,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852015,2121091.00
06/19/2017 02:00,2,0.000,ALERT,213.06,300.27,59.986,1497852003,"201051344000585","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,743602.8,743602.8,10458,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852017,2121092.00
06/19/2017 02:00,2,0.000,ALERT,213.06,300.57,59.986,1497852003,"201051344001230","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,735915.4,735915.4,10467,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852019,2121093.00
06/19/2017 02:00,2,0.000,ALERT,213.29,300.87,59.970,1497852003,"201051344000582","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,725347.6,725347.6,10450,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852020,2121094.00
06/19/2017 02:00,2,0.000,ALERT,212.83,300.27,59.975,1497852003,"201051344000955","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,744645.2,744645.2,10470,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852022,2121095.00
06/19/2017 02:00,2,0.000,ALERT,212.38,298.17,59.975,1497852003,"274151322000094","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,819489.9,819489.9,10656,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852024,2121096.00
06/19/2017 02:00,2,0.000,ALERT,212.83,301.17,59.970,1497852003,"201051344000579","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,753978.3,753978.3,10454,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852026,2121097.00
06/19/2017 02:00,2,0.000,ALERT,213.06,300.87,59.981,1497852003,"201051344000890","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,738637.3,738637.3,10462,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852027,2121098.00
06/19/2017 02:00,2,0.000,ALERT,213.29,300.27,59.975,1497852003,"201051344000438","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,741289.4,741289.4,10455,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852029,2121099.00
06/19/2017 02:00,2,0.000,ALERT,213.29,299.67,59.965,1497852003,"201051344000417","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,677208.1,677208.1,10490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852031,2121100.00
06/19/2017 02:00,2,0.000,ALERT,212.38,298.77,59.970,1497852003,"274151322000083","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,987385.1,987385.1,10398,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852033,2121101.00
06/19/2017 02:00,2,0.000,ALERT,213.06,299.07,59.959,1497852003,"274151322000076","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1053316.5,1053316.5,10392,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852035,2121102.00
06/19/2017 02:00,2,0.000,ALERT,212.83,301.17,59.970,1497852003,"201051344000868","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,734261.7,734261.7,10465,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852037,2121103.00
06/19/2017 02:00,2,0.000,ALERT,212.38,299.67,59.996,1497852003,"274151322000095","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,1043122.8,1043122.8,10406,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852038,2121104.00
06/19/2017 02:00,2,0.000,ALERT,212.83,300.57,59.986,1497852003,"201051344000988","219011344069620",0.00,14.30,0,296.36,302.37,0.0,0.0,0.000,649339.7,649339.7,10468,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852040,2121105.00
06/19/2017 02:00,2,0.000,ALERT,212.83,299.37,59.981,1497852003,"201051344001025","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,741062.9,741062.9,10470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852042,2121106.00
06/19/2017 02:00,2,0.000,ALERT,213.06,300.87,59.986,1497852003,"201051344000458","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,746037.8,746037.8,10444,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852044,2121107.00
06/19/2017 02:00,2,0.000,ALERT,213.74,300.27,59.944,1497852003,"201051344000853","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,746861.6,746861.6,10455,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852046,2121108.00
06/19/2017 02:00,2,0.000,ALERT,213.29,300.27,59.975,1497852003,"201051344000685","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,741282.2,741282.2,10478,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852047,2121109.00
06/19/2017 02:00,2,0.000,ALERT,213.29,299.97,59.975,1497852003,"201051344000917","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,737896.6,737896.6,10466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852049,2121110.00
06/19/2017 02:00,2,0.000,ALERT,213.29,300.57,59.986,1497852003,"201051344001145","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,745918.2,745918.2,10455,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852051,2121111.00
06/19/2017 02:00,2,0.000,ALERT,213.06,299.67,59.975,1497852003,"201051344000651","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,734463.8,734463.8,10463,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852053,2121112.00
06/19/2017 02:00,2,0.000,ALERT,212.16,299.07,59.986,1497852003,"274151322000088","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,946893.6,946893.6,10400,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852055,2121113.00
06/19/2017 02:00,2,0.000,ALERT,212.61,297.57,59.933,1497852003,"274151322000068","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,819993.0,819993.0,10672,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852056,2121114.00
06/19/2017 02:00,2,0.000,ALERT,212.61,300.27,59.975,1497852003,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,729912.3,729912.3,10448,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852058,2121115.00
06/19/2017 02:00,2,0.000,ALERT,212.83,301.47,59.981,1497852003,"201051344000594","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,748926.4,748926.4,10457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852060,2121116.00
06/19/2017 02:00,2,0.000,ALERT,213.06,299.97,59.981,1497852003,"201051344001203","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,739320.8,739320.8,10489,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852062,2121117.00
06/19/2017 02:00,2,0.000,ALERT,212.38,299.07,59.986,1497852003,"274151322000054","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,963959.1,963959.1,10385,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852064,2121118.00
06/19/2017 02:00,2,0.000,ALERT,213.29,300.27,59.975,1497852003,"201051344000867","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,733121.5,733121.5,10486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852065,2121119.00
06/19/2017 02:00,2,0.000,ALERT,213.06,300.27,60.018,1497852003,"201051344001093","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,737755.0,737755.0,10480,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852067,2121120.00
06/19/2017 02:00,2,0.000,ALERT,212.83,300.27,59.981,1497852003,"201051344000900","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,754636.7,754636.7,10460,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852069,2121121.00
06/19/2017 02:00,2,0.000,ALERT,213.29,300.27,60.018,1497852003,"201051344000648","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,742962.8,742962.8,10452,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852071,2121122.00
06/19/2017 02:00,2,0.000,ALERT,212.83,300.87,59.975,1497852003,"201051344000569","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,756777.0,756777.0,10434,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852072,2121123.00
06/19/2017 02:00,2,0.000,ALERT,213.06,300.87,60.028,1497852003,"201051344000983","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,747334.6,747334.6,10458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852074,2121124.00
06/19/2017 02:00,2,0.000,ALERT,212.83,299.97,59.975,1497852003,"201051344001158","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,732378.0,732378.0,10463,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852076,2121125.00
06/19/2017 02:00,2,0.000,ALERT,213.51,301.17,59.991,1497852003,"201051344000576","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,746913.8,746913.8,10461,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852078,2121126.00
06/19/2017 02:00,2,0.000,ALERT,212.38,298.47,59.981,1497852003,"274151322000087","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,937549.6,937549.6,10551,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852080,2121127.00
06/19/2017 02:15,2,0.000,ALERT,213.74,301.17,59.959,1497852903,"201051344000645","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,745871.2,745871.2,10449,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852905,2121128.00
06/19/2017 02:15,2,0.000,ALERT,212.61,298.77,59.928,1497852903,"274151322000085","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,959861.7,959861.7,10395,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852907,2121129.00
06/19/2017 02:15,2,0.000,ALERT,213.74,300.57,59.991,1497852903,"201051344000633","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,732560.7,732560.7,10492,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852909,2121130.00
06/19/2017 02:15,2,0.000,ALERT,213.29,301.17,60.034,1497852903,"201051344000469","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,735788.9,735788.9,10461,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852911,2121131.00
06/19/2017 02:15,2,0.000,ALERT,212.61,299.97,59.970,1497852903,"201051344000646","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,731247.6,731247.6,10461,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852913,2121132.00
06/19/2017 02:15,2,0.000,ALERT,212.38,299.97,60.012,1497852903,"274151322000052","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,997477.5,997477.5,10397,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852914,2121133.00
06/19/2017 02:15,2,0.000,ALERT,213.29,300.87,59.986,1497852903,"201051344000585","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,743602.8,743602.8,10460,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852916,2121134.00
06/19/2017 02:15,2,0.000,ALERT,213.06,300.57,59.970,1497852903,"201051344001230","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,735915.4,735915.4,10469,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852918,2121135.00
06/19/2017 02:15,2,0.000,ALERT,213.51,301.17,59.970,1497852903,"201051344000582","219011344069620",0.00,13.70,0,299.37,302.37,0.0,0.0,0.000,725347.6,725347.6,10452,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852920,2121136.00
06/19/2017 02:15,2,0.000,ALERT,213.06,300.57,59.970,1497852903,"201051344000955","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,744645.2,744645.2,10472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852921,2121137.00
06/19/2017 02:15,2,0.000,ALERT,212.61,298.47,59.965,1497852903,"274151322000094","219011344069620",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,819489.9,819489.9,10658,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852923,2121138.00
06/19/2017 02:15,2,0.000,ALERT,213.29,301.77,59.965,1497852903,"201051344000579","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,753978.3,753978.3,10456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852925,2121139.00
06/19/2017 02:15,2,0.000,ALERT,213.06,300.87,59.975,1497852903,"201051344000890","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,738637.3,738637.3,10464,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852927,2121140.00
06/19/2017 02:15,2,0.000,ALERT,213.06,299.97,59.954,1497852903,"201051344000438","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,741289.4,741289.4,10457,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852929,2121141.00
06/19/2017 02:15,2,0.000,ALERT,213.29,299.97,59.959,1497852903,"201051344000417","219011344069620",0.00,14.30,0,298.17,301.17,0.0,0.0,0.000,677208.1,677208.1,10492,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852930,2121142.00
06/19/2017 02:15,2,0.000,ALERT,212.83,299.37,59.954,1497852903,"274151322000083","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,987385.1,987385.1,10400,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852932,2121143.00
06/19/2017 02:15,2,0.000,ALERT,213.06,299.37,59.954,1497852903,"274151322000076","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,1053316.5,1053316.5,10394,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852934,2121144.00
06/19/2017 02:15,2,0.000,ALERT,213.29,301.77,59.954,1497852903,"201051344000868","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,734261.7,734261.7,10467,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852936,2121145.00
06/19/2017 02:15,2,0.000,ALERT,212.61,299.67,59.954,1497852903,"274151322000095","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,1043122.8,1043122.8,10408,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852938,2121146.00
06/19/2017 02:15,2,0.000,ALERT,213.06,300.87,59.938,1497852903,"201051344000988","219011344069620",0.00,14.30,0,296.06,302.37,0.0,0.0,0.000,649339.7,649339.7,10470,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852940,2121147.00
06/19/2017 02:15,2,0.000,ALERT,213.29,300.27,59.965,1497852903,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,741062.9,741062.9,10472,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852942,2121148.00
06/19/2017 02:15,2,0.000,ALERT,213.06,300.87,59.970,1497852903,"201051344000458","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,746037.8,746037.8,10446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852944,2121149.00
06/19/2017 02:15,2,0.000,ALERT,213.96,301.17,59.938,1497852903,"201051344000853","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,746861.6,746861.6,10457,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852946,2121150.00
06/19/2017 02:15,2,0.000,ALERT,213.51,300.57,59.965,1497852903,"201051344000685","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,741282.2,741282.2,10480,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852947,2121151.00
06/19/2017 02:15,2,0.000,ALERT,213.29,299.97,59.975,1497852903,"201051344000917","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,737896.6,737896.6,10468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852949,2121152.00
06/19/2017 02:15,2,0.000,ALERT,213.51,300.87,59.933,1497852903,"201051344001145","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,745918.2,745918.2,10457,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852951,2121153.00
06/19/2017 02:15,2,0.000,ALERT,213.06,299.37,59.954,1497852903,"201051344000651","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,734463.8,734463.8,10465,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852953,2121154.00
06/19/2017 02:15,2,0.000,ALERT,212.61,299.97,59.959,1497852903,"274151322000088","219011344069620",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,946893.6,946893.6,10402,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852955,2121155.00
06/19/2017 02:15,2,0.000,ALERT,213.51,298.77,59.981,1497852903,"274151322000068","219011344069620",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,819993.0,819993.0,10674,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852956,2121156.00
06/19/2017 02:15,2,0.000,ALERT,212.83,300.27,59.981,1497852903,"201051344001135","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,729912.3,729912.3,10450,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852958,2121157.00
06/19/2017 02:15,2,0.000,ALERT,213.29,302.07,59.954,1497852903,"201051344000594","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,748926.4,748926.4,10459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852960,2121158.00
06/19/2017 02:15,2,0.000,ALERT,213.51,300.27,59.965,1497852903,"201051344001203","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,739320.8,739320.8,10491,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852962,2121159.00
06/19/2017 02:15,2,0.000,ALERT,212.38,299.97,59.954,1497852903,"274151322000054","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,963959.1,963959.1,10387,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852964,2121160.00
06/19/2017 02:15,2,0.000,ALERT,213.51,300.57,59.991,1497852903,"201051344000867","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,733121.5,733121.5,10488,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852965,2121161.00
06/19/2017 02:15,2,0.000,ALERT,213.29,300.57,59.986,1497852903,"201051344001093","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,737755.0,737755.0,10482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852967,2121162.00
06/19/2017 02:15,2,0.000,ALERT,213.06,300.87,59.965,1497852903,"201051344000900","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,754636.7,754636.7,10462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852969,2121163.00
06/19/2017 02:15,2,0.000,ALERT,213.74,300.57,60.012,1497852903,"201051344000648","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,742962.8,742962.8,10454,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852971,2121164.00
06/19/2017 02:15,2,0.000,ALERT,213.29,301.47,59.970,1497852903,"201051344000569","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,756777.0,756777.0,10436,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852973,2121165.00
06/19/2017 02:15,2,0.000,ALERT,213.29,301.17,59.970,1497852903,"201051344000983","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,747334.6,747334.6,10460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497852975,2121166.00
06/19/2017 02:15,2,0.000,ALERT,213.51,301.17,59.970,1497852903,"201051344001158","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,732378.0,732378.0,10465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852976,2121167.00
06/19/2017 02:15,2,0.000,ALERT,213.51,301.47,59.970,1497852903,"201051344000576","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,746913.8,746913.8,10463,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852978,2121168.00
06/19/2017 02:15,2,0.000,ALERT,212.83,298.47,59.970,1497852903,"274151322000087","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,937549.6,937549.6,10553,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497852980,2121169.00
06/19/2017 02:30,2,0.000,ALERT,213.74,301.77,59.975,1497853803,"201051344000645","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,745871.2,745871.2,10451,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853805,2121170.00
06/19/2017 02:30,2,0.000,ALERT,212.61,299.07,59.970,1497853803,"274151322000085","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,959861.7,959861.7,10397,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497853807,2121171.00
06/19/2017 02:30,2,0.000,ALERT,213.51,300.87,59.975,1497853803,"201051344000633","219011344069620",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,732560.7,732560.7,10494,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853809,2121172.00
06/19/2017 02:30,2,0.000,ALERT,213.29,301.47,59.970,1497853803,"201051344000469","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,735788.9,735788.9,10463,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853811,2121173.00
06/19/2017 02:30,2,0.000,ALERT,212.83,300.27,59.970,1497853803,"201051344000646","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,731247.6,731247.6,10463,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853813,2121174.00
06/19/2017 02:30,2,0.000,ALERT,212.38,299.97,59.965,1497853803,"274151322000052","219011344069620",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,997477.5,997477.5,10399,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853814,2121175.00
06/19/2017 02:30,2,0.000,ALERT,213.29,300.57,59.970,1497853803,"201051344000585","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,743602.8,743602.8,10462,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853816,2121176.00
06/19/2017 02:30,2,0.000,ALERT,212.83,300.57,59.928,1497853803,"201051344001230","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,735915.4,735915.4,10471,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853818,2121177.00
06/19/2017 02:30,2,0.000,ALERT,213.29,300.87,59.938,1497853803,"201051344000582","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,725347.6,725347.6,10454,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497853820,2121178.00
06/19/2017 02:30,2,0.000,ALERT,212.83,300.57,59.970,1497853803,"201051344000955","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,744645.2,744645.2,10474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497853822,2121179.00
06/19/2017 02:30,2,0.000,ALERT,212.61,298.77,59.949,1497853803,"274151322000094","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,819489.9,819489.9,10660,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853823,2121180.00
06/19/2017 02:30,2,0.000,ALERT,213.29,301.77,59.970,1497853803,"201051344000579","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,753978.3,753978.3,10458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853825,2121181.00
