ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 02:30,2,0.000,ALERT,213.29,301.47,60.002,1497853803,"201051344000890","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,738637.3,738637.3,10466,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853827,2121182.00
06/19/2017 02:30,2,0.000,ALERT,213.06,300.27,59.959,1497853803,"201051344000438","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,741289.4,741289.4,10459,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497853829,2121183.00
06/19/2017 02:30,2,0.000,ALERT,213.29,299.67,59.996,1497853803,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,677208.1,677208.1,10494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853831,2121184.00
06/19/2017 02:30,2,0.000,ALERT,212.61,299.07,59.975,1497853803,"274151322000083","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,987385.1,987385.1,10402,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853832,2121185.00
06/19/2017 02:30,2,0.000,ALERT,213.06,299.07,59.954,1497853803,"274151322000076","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1053316.5,1053316.5,10396,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853834,2121186.00
06/19/2017 02:30,2,0.000,ALERT,213.06,301.77,59.965,1497853803,"201051344000868","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,734261.7,734261.7,10469,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497853836,2121187.00
06/19/2017 02:30,2,0.000,ALERT,212.61,300.27,59.949,1497853803,"274151322000095","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,1043122.8,1043122.8,10410,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853838,2121188.00
06/19/2017 02:30,2,0.000,ALERT,212.83,301.17,59.928,1497853803,"201051344000988","219011344069620",0.00,14.30,0,296.36,302.68,0.0,0.0,0.000,649339.7,649339.7,10472,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853840,2121189.00
06/19/2017 02:30,2,0.000,ALERT,212.83,299.37,59.922,1497853803,"201051344001025","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,741062.9,741062.9,10474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853841,2121190.00
06/19/2017 02:30,2,0.000,ALERT,213.06,301.47,60.012,1497853803,"201051344000458","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,746037.8,746037.8,10448,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853843,2121191.00
06/19/2017 02:30,2,0.000,ALERT,213.74,301.17,59.949,1497853803,"201051344000853","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,746861.6,746861.6,10459,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497853845,2121192.00
06/19/2017 02:30,2,0.000,ALERT,213.29,300.27,59.965,1497853803,"201051344000685","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,741282.2,741282.2,10482,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853847,2121193.00
06/19/2017 02:30,2,0.000,ALERT,213.29,299.97,59.975,1497853803,"201051344000917","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,737896.6,737896.6,10470,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853849,2121194.00
06/19/2017 02:30,2,0.000,ALERT,213.06,300.27,59.933,1497853803,"201051344001145","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,745918.2,745918.2,10459,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853850,2121195.00
06/19/2017 02:30,2,0.000,ALERT,213.29,299.97,59.954,1497853803,"201051344000651","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,734463.8,734463.8,10467,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853852,2121196.00
06/19/2017 02:30,2,0.000,ALERT,212.16,299.37,59.954,1497853803,"274151322000088","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,946893.6,946893.6,10404,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853854,2121197.00
06/19/2017 02:30,2,0.000,ALERT,213.29,298.47,59.970,1497853803,"274151322000068","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,819993.0,819993.0,10676,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497853856,2121198.00
06/19/2017 02:30,2,0.000,ALERT,212.61,300.27,59.975,1497853803,"201051344001135","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,729912.3,729912.3,10452,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497853858,2121199.00
06/19/2017 02:30,2,0.000,ALERT,212.83,301.77,59.970,1497853803,"201051344000594","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,748926.4,748926.4,10461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853860,2121200.00
06/19/2017 02:30,2,0.000,ALERT,213.29,300.57,60.007,1497853803,"201051344001203","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,739320.8,739320.8,10493,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853862,2121201.00
06/19/2017 02:30,2,0.000,ALERT,212.38,299.37,59.970,1497853803,"274151322000054","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,963959.1,963959.1,10389,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853864,2121202.00
06/19/2017 02:30,2,0.000,ALERT,213.29,300.87,59.949,1497853803,"201051344000867","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,733121.5,733121.5,10490,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497853865,2121203.00
06/19/2017 02:30,2,0.000,ALERT,213.29,300.57,59.996,1497853803,"201051344001093","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,737755.0,737755.0,10484,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853867,2121204.00
06/19/2017 02:30,2,0.000,ALERT,213.06,301.47,59.975,1497853803,"201051344000900","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,754636.7,754636.7,10464,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853869,2121205.00
06/19/2017 02:30,2,0.000,ALERT,213.29,300.87,59.975,1497853803,"201051344000648","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,742962.8,742962.8,10456,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853871,2121206.00
06/19/2017 02:30,2,0.000,ALERT,213.29,302.07,59.981,1497853803,"201051344000569","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,756777.0,756777.0,10438,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853873,2121207.00
06/19/2017 02:30,2,0.000,ALERT,213.06,301.47,59.944,1497853803,"201051344000983","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,747334.6,747334.6,10462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853874,2121208.00
06/19/2017 02:30,2,0.000,ALERT,213.06,301.17,60.023,1497853803,"201051344001158","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,732378.0,732378.0,10467,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497853876,2121209.00
06/19/2017 02:30,2,0.000,ALERT,213.74,302.37,59.970,1497853803,"201051344000576","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,746913.8,746913.8,10465,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853878,2121210.00
06/19/2017 02:30,2,0.000,ALERT,212.38,298.77,59.954,1497853803,"274151322000087","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,937549.6,937549.6,10555,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497853880,2121211.00
06/19/2017 02:45,2,0.000,ALERT,213.29,300.27,59.959,1497854703,"201051344000645","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,745871.2,745871.2,10453,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854705,2121212.00
06/19/2017 02:45,2,0.000,ALERT,212.61,299.07,59.970,1497854703,"274151322000085","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,959861.7,959861.7,10399,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497854707,2121213.00
06/19/2017 02:45,2,0.000,ALERT,213.51,300.27,59.959,1497854703,"201051344000633","219011344069620",0.00,14.00,0,297.57,302.98,0.0,0.0,0.000,732560.7,732560.7,10496,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854709,2121214.00
06/19/2017 02:45,2,0.000,ALERT,212.83,300.27,59.970,1497854703,"201051344000469","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,735788.9,735788.9,10465,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497854711,2121215.00
06/19/2017 02:45,2,0.000,ALERT,213.06,300.57,59.938,1497854703,"201051344000646","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,731247.6,731247.6,10465,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854712,2121216.00
06/19/2017 02:45,2,0.000,ALERT,212.16,298.17,59.991,1497854703,"274151322000052","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,997477.5,997477.5,10401,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854714,2121217.00
06/19/2017 02:45,2,0.000,ALERT,213.51,300.87,59.959,1497854703,"201051344000585","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,743602.8,743602.8,10464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854717,2121218.00
06/19/2017 02:45,2,0.000,ALERT,213.06,300.87,59.928,1497854703,"201051344001230","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,735915.4,735915.4,10473,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854718,2121219.00
06/19/2017 02:45,2,0.000,ALERT,213.51,301.47,59.975,1497854703,"201051344000582","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,725347.6,725347.6,10456,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854720,2121220.00
06/19/2017 02:45,2,0.000,ALERT,212.83,300.57,59.965,1497854703,"201051344000955","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,744645.2,744645.2,10476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854722,2121221.00
06/19/2017 02:45,2,0.000,ALERT,212.61,298.47,59.986,1497854703,"274151322000094","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,819489.9,819489.9,10662,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854724,2121222.00
06/19/2017 02:45,2,0.000,ALERT,212.83,300.87,59.965,1497854703,"201051344000579","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,753978.3,753978.3,10460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854725,2121223.00
06/19/2017 02:45,2,0.000,ALERT,213.29,301.17,59.991,1497854703,"201051344000890","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,738637.3,738637.3,10468,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497854727,2121224.00
06/19/2017 02:45,2,0.000,ALERT,213.29,300.27,59.965,1497854703,"201051344000438","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,741289.4,741289.4,10461,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854729,2121225.00
06/19/2017 02:45,2,0.000,ALERT,213.29,299.97,59.959,1497854703,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,677208.1,677208.1,10496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497854731,2121226.00
06/19/2017 02:45,2,0.000,ALERT,212.61,299.07,59.959,1497854703,"274151322000083","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,987385.1,987385.1,10404,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854733,2121227.00
06/19/2017 02:45,2,0.000,ALERT,212.83,298.47,59.954,1497854703,"274151322000076","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1053316.5,1053316.5,10398,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854734,2121228.00
06/19/2017 02:45,2,0.000,ALERT,213.06,301.47,59.975,1497854703,"201051344000868","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,734261.7,734261.7,10471,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854736,2121229.00
06/19/2017 02:45,2,0.000,ALERT,212.16,299.67,59.949,1497854703,"274151322000095","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,1043122.8,1043122.8,10412,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854738,2121230.00
06/19/2017 02:45,2,0.000,ALERT,213.06,300.87,59.917,1497854703,"201051344000988","219011344069620",0.00,14.00,0,296.96,302.68,0.0,0.0,0.000,649339.7,649339.7,10474,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854740,2121231.00
06/19/2017 02:45,2,0.000,ALERT,213.06,299.37,59.970,1497854703,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,741062.9,741062.9,10476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854742,2121232.00
06/19/2017 02:45,2,0.000,ALERT,213.06,301.17,59.975,1497854703,"201051344000458","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,746037.8,746037.8,10450,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497854744,2121233.00
06/19/2017 02:45,2,0.000,ALERT,213.96,300.87,59.986,1497854703,"201051344000853","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,746861.6,746861.6,10461,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854745,2121234.00
06/19/2017 02:45,2,0.000,ALERT,213.51,300.57,59.965,1497854703,"201051344000685","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,741282.2,741282.2,10484,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854747,2121235.00
06/19/2017 02:45,2,0.000,ALERT,213.29,299.97,60.002,1497854703,"201051344000917","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,737896.6,737896.6,10472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854749,2121236.00
06/19/2017 02:45,2,0.000,ALERT,213.51,300.87,59.970,1497854703,"201051344001145","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,745918.2,745918.2,10461,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854751,2121237.00
06/19/2017 02:45,2,0.000,ALERT,213.51,299.67,59.959,1497854703,"201051344000651","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,734463.8,734463.8,10469,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854753,2121238.00
06/19/2017 02:45,2,0.000,ALERT,212.38,299.37,59.970,1497854703,"274151322000088","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,946893.6,946893.6,10406,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497854754,2121239.00
06/19/2017 02:45,2,0.000,ALERT,213.29,298.17,59.965,1497854703,"274151322000068","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,819993.0,819993.0,10678,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854756,2121240.00
06/19/2017 02:45,2,0.000,ALERT,212.83,299.97,59.965,1497854703,"201051344001135","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,729912.3,729912.3,10454,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497854758,2121241.00
06/19/2017 02:45,2,0.000,ALERT,213.06,301.77,59.944,1497854703,"201051344000594","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,748926.4,748926.4,10463,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497854760,2121242.00
06/19/2017 02:45,2,0.000,ALERT,213.74,300.87,59.970,1497854703,"201051344001203","219011344069620",0.00,14.00,0,298.17,304.18,0.0,0.0,0.000,739320.8,739320.8,10495,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854762,2121243.00
06/19/2017 02:45,2,0.000,ALERT,212.16,299.07,59.959,1497854703,"274151322000054","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,963959.1,963959.1,10391,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854763,2121244.00
06/19/2017 02:45,2,0.000,ALERT,213.51,300.87,59.975,1497854703,"201051344000867","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,733121.5,733121.5,10492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854765,2121245.00
06/19/2017 02:45,2,0.000,ALERT,213.51,300.57,59.986,1497854703,"201051344001093","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,737755.0,737755.0,10486,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854767,2121246.00
06/19/2017 02:45,2,0.000,ALERT,213.06,300.87,59.959,1497854703,"201051344000900","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,754636.7,754636.7,10466,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854769,2121247.00
06/19/2017 02:45,2,0.000,ALERT,213.51,300.57,59.970,1497854703,"201051344000648","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,742962.8,742962.8,10458,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854770,2121248.00
06/19/2017 02:45,2,0.000,ALERT,213.29,301.47,59.981,1497854703,"201051344000569","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,756777.0,756777.0,10440,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497854772,2121249.00
06/19/2017 02:45,2,0.000,ALERT,213.06,300.57,59.981,1497854703,"201051344000983","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,747334.6,747334.6,10464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497854774,2121250.00
06/19/2017 02:45,2,0.000,ALERT,213.29,300.57,59.933,1497854703,"201051344001158","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,732378.0,732378.0,10469,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854776,2121251.00
06/19/2017 02:45,2,0.000,ALERT,213.51,300.87,59.996,1497854703,"201051344000576","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,746913.8,746913.8,10467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854778,2121252.00
06/19/2017 02:45,2,0.000,ALERT,212.61,298.47,59.949,1497854703,"274151322000087","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,937549.6,937549.6,10557,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497854780,2121253.00
06/19/2017 03:00,2,0.000,ALERT,213.74,300.57,60.007,1497855603,"201051344000645","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,745871.2,745871.2,10455,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855605,2121254.00
06/19/2017 03:00,2,0.000,ALERT,212.61,299.07,59.981,1497855603,"274151322000085","219011344069620",0.00,15.00,0,297.57,300.57,0.0,0.0,0.000,959861.7,959861.7,10401,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855607,2121255.00
06/19/2017 03:00,2,0.000,ALERT,213.51,299.97,60.018,1497855603,"201051344000633","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,732560.7,732560.7,10498,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855608,2121256.00
06/19/2017 03:00,2,0.000,ALERT,213.06,300.57,59.986,1497855603,"201051344000469","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,735788.9,735788.9,10467,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855610,2121257.00
06/19/2017 03:00,2,0.000,ALERT,212.83,300.57,59.954,1497855603,"201051344000646","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,731247.6,731247.6,10467,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855612,2121258.00
06/19/2017 03:00,2,0.000,ALERT,212.38,299.07,59.986,1497855603,"274151322000052","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,997477.5,997477.5,10403,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855614,2121259.00
06/19/2017 03:00,2,0.000,ALERT,213.29,300.57,59.975,1497855603,"201051344000585","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,743602.8,743602.8,10466,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497855616,2121260.00
06/19/2017 03:00,2,0.000,ALERT,213.06,300.87,59.986,1497855603,"201051344001230","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,735915.4,735915.4,10475,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855618,2121261.00
06/19/2017 03:00,2,0.000,ALERT,213.74,301.77,59.991,1497855603,"201051344000582","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,725347.6,725347.6,10458,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497855620,2121262.00
06/19/2017 03:00,2,0.000,ALERT,212.61,300.57,59.981,1497855603,"201051344000955","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,744645.2,744645.2,10478,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497855621,2121263.00
06/19/2017 03:00,2,0.000,ALERT,212.83,299.07,59.975,1497855603,"274151322000094","219011344069620",0.00,14.70,0,296.96,299.97,0.0,0.0,0.000,819489.9,819489.9,10664,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855623,2121264.00
06/19/2017 03:00,2,0.000,ALERT,213.29,301.47,59.981,1497855603,"201051344000579","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,753978.3,753978.3,10462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855625,2121265.00
06/19/2017 03:00,2,0.000,ALERT,212.83,300.87,59.981,1497855603,"201051344000890","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,738637.3,738637.3,10470,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855627,2121266.00
06/19/2017 03:00,2,0.000,ALERT,213.51,300.87,59.986,1497855603,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,741289.4,741289.4,10463,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855629,2121267.00
06/19/2017 03:00,2,0.000,ALERT,213.29,300.27,59.986,1497855603,"201051344000417","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,677208.1,677208.1,10498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497855630,2121268.00
06/19/2017 03:00,2,0.000,ALERT,212.83,299.37,59.981,1497855603,"274151322000083","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,987385.1,987385.1,10406,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855632,2121269.00
06/19/2017 03:00,2,0.000,ALERT,213.29,299.67,60.028,1497855603,"274151322000076","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,1053316.5,1053316.5,10400,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855634,2121270.00
06/19/2017 03:00,2,0.000,ALERT,213.29,301.47,59.981,1497855603,"201051344000868","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,734261.7,734261.7,10473,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855636,2121271.00
06/19/2017 03:00,2,0.000,ALERT,212.38,300.27,59.981,1497855603,"274151322000095","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,1043122.8,1043122.8,10414,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497855638,2121272.00
06/19/2017 03:00,2,0.000,ALERT,213.06,300.87,59.975,1497855603,"201051344000988","219011344069620",0.00,14.00,0,296.36,302.68,0.0,0.0,0.000,649339.7,649339.7,10476,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855640,2121273.00
06/19/2017 03:00,2,0.000,ALERT,212.83,299.37,59.975,1497855603,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,741062.9,741062.9,10478,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855641,2121274.00
06/19/2017 03:00,2,0.000,ALERT,212.83,300.57,59.959,1497855603,"201051344000458","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,746037.8,746037.8,10452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855643,2121275.00
06/19/2017 03:00,2,0.000,ALERT,213.51,300.57,60.012,1497855603,"201051344000853","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,746861.6,746861.6,10463,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855645,2121276.00
06/19/2017 03:00,2,0.000,ALERT,213.51,300.57,59.996,1497855603,"201051344000685","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,741282.2,741282.2,10486,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855647,2121277.00
06/19/2017 03:00,2,0.000,ALERT,213.06,299.67,59.938,1497855603,"201051344000917","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,737896.6,737896.6,10474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855649,2121278.00
06/19/2017 03:00,2,0.000,ALERT,213.51,300.87,59.975,1497855603,"201051344001145","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,745918.2,745918.2,10463,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855650,2121279.00
06/19/2017 03:00,2,0.000,ALERT,213.06,299.67,59.965,1497855603,"201051344000651","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,734463.8,734463.8,10471,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855652,2121280.00
06/19/2017 03:00,2,0.000,ALERT,212.38,298.77,60.002,1497855603,"274151322000088","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,946893.6,946893.6,10408,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855654,2121281.00
06/19/2017 03:00,2,0.000,ALERT,213.29,298.77,59.970,1497855603,"274151322000068","219011344069620",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,819993.0,819993.0,10680,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855656,2121282.00
06/19/2017 03:00,2,0.000,ALERT,212.61,300.27,59.959,1497855603,"201051344001135","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,729912.3,729912.3,10456,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855658,2121283.00
06/19/2017 03:00,2,0.000,ALERT,212.61,301.47,60.002,1497855603,"201051344000594","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,748926.4,748926.4,10465,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497855659,2121284.00
06/19/2017 03:00,2,0.000,ALERT,213.51,300.57,59.965,1497855603,"201051344001203","219011344069620",0.00,14.00,0,298.47,303.88,0.0,0.0,0.000,739320.8,739320.8,10497,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497855661,2121285.00
06/19/2017 03:00,2,0.000,ALERT,212.61,299.67,59.970,1497855603,"274151322000054","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,963959.1,963959.1,10393,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855663,2121286.00
06/19/2017 03:00,2,0.000,ALERT,213.29,300.57,59.959,1497855603,"201051344000867","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,733121.5,733121.5,10494,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855665,2121287.00
06/19/2017 03:00,2,0.000,ALERT,213.06,300.57,59.965,1497855603,"201051344001093","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,737755.0,737755.0,10488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855667,2121288.00
06/19/2017 03:00,2,0.000,ALERT,213.06,300.87,60.002,1497855603,"201051344000900","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,754636.7,754636.7,10468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855668,2121289.00
06/19/2017 03:00,2,0.000,ALERT,213.29,300.27,59.970,1497855603,"201051344000648","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,742962.8,742962.8,10460,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855670,2121290.00
06/19/2017 03:00,2,0.000,ALERT,213.06,301.47,60.023,1497855603,"201051344000569","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,756777.0,756777.0,10442,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497855672,2121291.00
06/19/2017 03:00,2,0.000,ALERT,212.83,300.87,59.965,1497855603,"201051344000983","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,747334.6,747334.6,10466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855674,2121292.00
06/19/2017 03:00,2,0.000,ALERT,213.06,300.57,59.975,1497855603,"201051344001158","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,732378.0,732378.0,10471,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855675,2121293.00
06/19/2017 03:00,2,0.000,ALERT,213.74,301.47,60.018,1497855603,"201051344000576","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,746913.8,746913.8,10469,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497855677,2121294.00
06/19/2017 03:00,2,0.000,ALERT,212.61,298.17,59.954,1497855603,"274151322000087","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,937549.6,937549.6,10559,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497855679,2121295.00
06/19/2017 03:15,2,0.000,ALERT,213.51,300.87,59.986,1497856503,"201051344000645","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,745871.2,745871.2,10457,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856505,2121296.00
06/19/2017 03:15,2,0.000,ALERT,212.61,299.07,59.970,1497856503,"274151322000085","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,959861.7,959861.7,10403,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497856507,2121297.00
06/19/2017 03:15,2,0.000,ALERT,213.74,300.87,59.975,1497856503,"201051344000633","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,732560.7,732560.7,10500,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856509,2121298.00
06/19/2017 03:15,2,0.000,ALERT,213.29,301.17,59.970,1497856503,"201051344000469","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,735788.9,735788.9,10469,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856511,2121299.00
06/19/2017 03:15,2,0.000,ALERT,212.16,299.67,59.970,1497856503,"201051344000646","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,731247.6,731247.6,10469,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497856513,2121300.00
06/19/2017 03:15,2,0.000,ALERT,212.38,299.97,59.933,1497856503,"274151322000052","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,997477.5,997477.5,10405,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497856514,2121301.00
06/19/2017 03:15,2,0.000,ALERT,212.61,299.97,59.975,1497856503,"201051344000585","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,743602.8,743602.8,10468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497856516,2121302.00
06/19/2017 03:15,2,0.000,ALERT,212.61,299.97,59.965,1497856503,"201051344001230","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,735915.4,735915.4,10477,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497856518,2121303.00
06/19/2017 03:15,2,0.000,ALERT,212.83,300.27,59.975,1497856503,"201051344000582","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,725347.6,725347.6,10460,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856520,2121304.00
06/19/2017 03:15,2,0.000,ALERT,211.93,299.37,59.970,1497856503,"201051344000955","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,744645.2,744645.2,10480,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856521,2121305.00
06/19/2017 03:15,2,0.000,ALERT,212.61,298.47,59.986,1497856503,"274151322000094","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,819489.9,819489.9,10666,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856523,2121306.00
06/19/2017 03:15,2,0.000,ALERT,213.06,301.47,59.981,1497856503,"201051344000579","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,753978.3,753978.3,10464,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856525,2121307.00
06/19/2017 03:15,2,0.000,ALERT,212.38,299.97,59.965,1497856503,"201051344000890","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,738637.3,738637.3,10472,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856527,2121308.00
06/19/2017 03:15,2,0.000,ALERT,212.61,299.37,59.975,1497856503,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,741289.4,741289.4,10465,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856529,2121309.00
06/19/2017 03:15,2,0.000,ALERT,212.83,299.07,59.970,1497856503,"201051344000417","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,677208.1,677208.1,10500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497856530,2121310.00
06/19/2017 03:15,2,0.000,ALERT,212.83,299.37,59.981,1497856503,"274151322000083","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,987385.1,987385.1,10408,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856532,2121311.00
06/19/2017 03:15,2,0.000,ALERT,213.29,299.37,59.975,1497856503,"274151322000076","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1053316.5,1053316.5,10402,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856534,2121312.00
06/19/2017 03:15,2,0.000,ALERT,212.83,301.47,59.975,1497856503,"201051344000868","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,734261.7,734261.7,10475,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856536,2121313.00
06/19/2017 03:15,2,0.000,ALERT,212.38,300.57,59.986,1497856503,"274151322000095","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,1043122.8,1043122.8,10416,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856538,2121314.00
06/19/2017 03:15,2,0.000,ALERT,213.06,301.47,60.023,1497856503,"201051344000988","219011344069620",0.00,14.00,0,296.36,302.68,0.0,0.0,0.000,649339.7,649339.7,10478,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856540,2121315.00
06/19/2017 03:15,2,0.000,ALERT,212.38,299.07,59.965,1497856503,"201051344001025","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,741062.9,741062.9,10480,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856541,2121316.00
06/19/2017 03:15,2,0.000,ALERT,212.83,301.17,59.986,1497856503,"201051344000458","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,746037.8,746037.8,10454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856543,2121317.00
06/19/2017 03:15,2,0.000,ALERT,213.51,300.87,59.981,1497856503,"201051344000853","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,746861.6,746861.6,10465,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856545,2121318.00
06/19/2017 03:15,2,0.000,ALERT,212.83,299.67,59.981,1497856503,"201051344000685","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,741282.2,741282.2,10488,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856547,2121319.00
06/19/2017 03:15,2,0.000,ALERT,212.83,299.37,59.975,1497856503,"201051344000917","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,737896.6,737896.6,10476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856548,2121320.00
06/19/2017 03:15,2,0.000,ALERT,212.83,300.27,59.986,1497856503,"201051344001145","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,745918.2,745918.2,10465,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497856550,2121321.00
06/19/2017 03:15,2,0.000,ALERT,212.83,299.07,59.975,1497856503,"201051344000651","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,734463.8,734463.8,10473,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856552,2121322.00
06/19/2017 03:15,2,0.000,ALERT,212.16,299.37,59.986,1497856503,"274151322000088","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,946893.6,946893.6,10410,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497856554,2121323.00
06/19/2017 03:15,2,0.000,ALERT,213.06,298.47,60.007,1497856503,"274151322000068","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,819993.0,819993.0,10682,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856556,2121324.00
06/19/2017 03:15,2,0.000,ALERT,212.38,299.67,59.986,1497856503,"201051344001135","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,729912.3,729912.3,10458,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856558,2121325.00
