ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 03:15,2,0.000,ALERT,212.83,301.77,59.996,1497856503,"201051344000594","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,748926.4,748926.4,10467,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856560,2121326.00
06/19/2017 03:15,2,0.000,ALERT,213.06,299.67,59.991,1497856503,"201051344001203","219011344069620",0.00,14.00,0,298.47,303.88,0.0,0.0,0.000,739320.8,739320.8,10499,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856561,2121327.00
06/19/2017 03:15,2,0.000,ALERT,212.38,299.37,59.991,1497856503,"274151322000054","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,963959.1,963959.1,10395,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856563,2121328.00
06/19/2017 03:15,2,0.000,ALERT,213.29,300.57,59.996,1497856503,"201051344000867","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,733121.5,733121.5,10496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856565,2121329.00
06/19/2017 03:15,2,0.000,ALERT,212.83,299.67,60.034,1497856503,"201051344001093","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,737755.0,737755.0,10490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856567,2121330.00
06/19/2017 03:15,2,0.000,ALERT,212.83,300.87,59.996,1497856503,"201051344000900","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,754636.7,754636.7,10470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497856569,2121331.00
06/19/2017 03:15,2,0.000,ALERT,213.29,300.27,59.991,1497856503,"201051344000648","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,742962.8,742962.8,10462,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497856570,2121332.00
06/19/2017 03:15,2,0.000,ALERT,212.83,301.17,59.996,1497856503,"201051344000569","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,756777.0,756777.0,10444,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497856572,2121333.00
06/19/2017 03:15,2,0.000,ALERT,213.06,301.47,60.002,1497856503,"201051344000983","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,747334.6,747334.6,10468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856574,2121334.00
06/19/2017 03:15,2,0.000,ALERT,213.06,300.57,59.959,1497856503,"201051344001158","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,732378.0,732378.0,10473,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856576,2121335.00
06/19/2017 03:15,2,0.000,ALERT,213.51,301.47,59.991,1497856503,"201051344000576","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,746913.8,746913.8,10471,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856578,2121336.00
06/19/2017 03:15,2,0.000,ALERT,212.61,299.07,59.986,1497856503,"274151322000087","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,937549.6,937549.6,10561,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497856579,2121337.00
06/19/2017 03:30,2,0.000,ALERT,213.29,300.57,59.975,1497857403,"201051344000645","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,745871.2,745871.2,10459,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857405,2121338.00
06/19/2017 03:30,2,0.000,ALERT,212.38,299.07,59.970,1497857403,"274151322000085","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,959861.7,959861.7,10405,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857406,2121339.00
06/19/2017 03:30,2,0.000,ALERT,213.06,299.67,59.975,1497857403,"201051344000633","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,732560.7,732560.7,10502,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857408,2121340.00
06/19/2017 03:30,2,0.000,ALERT,212.83,300.57,59.975,1497857403,"201051344000469","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,735788.9,735788.9,10471,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857410,2121341.00
06/19/2017 03:30,2,0.000,ALERT,212.61,300.27,59.959,1497857403,"201051344000646","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,731247.6,731247.6,10471,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857412,2121342.00
06/19/2017 03:30,2,0.000,ALERT,211.93,298.47,59.970,1497857403,"274151322000052","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,997477.5,997477.5,10407,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857414,2121343.00
06/19/2017 03:30,2,0.000,ALERT,213.29,300.87,60.002,1497857403,"201051344000585","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,743602.8,743602.8,10470,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857416,2121344.00
06/19/2017 03:30,2,0.000,ALERT,212.83,300.57,59.986,1497857403,"201051344001230","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,735915.4,735915.4,10479,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497857417,2121345.00
06/19/2017 03:30,2,0.000,ALERT,213.51,301.17,59.975,1497857403,"201051344000582","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,725347.6,725347.6,10462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857419,2121346.00
06/19/2017 03:30,2,0.000,ALERT,212.61,300.27,59.996,1497857403,"201051344000955","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,744645.2,744645.2,10482,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857421,2121347.00
06/19/2017 03:30,2,0.000,ALERT,212.16,297.87,59.922,1497857403,"274151322000094","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,819489.9,819489.9,10668,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857423,2121348.00
06/19/2017 03:30,2,0.000,ALERT,212.83,301.47,59.928,1497857403,"201051344000579","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,753978.3,753978.3,10466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497857425,2121349.00
06/19/2017 03:30,2,0.000,ALERT,212.83,300.87,59.944,1497857403,"201051344000890","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,738637.3,738637.3,10474,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857426,2121350.00
06/19/2017 03:30,2,0.000,ALERT,213.06,299.97,59.970,1497857403,"201051344000438","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,741289.4,741289.4,10467,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857428,2121351.00
06/19/2017 03:30,2,0.000,ALERT,213.29,299.97,59.970,1497857403,"201051344000417","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,677208.1,677208.1,10502,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497857430,2121352.00
06/19/2017 03:30,2,0.000,ALERT,212.16,298.77,59.949,1497857403,"274151322000083","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,987385.1,987385.1,10410,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857432,2121353.00
06/19/2017 03:30,2,0.000,ALERT,212.83,299.07,59.933,1497857403,"274151322000076","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,1053316.5,1053316.5,10404,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857434,2121354.00
06/19/2017 03:30,2,0.000,ALERT,212.83,301.47,59.970,1497857403,"201051344000868","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,734261.7,734261.7,10477,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857435,2121355.00
06/19/2017 03:30,2,0.000,ALERT,212.16,299.67,59.970,1497857403,"274151322000095","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,1043122.8,1043122.8,10418,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857437,2121356.00
06/19/2017 03:30,2,0.000,ALERT,212.61,300.27,59.975,1497857403,"201051344000988","219011344069620",0.00,14.00,0,296.66,302.68,0.0,0.0,0.000,649339.7,649339.7,10480,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857439,2121357.00
06/19/2017 03:30,2,0.000,ALERT,212.83,299.67,59.991,1497857403,"201051344001025","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,741062.9,741062.9,10482,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497857441,2121358.00
06/19/2017 03:30,2,0.000,ALERT,212.61,300.27,59.970,1497857403,"201051344000458","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,746037.8,746037.8,10456,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857443,2121359.00
06/19/2017 03:30,2,0.000,ALERT,213.06,300.27,59.959,1497857403,"201051344000853","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,746861.6,746861.6,10467,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857444,2121360.00
06/19/2017 03:30,2,0.000,ALERT,213.51,300.57,59.970,1497857403,"201051344000685","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,741282.2,741282.2,10490,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857446,2121361.00
06/19/2017 03:30,2,0.000,ALERT,213.06,299.97,60.002,1497857403,"201051344000917","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,737896.6,737896.6,10478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857448,2121362.00
06/19/2017 03:30,2,0.000,ALERT,213.29,300.87,59.970,1497857403,"201051344001145","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,745918.2,745918.2,10467,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857450,2121363.00
06/19/2017 03:30,2,0.000,ALERT,213.29,299.97,59.965,1497857403,"201051344000651","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,734463.8,734463.8,10475,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857452,2121364.00
06/19/2017 03:30,2,0.000,ALERT,211.93,298.17,59.949,1497857403,"274151322000088","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,946893.6,946893.6,10412,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857453,2121365.00
06/19/2017 03:30,2,0.000,ALERT,213.06,298.17,59.949,1497857403,"274151322000068","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,819993.0,819993.0,10684,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857455,2121366.00
06/19/2017 03:30,2,0.000,ALERT,212.83,300.27,59.996,1497857403,"201051344001135","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,729912.3,729912.3,10460,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857457,2121367.00
06/19/2017 03:30,2,0.000,ALERT,212.38,300.87,59.965,1497857403,"201051344000594","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,748926.4,748926.4,10469,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857459,2121368.00
06/19/2017 03:30,2,0.000,ALERT,213.29,300.27,59.965,1497857403,"201051344001203","219011344069620",0.00,14.00,0,297.87,303.58,0.0,0.0,0.000,739320.8,739320.8,10501,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497857461,2121369.00
06/19/2017 03:30,2,0.000,ALERT,212.16,299.07,59.965,1497857403,"274151322000054","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,963959.1,963959.1,10397,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857462,2121370.00
06/19/2017 03:30,2,0.000,ALERT,213.06,300.27,59.959,1497857403,"201051344000867","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,733121.5,733121.5,10498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497857464,2121371.00
06/19/2017 03:30,2,0.000,ALERT,213.06,299.97,59.965,1497857403,"201051344001093","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,737755.0,737755.0,10492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857466,2121372.00
06/19/2017 03:30,2,0.000,ALERT,212.61,300.57,59.959,1497857403,"201051344000900","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,754636.7,754636.7,10472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857468,2121373.00
06/19/2017 03:30,2,0.000,ALERT,213.06,300.27,59.954,1497857403,"201051344000648","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,742962.8,742962.8,10464,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857470,2121374.00
06/19/2017 03:30,2,0.000,ALERT,212.83,300.87,59.965,1497857403,"201051344000569","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,756777.0,756777.0,10446,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857472,2121375.00
06/19/2017 03:30,2,0.000,ALERT,212.83,300.57,59.965,1497857403,"201051344000983","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,747334.6,747334.6,10470,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857474,2121376.00
06/19/2017 03:30,2,0.000,ALERT,213.06,300.57,59.970,1497857403,"201051344001158","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,732378.0,732378.0,10475,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857475,2121377.00
06/19/2017 03:30,2,0.000,ALERT,213.29,301.17,59.965,1497857403,"201051344000576","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,746913.8,746913.8,10473,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497857477,2121378.00
06/19/2017 03:30,2,0.000,ALERT,212.61,298.47,59.970,1497857403,"274151322000087","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,937549.6,937549.6,10563,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497857479,2121379.00
06/19/2017 03:45,2,0.000,ALERT,213.51,301.17,59.986,1497858304,"201051344000645","219011344069620",0.00,14.30,0,298.47,303.88,0.0,0.0,0.000,745871.2,745871.2,10461,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858306,2121380.00
06/19/2017 03:45,2,0.000,ALERT,213.06,299.37,60.002,1497858304,"274151322000085","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,959861.7,959861.7,10407,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497858308,2121381.00
06/19/2017 03:45,2,0.000,ALERT,213.74,300.87,59.986,1497858304,"201051344000633","219011344069620",0.00,13.70,0,296.36,302.98,0.0,0.0,0.000,732560.7,732560.7,10504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858309,2121382.00
06/19/2017 03:45,2,0.000,ALERT,213.29,301.47,59.986,1497858304,"201051344000469","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,735788.9,735788.9,10473,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858311,2121383.00
06/19/2017 03:45,2,0.000,ALERT,213.29,301.17,59.975,1497858304,"201051344000646","219011344069620",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,731247.6,731247.6,10473,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858313,2121384.00
06/19/2017 03:45,2,0.000,ALERT,212.38,300.27,59.981,1497858304,"274151322000052","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,997477.5,997477.5,10409,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858315,2121385.00
06/19/2017 03:45,2,0.000,ALERT,213.51,300.87,59.986,1497858304,"201051344000585","219011344069620",0.00,14.00,0,297.87,303.28,0.0,0.0,0.000,743602.8,743602.8,10472,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858316,2121386.00
06/19/2017 03:45,2,0.000,ALERT,213.51,301.47,59.981,1497858304,"201051344001230","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,735915.4,735915.4,10481,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497858318,2121387.00
06/19/2017 03:45,2,0.000,ALERT,213.74,301.77,59.981,1497858304,"201051344000582","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,725347.6,725347.6,10464,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858320,2121388.00
06/19/2017 03:45,2,0.000,ALERT,213.06,301.17,59.959,1497858304,"201051344000955","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,744645.2,744645.2,10484,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858322,2121389.00
06/19/2017 03:45,2,0.000,ALERT,212.83,299.37,59.949,1497858304,"274151322000094","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,819489.9,819489.9,10670,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858324,2121390.00
06/19/2017 03:45,2,0.000,ALERT,213.06,302.07,59.986,1497858304,"201051344000579","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,753978.3,753978.3,10468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858325,2121391.00
06/19/2017 03:45,2,0.000,ALERT,213.29,301.47,59.986,1497858304,"201051344000890","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,738637.3,738637.3,10476,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858327,2121392.00
06/19/2017 03:45,2,0.000,ALERT,213.51,301.17,59.981,1497858304,"201051344000438","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,741289.4,741289.4,10469,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858329,2121393.00
06/19/2017 03:45,2,0.000,ALERT,213.29,300.27,59.981,1497858304,"201051344000417","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,677208.1,677208.1,10504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858331,2121394.00
06/19/2017 03:45,2,0.000,ALERT,212.61,300.27,59.981,1497858304,"274151322000083","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,987385.1,987385.1,10412,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858333,2121395.00
06/19/2017 03:45,2,0.000,ALERT,213.29,299.07,59.938,1497858304,"274151322000076","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,1053316.5,1053316.5,10406,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858334,2121396.00
06/19/2017 03:45,2,0.000,ALERT,213.06,301.77,59.970,1497858304,"201051344000868","219011344069620",0.00,13.70,0,299.07,304.78,0.0,0.0,0.000,734261.7,734261.7,10479,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858336,2121397.00
06/19/2017 03:45,2,0.000,ALERT,212.83,300.57,59.981,1497858304,"274151322000095","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,1043122.8,1043122.8,10420,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858338,2121398.00
06/19/2017 03:45,2,0.000,ALERT,213.06,301.47,59.981,1497858304,"201051344000988","219011344069620",0.00,14.00,0,295.76,303.28,0.0,0.0,0.000,649339.7,649339.7,10482,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858340,2121399.00
06/19/2017 03:45,2,0.000,ALERT,213.29,300.27,59.981,1497858304,"201051344001025","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,741062.9,741062.9,10484,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858342,2121400.00
06/19/2017 03:45,2,0.000,ALERT,213.06,301.47,59.986,1497858304,"201051344000458","219011344069620",0.00,14.70,0,298.47,304.48,0.0,0.0,0.000,746037.8,746037.8,10458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858344,2121401.00
06/19/2017 03:45,2,0.000,ALERT,213.74,301.17,59.981,1497858304,"201051344000853","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,746861.6,746861.6,10469,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497858345,2121402.00
06/19/2017 03:45,2,0.000,ALERT,213.51,300.87,59.986,1497858304,"201051344000685","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,741282.2,741282.2,10492,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858347,2121403.00
06/19/2017 03:45,2,0.000,ALERT,213.51,300.57,59.944,1497858304,"201051344000917","219011344069620",0.00,14.70,0,296.96,302.68,0.0,0.0,0.000,737896.6,737896.6,10480,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858349,2121404.00
06/19/2017 03:45,2,0.000,ALERT,213.29,300.57,59.981,1497858304,"201051344001145","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,745918.2,745918.2,10469,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497858351,2121405.00
06/19/2017 03:45,2,0.000,ALERT,213.51,300.27,59.981,1497858304,"201051344000651","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,734463.8,734463.8,10477,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858353,2121406.00
06/19/2017 03:45,2,0.000,ALERT,212.38,299.37,59.975,1497858304,"274151322000088","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,946893.6,946893.6,10414,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497858354,2121407.00
06/19/2017 03:45,2,0.000,ALERT,213.29,298.47,59.975,1497858304,"274151322000068","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,819993.0,819993.0,10686,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858356,2121408.00
06/19/2017 03:45,2,0.000,ALERT,212.83,300.57,59.975,1497858304,"201051344001135","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,729912.3,729912.3,10462,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497858358,2121409.00
06/19/2017 03:45,2,0.000,ALERT,213.06,302.07,59.981,1497858304,"201051344000594","219011344069620",0.00,14.00,0,298.17,303.88,0.0,0.0,0.000,748926.4,748926.4,10471,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858360,2121410.00
06/19/2017 03:45,2,0.000,ALERT,213.29,300.57,59.938,1497858304,"201051344001203","219011344069620",0.00,14.00,0,298.47,304.48,0.0,0.0,0.000,739320.8,739320.8,10503,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858361,2121411.00
06/19/2017 03:45,2,0.000,ALERT,212.61,300.57,59.970,1497858304,"274151322000054","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,963959.1,963959.1,10399,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858363,2121412.00
06/19/2017 03:45,2,0.000,ALERT,213.51,301.17,59.975,1497858304,"201051344000867","219011344069620",0.00,14.30,0,298.17,304.18,0.0,0.0,0.000,733121.5,733121.5,10500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858365,2121413.00
06/19/2017 03:45,2,0.000,ALERT,213.06,300.57,59.970,1497858304,"201051344001093","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,737755.0,737755.0,10494,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858367,2121414.00
06/19/2017 03:45,2,0.000,ALERT,213.06,301.47,59.975,1497858304,"201051344000900","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,754636.7,754636.7,10474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858369,2121415.00
06/19/2017 03:45,2,0.000,ALERT,213.51,300.57,59.986,1497858304,"201051344000648","219011344069620",0.00,13.30,0,298.17,304.18,0.0,0.0,0.000,742962.8,742962.8,10466,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858370,2121416.00
06/19/2017 03:45,2,0.000,ALERT,213.06,301.47,59.965,1497858304,"201051344000569","219011344069620",0.00,13.70,0,299.07,304.78,0.0,0.0,0.000,756777.0,756777.0,10448,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858372,2121417.00
06/19/2017 03:45,2,0.000,ALERT,213.06,301.47,60.007,1497858304,"201051344000983","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,747334.6,747334.6,10472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858374,2121418.00
06/19/2017 03:45,2,0.000,ALERT,213.29,301.17,59.970,1497858304,"201051344001158","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,732378.0,732378.0,10477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497858376,2121419.00
06/19/2017 03:45,2,0.000,ALERT,213.51,301.47,59.981,1497858304,"201051344000576","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,746913.8,746913.8,10475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858378,2121420.00
06/19/2017 03:45,2,0.000,ALERT,212.83,299.37,59.986,1497858304,"274151322000087","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,937549.6,937549.6,10565,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497858379,2121421.00
06/19/2017 04:00,2,0.000,ALERT,213.74,301.17,60.002,1497859203,"201051344000645","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,745871.2,745871.2,10463,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497859205,2121422.00
06/19/2017 04:00,2,0.000,ALERT,213.06,299.67,60.002,1497859203,"274151322000085","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,959861.7,959861.7,10409,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859207,2121423.00
06/19/2017 04:00,2,0.000,ALERT,214.19,301.17,59.996,1497859203,"201051344000633","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,732560.7,732560.7,10506,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859209,2121424.00
06/19/2017 04:00,2,0.000,ALERT,213.29,301.17,60.012,1497859203,"201051344000469","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,735788.9,735788.9,10475,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497859211,2121425.00
06/19/2017 04:00,2,0.000,ALERT,213.06,300.87,59.970,1497859203,"201051344000646","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,731247.6,731247.6,10475,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859213,2121426.00
06/19/2017 04:00,2,0.000,ALERT,212.61,299.07,59.959,1497859203,"274151322000052","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,997477.5,997477.5,10411,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859215,2121427.00
06/19/2017 04:00,2,0.000,ALERT,213.51,300.87,59.970,1497859203,"201051344000585","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,743602.8,743602.8,10474,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859217,2121428.00
06/19/2017 04:00,2,0.000,ALERT,213.29,301.47,59.975,1497859203,"201051344001230","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,735915.4,735915.4,10483,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859218,2121429.00
06/19/2017 04:00,2,0.000,ALERT,213.74,301.47,59.922,1497859203,"201051344000582","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,725347.6,725347.6,10466,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497859220,2121430.00
06/19/2017 04:00,2,0.000,ALERT,213.06,301.17,59.970,1497859203,"201051344000955","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,744645.2,744645.2,10486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859222,2121431.00
06/19/2017 04:00,2,0.000,ALERT,213.06,299.37,59.970,1497859203,"274151322000094","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,819489.9,819489.9,10672,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859224,2121432.00
06/19/2017 04:00,2,0.000,ALERT,213.29,301.77,60.012,1497859203,"201051344000579","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,753978.3,753978.3,10470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859225,2121433.00
06/19/2017 04:00,2,0.000,ALERT,213.29,301.47,59.928,1497859203,"201051344000890","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,738637.3,738637.3,10478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859227,2121434.00
06/19/2017 04:00,2,0.000,ALERT,213.51,300.87,59.970,1497859203,"201051344000438","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,741289.4,741289.4,10471,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859229,2121435.00
06/19/2017 04:00,2,0.000,ALERT,213.29,300.27,59.986,1497859203,"201051344000417","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,677208.1,677208.1,10506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859231,2121436.00
06/19/2017 04:00,2,0.000,ALERT,213.29,299.97,59.965,1497859203,"274151322000083","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,987385.1,987385.1,10414,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859233,2121437.00
06/19/2017 04:00,2,0.000,ALERT,213.74,299.67,59.975,1497859203,"274151322000076","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,1053316.5,1053316.5,10408,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497859235,2121438.00
06/19/2017 04:00,2,0.000,ALERT,213.06,301.47,59.975,1497859203,"201051344000868","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,734261.7,734261.7,10481,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497859236,2121439.00
06/19/2017 04:00,2,0.000,ALERT,213.06,300.57,59.928,1497859203,"274151322000095","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,1043122.8,1043122.8,10422,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859238,2121440.00
06/19/2017 04:00,2,0.000,ALERT,213.06,300.87,59.959,1497859203,"201051344000988","219011344069620",0.00,14.00,0,296.96,302.68,0.0,0.0,0.000,649339.7,649339.7,10484,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859240,2121441.00
06/19/2017 04:00,2,0.000,ALERT,212.83,299.97,59.949,1497859203,"201051344001025","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,741062.9,741062.9,10486,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859242,2121442.00
06/19/2017 04:00,2,0.000,ALERT,213.29,301.47,59.975,1497859203,"201051344000458","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,746037.8,746037.8,10460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859244,2121443.00
06/19/2017 04:00,2,0.000,ALERT,213.74,300.87,60.002,1497859203,"201051344000853","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,746861.6,746861.6,10471,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859245,2121444.00
06/19/2017 04:00,2,0.000,ALERT,213.51,300.87,59.965,1497859203,"201051344000685","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,741282.2,741282.2,10494,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859247,2121445.00
06/19/2017 04:00,2,0.000,ALERT,213.51,300.57,59.970,1497859203,"201051344000917","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,737896.6,737896.6,10482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859249,2121446.00
06/19/2017 04:00,2,0.000,ALERT,213.51,301.17,59.965,1497859203,"201051344001145","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,745918.2,745918.2,10471,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497859251,2121447.00
06/19/2017 04:00,2,0.000,ALERT,213.51,300.27,59.970,1497859203,"201051344000651","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,734463.8,734463.8,10479,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497859253,2121448.00
06/19/2017 04:00,2,0.000,ALERT,212.61,299.37,59.970,1497859203,"274151322000088","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,946893.6,946893.6,10416,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497859254,2121449.00
06/19/2017 04:00,2,0.000,ALERT,213.51,298.77,59.944,1497859203,"274151322000068","219011344069620",0.00,15.30,0,297.26,300.27,0.0,0.0,0.000,819993.0,819993.0,10688,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497859256,2121450.00
06/19/2017 04:00,2,0.000,ALERT,213.29,300.87,60.012,1497859203,"201051344001135","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,729912.3,729912.3,10464,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497859258,2121451.00
06/19/2017 04:00,2,0.000,ALERT,213.06,302.07,59.965,1497859203,"201051344000594","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,748926.4,748926.4,10473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859260,2121452.00
06/19/2017 04:00,2,0.000,ALERT,213.51,300.57,59.959,1497859203,"201051344001203","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,739320.8,739320.8,10505,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859262,2121453.00
06/19/2017 04:00,2,0.000,ALERT,213.06,300.27,59.928,1497859203,"274151322000054","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,963959.1,963959.1,10401,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859263,2121454.00
06/19/2017 04:00,2,0.000,ALERT,213.74,301.17,59.970,1497859203,"201051344000867","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,733121.5,733121.5,10502,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497859265,2121455.00
06/19/2017 04:00,2,0.000,ALERT,213.29,300.57,59.959,1497859203,"201051344001093","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,737755.0,737755.0,10496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859267,2121456.00
06/19/2017 04:00,2,0.000,ALERT,213.29,301.77,59.965,1497859203,"201051344000900","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,754636.7,754636.7,10476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859269,2121457.00
06/19/2017 04:00,2,0.000,ALERT,213.29,300.57,59.959,1497859203,"201051344000648","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,742962.8,742962.8,10468,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497859271,2121458.00
06/19/2017 04:00,2,0.000,ALERT,213.29,301.77,59.965,1497859203,"201051344000569","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,756777.0,756777.0,10450,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859272,2121459.00
06/19/2017 04:00,2,0.000,ALERT,213.51,302.07,59.965,1497859203,"201051344000983","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,747334.6,747334.6,10474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859274,2121460.00
06/19/2017 04:00,2,0.000,ALERT,213.51,301.47,59.959,1497859203,"201051344001158","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,732378.0,732378.0,10479,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859276,2121461.00
06/19/2017 04:00,2,0.000,ALERT,213.74,301.77,59.959,1497859203,"201051344000576","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,746913.8,746913.8,10477,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497859278,2121462.00
06/19/2017 04:00,2,0.000,ALERT,213.29,299.37,59.959,1497859203,"274151322000087","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,937549.6,937549.6,10567,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497859280,2121463.00
06/19/2017 04:15,2,0.000,ALERT,213.51,300.57,60.002,1497860103,"201051344000645","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,745871.2,745871.2,10465,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497860105,2121464.00
06/19/2017 04:15,2,0.000,ALERT,212.61,298.77,59.954,1497860103,"274151322000085","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,959861.7,959861.7,10411,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860107,2121465.00
06/19/2017 04:15,2,0.000,ALERT,213.51,300.27,59.959,1497860103,"201051344000633","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,732560.7,732560.7,10508,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860108,2121466.00
06/19/2017 04:15,2,0.000,ALERT,213.29,300.87,59.996,1497860103,"201051344000469","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,735788.9,735788.9,10477,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860110,2121467.00
06/19/2017 04:15,2,0.000,ALERT,212.83,300.57,59.975,1497860103,"201051344000646","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,731247.6,731247.6,10477,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497860112,2121468.00
06/19/2017 04:15,2,0.000,ALERT,212.38,299.67,59.970,1497860103,"274151322000052","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,997477.5,997477.5,10413,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860114,2121469.00
