ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 04:15,2,0.000,ALERT,213.51,300.87,59.986,1497860103,"201051344000585","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,743602.8,743602.8,10476,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860116,2121470.00
06/19/2017 04:15,2,0.000,ALERT,213.06,300.87,59.954,1497860103,"201051344001230","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,735915.4,735915.4,10485,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860117,2121471.00
06/19/2017 04:15,2,0.000,ALERT,213.74,301.77,59.975,1497860103,"201051344000582","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,725347.6,725347.6,10468,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497860119,2121472.00
06/19/2017 04:15,2,0.000,ALERT,213.06,301.17,59.975,1497860103,"201051344000955","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,744645.2,744645.2,10488,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860121,2121473.00
06/19/2017 04:15,2,0.000,ALERT,212.83,298.77,59.970,1497860103,"274151322000094","219011344069620",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,819489.9,819489.9,10674,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860123,2121474.00
06/19/2017 04:15,2,0.000,ALERT,213.29,301.47,59.986,1497860103,"201051344000579","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,753978.3,753978.3,10472,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497860124,2121475.00
06/19/2017 04:15,2,0.000,ALERT,213.29,301.47,59.986,1497860103,"201051344000890","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,738637.3,738637.3,10480,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860126,2121476.00
06/19/2017 04:15,2,0.000,ALERT,213.51,300.87,59.986,1497860103,"201051344000438","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,741289.4,741289.4,10473,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860128,2121477.00
06/19/2017 04:15,2,0.000,ALERT,213.51,300.27,59.975,1497860103,"201051344000417","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,677208.1,677208.1,10508,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497860130,2121478.00
06/19/2017 04:15,2,0.000,ALERT,213.06,299.97,59.981,1497860103,"274151322000083","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,987385.1,987385.1,10416,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860132,2121479.00
06/19/2017 04:15,2,0.000,ALERT,213.29,299.07,59.981,1497860103,"274151322000076","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,1053316.5,1053316.5,10410,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860133,2121480.00
06/19/2017 04:15,2,0.000,ALERT,213.06,301.17,59.981,1497860103,"201051344000868","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,734261.7,734261.7,10483,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860135,2121481.00
06/19/2017 04:15,2,0.000,ALERT,212.61,299.97,59.944,1497860103,"274151322000095","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,1043122.8,1043122.8,10424,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497860137,2121482.00
06/19/2017 04:15,2,0.000,ALERT,212.83,300.87,60.012,1497860103,"201051344000988","219011344069620",0.00,13.70,0,296.66,302.98,0.0,0.0,0.000,649339.7,649339.7,10486,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497860139,2121483.00
06/19/2017 04:15,2,0.000,ALERT,213.29,300.27,59.959,1497860103,"201051344001025","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,741062.9,741062.9,10488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860141,2121484.00
06/19/2017 04:15,2,0.000,ALERT,213.06,301.17,59.986,1497860103,"201051344000458","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,746037.8,746037.8,10462,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860143,2121485.00
06/19/2017 04:15,2,0.000,ALERT,213.96,301.17,59.991,1497860103,"201051344000853","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,746861.6,746861.6,10473,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860144,2121486.00
06/19/2017 04:15,2,0.000,ALERT,213.74,300.87,59.986,1497860103,"201051344000685","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,741282.2,741282.2,10496,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497860146,2121487.00
06/19/2017 04:15,2,0.000,ALERT,213.51,300.27,59.981,1497860103,"201051344000917","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,737896.6,737896.6,10484,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497860148,2121488.00
06/19/2017 04:15,2,0.000,ALERT,213.51,301.17,59.996,1497860103,"201051344001145","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,745918.2,745918.2,10473,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497860150,2121489.00
06/19/2017 04:15,2,0.000,ALERT,213.29,300.27,59.986,1497860103,"201051344000651","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,734463.8,734463.8,10481,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860152,2121490.00
06/19/2017 04:15,2,0.000,ALERT,212.61,299.37,59.981,1497860103,"274151322000088","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,946893.6,946893.6,10418,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497860153,2121491.00
06/19/2017 04:15,2,0.000,ALERT,213.51,298.47,59.949,1497860103,"274151322000068","219011344069620",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,819993.0,819993.0,10690,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860155,2121492.00
06/19/2017 04:15,2,0.000,ALERT,213.06,300.87,59.991,1497860103,"201051344001135","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,729912.3,729912.3,10466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860157,2121493.00
06/19/2017 04:15,2,0.000,ALERT,213.06,301.77,59.991,1497860103,"201051344000594","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,748926.4,748926.4,10475,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860159,2121494.00
06/19/2017 04:15,2,0.000,ALERT,213.74,300.87,59.991,1497860103,"201051344001203","219011344069620",0.00,13.70,0,298.77,304.18,0.0,0.0,0.000,739320.8,739320.8,10507,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860161,2121495.00
06/19/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1497860103,"274151322000054","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,963959.1,963959.1,10403,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860162,2121496.00
06/19/2017 04:15,2,0.000,ALERT,213.51,301.17,59.986,1497860103,"201051344000867","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,733121.5,733121.5,10504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860164,2121497.00
06/19/2017 04:15,2,0.000,ALERT,213.51,301.17,59.991,1497860103,"201051344001093","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,737755.0,737755.0,10498,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860166,2121498.00
06/19/2017 04:15,2,0.000,ALERT,213.06,301.17,59.986,1497860103,"201051344000900","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,754636.7,754636.7,10478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860168,2121499.00
06/19/2017 04:15,2,0.000,ALERT,213.29,300.57,59.986,1497860103,"201051344000648","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,742962.8,742962.8,10470,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497860170,2121500.00
06/19/2017 04:15,2,0.000,ALERT,213.51,301.77,59.996,1497860103,"201051344000569","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,756777.0,756777.0,10452,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860171,2121501.00
06/19/2017 04:15,2,0.000,ALERT,213.06,300.87,59.991,1497860103,"201051344000983","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,747334.6,747334.6,10476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860173,2121502.00
06/19/2017 04:15,2,0.000,ALERT,213.29,300.87,60.007,1497860103,"201051344001158","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,732378.0,732378.0,10481,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860175,2121503.00
06/19/2017 04:15,2,0.000,ALERT,213.51,301.17,59.981,1497860103,"201051344000576","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,746913.8,746913.8,10479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860177,2121504.00
06/19/2017 04:15,2,0.000,ALERT,212.83,299.07,59.981,1497860103,"274151322000087","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,937549.6,937549.6,10569,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497860179,2121505.00
06/19/2017 04:30,2,0.000,ALERT,213.51,300.57,59.975,1497861003,"201051344000645","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,745871.2,745871.2,10467,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861005,2121506.00
06/19/2017 04:30,2,0.000,ALERT,212.83,298.77,59.965,1497861003,"274151322000085","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,959861.7,959861.7,10413,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861007,2121507.00
06/19/2017 04:30,2,0.000,ALERT,213.74,300.57,60.007,1497861003,"201051344000633","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,732560.7,732560.7,10510,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861009,2121508.00
06/19/2017 04:30,2,0.000,ALERT,213.06,300.27,59.975,1497861003,"201051344000469","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,735788.9,735788.9,10479,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861011,2121509.00
06/19/2017 04:30,2,0.000,ALERT,212.61,300.27,59.970,1497861003,"201051344000646","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,731247.6,731247.6,10479,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861012,2121510.00
06/19/2017 04:30,2,0.000,ALERT,212.61,299.67,59.975,1497861003,"274151322000052","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,997477.5,997477.5,10415,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861014,2121511.00
06/19/2017 04:30,2,0.000,ALERT,212.83,300.27,59.970,1497861003,"201051344000585","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,743602.8,743602.8,10478,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861016,2121512.00
06/19/2017 04:30,2,0.000,ALERT,212.83,300.87,59.986,1497861003,"201051344001230","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,735915.4,735915.4,10487,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861018,2121513.00
06/19/2017 04:30,2,0.000,ALERT,213.51,301.47,59.981,1497861003,"201051344000582","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,725347.6,725347.6,10470,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861020,2121514.00
06/19/2017 04:30,2,0.000,ALERT,212.61,300.27,60.018,1497861003,"201051344000955","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,744645.2,744645.2,10490,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861021,2121515.00
06/19/2017 04:30,2,0.000,ALERT,212.61,298.47,59.970,1497861003,"274151322000094","219011344069620",0.00,14.30,0,297.26,300.27,0.0,0.0,0.000,819489.9,819489.9,10676,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861023,2121516.00
06/19/2017 04:30,2,0.000,ALERT,213.29,301.17,59.981,1497861003,"201051344000579","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,753978.3,753978.3,10474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861025,2121517.00
06/19/2017 04:30,2,0.000,ALERT,212.83,300.87,59.975,1497861003,"201051344000890","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,738637.3,738637.3,10482,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861027,2121518.00
06/19/2017 04:30,2,0.000,ALERT,213.29,300.87,59.970,1497861003,"201051344000438","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,741289.4,741289.4,10475,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861029,2121519.00
06/19/2017 04:30,2,0.000,ALERT,213.06,299.97,59.996,1497861003,"201051344000417","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,677208.1,677208.1,10510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861030,2121520.00
06/19/2017 04:30,2,0.000,ALERT,212.83,299.07,59.975,1497861003,"274151322000083","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,987385.1,987385.1,10418,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861032,2121521.00
06/19/2017 04:30,2,0.000,ALERT,213.29,299.07,59.991,1497861003,"274151322000076","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,1053316.5,1053316.5,10412,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861034,2121522.00
06/19/2017 04:30,2,0.000,ALERT,212.83,300.87,60.007,1497861003,"201051344000868","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,734261.7,734261.7,10485,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861036,2121523.00
06/19/2017 04:30,2,0.000,ALERT,212.61,300.27,59.970,1497861003,"274151322000095","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,1043122.8,1043122.8,10426,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861038,2121524.00
06/19/2017 04:30,2,0.000,ALERT,212.83,300.57,59.970,1497861003,"201051344000988","219011344069620",0.00,13.70,0,296.66,302.68,0.0,0.0,0.000,649339.7,649339.7,10488,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861040,2121525.00
06/19/2017 04:30,2,0.000,ALERT,212.83,299.67,59.970,1497861003,"201051344001025","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,741062.9,741062.9,10490,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861041,2121526.00
06/19/2017 04:30,2,0.000,ALERT,212.83,300.57,59.975,1497861003,"201051344000458","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,746037.8,746037.8,10464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861043,2121527.00
06/19/2017 04:30,2,0.000,ALERT,213.74,300.57,59.975,1497861003,"201051344000853","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,746861.6,746861.6,10475,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861045,2121528.00
06/19/2017 04:30,2,0.000,ALERT,213.29,300.27,59.975,1497861003,"201051344000685","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,741282.2,741282.2,10498,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861047,2121529.00
06/19/2017 04:30,2,0.000,ALERT,213.06,299.97,59.970,1497861003,"201051344000917","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,737896.6,737896.6,10486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861049,2121530.00
06/19/2017 04:30,2,0.000,ALERT,213.29,300.87,59.965,1497861003,"201051344001145","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,745918.2,745918.2,10475,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861050,2121531.00
06/19/2017 04:30,2,0.000,ALERT,213.06,299.97,59.965,1497861003,"201051344000651","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,734463.8,734463.8,10483,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861052,2121532.00
06/19/2017 04:30,2,0.000,ALERT,212.38,299.07,59.965,1497861003,"274151322000088","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,946893.6,946893.6,10420,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861054,2121533.00
06/19/2017 04:30,2,0.000,ALERT,213.51,298.47,59.959,1497861003,"274151322000068","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,819993.0,819993.0,10692,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861056,2121534.00
06/19/2017 04:30,2,0.000,ALERT,212.61,299.97,59.965,1497861003,"201051344001135","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,729912.3,729912.3,10468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861057,2121535.00
06/19/2017 04:30,2,0.000,ALERT,212.83,301.17,59.965,1497861003,"201051344000594","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,748926.4,748926.4,10477,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861059,2121536.00
06/19/2017 04:30,2,0.000,ALERT,213.06,300.27,59.970,1497861003,"201051344001203","219011344069620",0.00,13.70,0,298.77,304.18,0.0,0.0,0.000,739320.8,739320.8,10509,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861061,2121537.00
06/19/2017 04:30,2,0.000,ALERT,212.16,298.77,59.959,1497861003,"274151322000054","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,963959.1,963959.1,10405,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861063,2121538.00
06/19/2017 04:30,2,0.000,ALERT,213.51,300.57,59.965,1497861003,"201051344000867","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,733121.5,733121.5,10506,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861065,2121539.00
06/19/2017 04:30,2,0.000,ALERT,213.06,300.57,59.970,1497861003,"201051344001093","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,737755.0,737755.0,10500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861067,2121540.00
06/19/2017 04:30,2,0.000,ALERT,212.83,300.27,59.965,1497861003,"201051344000900","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,754636.7,754636.7,10480,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861068,2121541.00
06/19/2017 04:30,2,0.000,ALERT,213.51,300.27,59.954,1497861003,"201051344000648","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,742962.8,742962.8,10472,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861070,2121542.00
06/19/2017 04:30,2,0.000,ALERT,213.06,301.17,59.965,1497861003,"201051344000569","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,756777.0,756777.0,10454,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861072,2121543.00
06/19/2017 04:30,2,0.000,ALERT,213.06,300.87,59.986,1497861003,"201051344000983","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,747334.6,747334.6,10478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861074,2121544.00
06/19/2017 04:30,2,0.000,ALERT,213.06,300.27,59.965,1497861003,"201051344001158","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,732378.0,732378.0,10483,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861076,2121545.00
06/19/2017 04:30,2,0.000,ALERT,213.51,301.17,59.949,1497861003,"201051344000576","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,746913.8,746913.8,10481,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861078,2121546.00
06/19/2017 04:30,2,0.000,ALERT,212.83,298.47,59.970,1497861003,"274151322000087","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,937549.6,937549.6,10571,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861080,2121547.00
06/19/2017 04:45,2,0.000,ALERT,213.51,300.27,59.991,1497861904,"201051344000645","219011344069620",0.00,14.00,0,287.35,302.68,0.0,0.0,0.000,745871.2,745871.2,10469,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861906,2121548.00
06/19/2017 04:45,2,0.000,ALERT,212.83,299.37,59.981,1497861904,"274151322000085","219011344069620",0.00,14.70,0,286.44,301.17,0.0,0.0,0.000,959861.7,959861.7,10415,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861908,2121549.00
06/19/2017 04:45,2,0.000,ALERT,213.51,299.97,59.991,1497861904,"201051344000633","219011344069620",0.00,13.30,0,285.54,302.07,0.0,0.0,0.000,732560.7,732560.7,10512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861910,2121550.00
06/19/2017 04:45,2,0.000,ALERT,213.06,300.27,59.986,1497861904,"201051344000469","219011344069620",0.00,13.00,0,286.44,302.07,0.0,0.0,0.000,735788.9,735788.9,10481,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861911,2121551.00
06/19/2017 04:45,2,0.000,ALERT,212.61,300.27,59.965,1497861904,"201051344000646","219011344069620",0.00,13.70,0,286.44,301.77,0.0,0.0,0.000,731247.6,731247.6,10481,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861913,2121552.00
06/19/2017 04:45,2,0.000,ALERT,212.38,299.67,59.965,1497861904,"274151322000052","219011344069620",0.00,15.00,0,286.14,301.47,0.0,0.0,0.000,997477.5,997477.5,10417,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861915,2121553.00
06/19/2017 04:45,2,0.000,ALERT,213.06,300.57,59.986,1497861904,"201051344000585","219011344069620",0.00,14.00,0,286.74,302.07,0.0,0.0,0.000,743602.8,743602.8,10480,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861917,2121554.00
06/19/2017 04:45,2,0.000,ALERT,212.83,300.87,59.986,1497861904,"201051344001230","219011344069620",0.00,13.70,0,287.35,302.37,0.0,0.0,0.000,735915.4,735915.4,10489,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861919,2121555.00
06/19/2017 04:45,2,0.000,ALERT,213.29,301.17,59.991,1497861904,"201051344000582","219011344069620",0.00,13.30,0,287.95,302.98,0.0,0.0,0.000,725347.6,725347.6,10472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861920,2121556.00
06/19/2017 04:45,2,0.000,ALERT,212.38,300.27,60.018,1497861904,"201051344000955","219011344069620",0.00,14.00,0,287.05,302.07,0.0,0.0,0.000,744645.2,744645.2,10492,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861922,2121557.00
06/19/2017 04:45,2,0.000,ALERT,212.83,298.77,59.981,1497861904,"274151322000094","219011344069620",0.00,14.30,0,285.84,300.27,0.0,0.0,0.000,819489.9,819489.9,10678,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861924,2121558.00
06/19/2017 04:45,2,0.000,ALERT,213.06,300.87,59.986,1497861904,"201051344000579","219011344069620",0.00,14.00,0,288.25,303.28,0.0,0.0,0.000,753978.3,753978.3,10476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861926,2121559.00
06/19/2017 04:45,2,0.000,ALERT,212.83,301.17,59.954,1497861904,"201051344000890","219011344069620",0.00,14.00,0,287.95,303.28,0.0,0.0,0.000,738637.3,738637.3,10484,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861928,2121560.00
06/19/2017 04:45,2,0.000,ALERT,212.83,300.27,59.981,1497861904,"201051344000438","219011344069620",0.00,13.70,0,287.35,302.68,0.0,0.0,0.000,741289.4,741289.4,10477,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861930,2121561.00
06/19/2017 04:45,2,0.000,ALERT,213.06,299.97,59.986,1497861904,"201051344000417","219011344069620",0.00,14.00,0,286.44,301.47,0.0,0.0,0.000,677208.1,677208.1,10512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861932,2121562.00
06/19/2017 04:45,2,0.000,ALERT,212.83,299.07,60.007,1497861904,"274151322000083","219011344069620",0.00,14.70,0,286.44,301.47,0.0,0.0,0.000,987385.1,987385.1,10420,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861933,2121563.00
06/19/2017 04:45,2,0.000,ALERT,213.51,299.67,59.986,1497861904,"274151322000076","219011344069620",0.00,15.00,0,286.44,301.17,0.0,0.0,0.000,1053316.5,1053316.5,10414,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861935,2121564.00
06/19/2017 04:45,2,0.000,ALERT,213.29,301.47,59.996,1497861904,"201051344000868","219011344069620",0.00,13.70,0,288.25,303.28,0.0,0.0,0.000,734261.7,734261.7,10487,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861937,2121565.00
06/19/2017 04:45,2,0.000,ALERT,212.83,299.67,59.991,1497861904,"274151322000095","219011344069620",0.00,14.00,0,287.35,302.07,0.0,0.0,0.000,1043122.8,1043122.8,10428,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861939,2121566.00
06/19/2017 04:45,2,0.000,ALERT,212.83,300.27,59.996,1497861904,"201051344000988","219011344069620",0.00,13.70,0,284.94,302.07,0.0,0.0,0.000,649339.7,649339.7,10490,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861941,2121567.00
06/19/2017 04:45,2,0.000,ALERT,212.61,299.67,60.028,1497861904,"201051344001025","219011344069620",0.00,13.30,0,286.74,302.68,0.0,0.0,0.000,741062.9,741062.9,10492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861943,2121568.00
06/19/2017 04:45,2,0.000,ALERT,212.83,300.27,60.007,1497861904,"201051344000458","219011344069620",0.00,14.30,0,287.65,302.98,0.0,0.0,0.000,746037.8,746037.8,10466,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861944,2121569.00
06/19/2017 04:45,2,0.000,ALERT,213.74,300.27,60.028,1497861904,"201051344000853","219011344069620",0.00,13.30,0,287.35,302.68,0.0,0.0,0.000,746861.6,746861.6,10477,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861946,2121570.00
06/19/2017 04:45,2,0.000,ALERT,213.29,300.57,60.007,1497861904,"201051344000685","219011344069620",0.00,14.00,0,287.05,302.07,0.0,0.0,0.000,741282.2,741282.2,10500,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861948,2121571.00
06/19/2017 04:45,2,0.000,ALERT,212.83,299.67,59.991,1497861904,"201051344000917","219011344069620",0.00,14.70,0,286.14,301.47,0.0,0.0,0.000,737896.6,737896.6,10488,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861950,2121572.00
06/19/2017 04:45,2,0.000,ALERT,213.06,300.57,59.996,1497861904,"201051344001145","219011344069620",0.00,13.70,0,287.65,302.98,0.0,0.0,0.000,745918.2,745918.2,10477,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861952,2121573.00
06/19/2017 04:45,2,0.000,ALERT,212.83,299.67,59.954,1497861904,"201051344000651","219011344069620",0.00,13.00,0,286.74,301.77,0.0,0.0,0.000,734463.8,734463.8,10485,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861953,2121574.00
06/19/2017 04:45,2,0.000,ALERT,212.38,298.77,60.007,1497861904,"274151322000088","219011344069620",0.00,15.00,0,286.14,301.17,0.0,0.0,0.000,946893.6,946893.6,10422,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861955,2121575.00
06/19/2017 04:45,2,0.000,ALERT,213.29,298.77,59.996,1497861904,"274151322000068","219011344069620",0.00,15.50,0,285.54,300.27,0.0,0.0,0.000,819993.0,819993.0,10694,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861957,2121576.00
06/19/2017 04:45,2,0.000,ALERT,212.61,300.57,59.996,1497861904,"201051344001135","219011344069620",0.00,13.70,0,287.35,302.68,0.0,0.0,0.000,729912.3,729912.3,10470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861959,2121577.00
06/19/2017 04:45,2,0.000,ALERT,212.61,300.87,60.002,1497861904,"201051344000594","219011344069620",0.00,14.00,0,287.35,302.98,0.0,0.0,0.000,748926.4,748926.4,10479,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861961,2121578.00
06/19/2017 04:45,2,0.000,ALERT,213.06,300.27,60.012,1497861904,"201051344001203","219011344069620",0.00,13.70,0,287.05,303.88,0.0,0.0,0.000,739320.8,739320.8,10511,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497861962,2121579.00
06/19/2017 04:45,2,0.000,ALERT,212.61,299.67,59.996,1497861904,"274151322000054","219011344069620",0.00,15.30,0,285.84,301.47,0.0,0.0,0.000,963959.1,963959.1,10407,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861964,2121580.00
06/19/2017 04:45,2,0.000,ALERT,213.06,299.97,59.991,1497861904,"201051344000867","219011344069620",0.00,14.00,0,287.05,302.68,0.0,0.0,0.000,733121.5,733121.5,10508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861966,2121581.00
06/19/2017 04:45,2,0.000,ALERT,213.06,300.57,59.996,1497861904,"201051344001093","219011344069620",0.00,14.30,0,287.05,302.07,0.0,0.0,0.000,737755.0,737755.0,10502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861968,2121582.00
06/19/2017 04:45,2,0.000,ALERT,213.06,300.57,59.954,1497861904,"201051344000900","219011344069620",0.00,13.70,0,287.05,302.37,0.0,0.0,0.000,754636.7,754636.7,10482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861969,2121583.00
06/19/2017 04:45,2,0.000,ALERT,213.29,299.67,59.996,1497861904,"201051344000648","219011344069620",0.00,13.00,0,287.05,302.68,0.0,0.0,0.000,742962.8,742962.8,10474,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861971,2121584.00
06/19/2017 04:45,2,0.000,ALERT,213.06,300.87,60.034,1497861904,"201051344000569","219011344069620",0.00,13.70,0,287.95,303.28,0.0,0.0,0.000,756777.0,756777.0,10456,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861973,2121585.00
06/19/2017 04:45,2,0.000,ALERT,213.06,300.87,60.018,1497861904,"201051344000983","219011344069620",0.00,13.70,0,287.95,302.98,0.0,0.0,0.000,747334.6,747334.6,10480,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861975,2121586.00
06/19/2017 04:45,2,0.000,ALERT,213.06,300.27,59.996,1497861904,"201051344001158","219011344069620",0.00,13.30,0,286.74,302.07,0.0,0.0,0.000,732378.0,732378.0,10485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861977,2121587.00
06/19/2017 04:45,2,0.000,ALERT,213.51,301.17,59.991,1497861904,"201051344000576","219011344069620",0.00,13.30,0,287.65,302.68,0.0,0.0,0.000,746913.8,746913.8,10483,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861978,2121588.00
06/19/2017 04:45,2,0.000,ALERT,212.83,298.47,59.986,1497861904,"274151322000087","219011344069620",0.00,15.30,0,285.54,300.57,0.0,0.0,0.000,937549.6,937549.6,10573,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497861980,2121589.00
06/19/2017 05:00,2,0.000,ALERT,212.83,299.67,59.975,1497862803,"201051344000645","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,745871.2,745871.2,10471,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862805,2121590.00
06/19/2017 05:00,2,0.000,ALERT,212.61,299.97,60.018,1497862803,"274151322000085","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,959861.7,959861.7,10417,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862807,2121591.00
06/19/2017 05:00,2,0.000,ALERT,213.51,300.27,59.981,1497862803,"201051344000633","219011344069620",0.00,13.30,0,296.66,302.98,0.0,0.0,0.000,732560.7,732560.7,10514,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497862809,2121592.00
06/19/2017 05:00,2,0.000,ALERT,212.83,299.97,59.981,1497862803,"201051344000469","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,735788.9,735788.9,10483,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497862810,2121593.00
06/19/2017 05:00,2,0.000,ALERT,212.83,300.27,59.970,1497862803,"201051344000646","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,731247.6,731247.6,10483,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862812,2121594.00
06/19/2017 05:00,2,0.000,ALERT,211.70,299.37,59.991,1497862803,"274151322000052","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,997477.5,997477.5,10419,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862814,2121595.00
06/19/2017 05:00,2,0.000,ALERT,212.83,299.97,59.970,1497862803,"201051344000585","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,743602.8,743602.8,10482,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862816,2121596.00
06/19/2017 05:00,2,0.000,ALERT,212.61,300.27,59.970,1497862803,"201051344001230","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,735915.4,735915.4,10491,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862818,2121597.00
06/19/2017 05:00,2,0.000,ALERT,213.06,300.87,59.970,1497862803,"201051344000582","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,725347.6,725347.6,10474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497862819,2121598.00
06/19/2017 05:00,2,0.000,ALERT,212.83,300.57,59.970,1497862803,"201051344000955","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,744645.2,744645.2,10494,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497862821,2121599.00
06/19/2017 05:00,2,0.000,ALERT,212.16,298.47,59.959,1497862803,"274151322000094","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,819489.9,819489.9,10680,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862823,2121600.00
06/19/2017 05:00,2,0.000,ALERT,212.61,300.87,59.965,1497862803,"201051344000579","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,753978.3,753978.3,10478,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497862825,2121601.00
06/19/2017 05:00,2,0.000,ALERT,212.61,300.57,59.944,1497862803,"201051344000890","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,738637.3,738637.3,10486,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862827,2121602.00
06/19/2017 05:00,2,0.000,ALERT,213.29,300.57,59.970,1497862803,"201051344000438","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,741289.4,741289.4,10479,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862828,2121603.00
06/19/2017 05:00,2,0.000,ALERT,212.83,299.37,59.959,1497862803,"201051344000417","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,677208.1,677208.1,10514,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497862830,2121604.00
06/19/2017 05:00,2,0.000,ALERT,212.61,299.67,60.002,1497862803,"274151322000083","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,987385.1,987385.1,10422,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862832,2121605.00
06/19/2017 05:00,2,0.000,ALERT,213.06,299.37,59.965,1497862803,"274151322000076","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,1053316.5,1053316.5,10416,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862834,2121606.00
06/19/2017 05:00,2,0.000,ALERT,212.83,301.17,59.959,1497862803,"201051344000868","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,734261.7,734261.7,10489,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497862835,2121607.00
06/19/2017 05:00,2,0.000,ALERT,212.38,300.27,59.959,1497862803,"274151322000095","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,1043122.8,1043122.8,10430,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862837,2121608.00
06/19/2017 05:00,2,0.000,ALERT,212.61,300.27,59.965,1497862803,"201051344000988","219011344069620",0.00,13.70,0,296.06,302.98,0.0,0.0,0.000,649339.7,649339.7,10492,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862839,2121609.00
06/19/2017 05:00,2,0.000,ALERT,212.83,299.37,59.959,1497862803,"201051344001025","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,741062.9,741062.9,10494,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862841,2121610.00
06/19/2017 05:00,2,0.000,ALERT,212.83,300.57,59.975,1497862803,"201051344000458","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,746037.8,746037.8,10468,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862843,2121611.00
06/19/2017 05:00,2,0.000,ALERT,213.29,299.97,59.981,1497862803,"201051344000853","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,746861.6,746861.6,10479,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862844,2121612.00
06/19/2017 05:00,2,0.000,ALERT,213.06,299.97,59.938,1497862803,"201051344000685","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,741282.2,741282.2,10502,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497862846,2121613.00
