ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 05:00,2,0.000,ALERT,213.06,299.97,59.965,1497862803,"201051344000917","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,737896.6,737896.6,10490,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862848,2121614.00
06/19/2017 05:00,2,0.000,ALERT,213.06,300.57,59.954,1497862803,"201051344001145","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,745918.2,745918.2,10479,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862850,2121615.00
06/19/2017 05:00,2,0.000,ALERT,213.06,299.67,59.959,1497862803,"201051344000651","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,734463.8,734463.8,10487,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862852,2121616.00
06/19/2017 05:00,2,0.000,ALERT,211.93,298.77,59.954,1497862803,"274151322000088","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,946893.6,946893.6,10424,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862854,2121617.00
06/19/2017 05:00,2,0.000,ALERT,212.83,298.47,59.959,1497862803,"274151322000068","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,819993.0,819993.0,10696,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862856,2121618.00
06/19/2017 05:00,2,0.000,ALERT,212.38,299.67,59.949,1497862803,"201051344001135","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,729912.3,729912.3,10472,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862857,2121619.00
06/19/2017 05:00,2,0.000,ALERT,212.61,300.87,59.959,1497862803,"201051344000594","219011344069620",0.00,13.70,0,298.17,303.88,0.0,0.0,0.000,748926.4,748926.4,10481,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862859,2121620.00
06/19/2017 05:00,2,0.000,ALERT,213.06,299.67,59.954,1497862803,"201051344001203","219011344069620",0.00,13.70,0,298.47,304.18,0.0,0.0,0.000,739320.8,739320.8,10513,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862861,2121621.00
06/19/2017 05:00,2,0.000,ALERT,212.16,299.37,59.954,1497862803,"274151322000054","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,963959.1,963959.1,10409,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862863,2121622.00
06/19/2017 05:00,2,0.000,ALERT,212.83,299.67,59.949,1497862803,"201051344000867","219011344069620",0.00,14.00,0,297.87,304.18,0.0,0.0,0.000,733121.5,733121.5,10510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497862864,2121623.00
06/19/2017 05:00,2,0.000,ALERT,212.61,299.97,59.996,1497862803,"201051344001093","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,737755.0,737755.0,10504,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862866,2121624.00
06/19/2017 05:00,2,0.000,ALERT,212.61,300.57,59.959,1497862803,"201051344000900","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,754636.7,754636.7,10484,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497862868,2121625.00
06/19/2017 05:00,2,0.000,ALERT,213.06,299.97,59.959,1497862803,"201051344000648","219011344069620",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,742962.8,742962.8,10476,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862870,2121626.00
06/19/2017 05:00,2,0.000,ALERT,212.61,300.57,59.907,1497862803,"201051344000569","219011344069620",0.00,13.70,0,299.07,304.48,0.0,0.0,0.000,756777.0,756777.0,10458,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862872,2121627.00
06/19/2017 05:00,2,0.000,ALERT,212.83,300.57,59.959,1497862803,"201051344000983","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,747334.6,747334.6,10482,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862873,2121628.00
06/19/2017 05:00,2,0.000,ALERT,212.61,299.97,59.944,1497862803,"201051344001158","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,732378.0,732378.0,10487,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497862875,2121629.00
06/19/2017 05:00,2,0.000,ALERT,213.06,300.27,59.944,1497862803,"201051344000576","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,746913.8,746913.8,10485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862877,2121630.00
06/19/2017 05:00,2,0.000,ALERT,212.38,298.17,59.986,1497862803,"274151322000087","219011344069620",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,937549.6,937549.6,10575,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497862879,2121631.00
06/19/2017 05:15,2,0.000,ALERT,213.06,299.97,59.975,1497863703,"201051344000645","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,745871.2,745871.2,10473,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863705,2121632.00
06/19/2017 05:15,2,0.000,ALERT,212.16,299.07,59.975,1497863703,"274151322000085","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,959861.7,959861.7,10419,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863707,2121633.00
06/19/2017 05:15,2,0.000,ALERT,213.29,299.67,59.991,1497863703,"201051344000633","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,732560.7,732560.7,10516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497863709,2121634.00
06/19/2017 05:15,2,0.000,ALERT,212.61,299.97,60.012,1497863703,"201051344000469","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,735788.9,735788.9,10485,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863710,2121635.00
06/19/2017 05:15,2,0.000,ALERT,212.38,299.67,59.975,1497863703,"201051344000646","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,731247.6,731247.6,10485,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863712,2121636.00
06/19/2017 05:15,2,0.000,ALERT,211.93,298.17,59.981,1497863703,"274151322000052","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,997477.5,997477.5,10421,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863714,2121637.00
06/19/2017 05:15,2,0.000,ALERT,212.61,299.67,59.986,1497863703,"201051344000585","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,743602.8,743602.8,10484,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497863716,2121638.00
06/19/2017 05:15,2,0.000,ALERT,212.61,299.97,59.975,1497863703,"201051344001230","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,735915.4,735915.4,10493,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497863718,2121639.00
06/19/2017 05:15,2,0.000,ALERT,212.83,300.27,59.933,1497863703,"201051344000582","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,725347.6,725347.6,10476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863719,2121640.00
06/19/2017 05:15,2,0.000,ALERT,211.93,299.37,59.970,1497863703,"201051344000955","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,744645.2,744645.2,10496,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863721,2121641.00
06/19/2017 05:15,2,0.000,ALERT,212.16,297.87,59.970,1497863703,"274151322000094","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,819489.9,819489.9,10682,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863723,2121642.00
06/19/2017 05:15,2,0.000,ALERT,212.61,300.57,59.965,1497863703,"201051344000579","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,753978.3,753978.3,10480,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863725,2121643.00
06/19/2017 05:15,2,0.000,ALERT,212.16,299.67,60.002,1497863703,"201051344000890","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,738637.3,738637.3,10488,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497863727,2121644.00
06/19/2017 05:15,2,0.000,ALERT,212.83,299.67,59.975,1497863703,"201051344000438","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,741289.4,741289.4,10481,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863728,2121645.00
06/19/2017 05:15,2,0.000,ALERT,212.83,299.07,59.970,1497863703,"201051344000417","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,677208.1,677208.1,10516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863730,2121646.00
06/19/2017 05:15,2,0.000,ALERT,212.16,298.77,59.938,1497863703,"274151322000083","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,987385.1,987385.1,10424,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863732,2121647.00
06/19/2017 05:15,2,0.000,ALERT,212.83,298.47,59.975,1497863703,"274151322000076","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,1053316.5,1053316.5,10418,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863734,2121648.00
06/19/2017 05:15,2,0.000,ALERT,212.38,300.57,59.975,1497863703,"201051344000868","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,734261.7,734261.7,10491,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863736,2121649.00
06/19/2017 05:15,2,0.000,ALERT,212.16,299.37,59.970,1497863703,"274151322000095","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,1043122.8,1043122.8,10432,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863737,2121650.00
06/19/2017 05:15,2,0.000,ALERT,212.61,300.27,59.970,1497863703,"201051344000988","219011344069620",0.00,13.70,0,296.06,301.77,0.0,0.0,0.000,649339.7,649339.7,10494,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863739,2121651.00
06/19/2017 05:15,2,0.000,ALERT,212.38,298.77,59.965,1497863703,"201051344001025","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,741062.9,741062.9,10496,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497863741,2121652.00
06/19/2017 05:15,2,0.000,ALERT,212.38,299.97,59.965,1497863703,"201051344000458","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,746037.8,746037.8,10470,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497863743,2121653.00
06/19/2017 05:15,2,0.000,ALERT,213.29,300.27,59.970,1497863703,"201051344000853","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,746861.6,746861.6,10481,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863745,2121654.00
06/19/2017 05:15,2,0.000,ALERT,213.06,299.67,59.938,1497863703,"201051344000685","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,741282.2,741282.2,10504,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863746,2121655.00
06/19/2017 05:15,2,0.000,ALERT,212.61,298.77,59.938,1497863703,"201051344000917","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,737896.6,737896.6,10492,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863748,2121656.00
06/19/2017 05:15,2,0.000,ALERT,213.06,299.97,59.975,1497863703,"201051344001145","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,745918.2,745918.2,10481,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863750,2121657.00
06/19/2017 05:15,2,0.000,ALERT,212.61,298.47,59.965,1497863703,"201051344000651","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,734463.8,734463.8,10489,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863752,2121658.00
06/19/2017 05:15,2,0.000,ALERT,211.70,298.47,59.959,1497863703,"274151322000088","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,946893.6,946893.6,10426,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863754,2121659.00
06/19/2017 05:15,2,0.000,ALERT,212.83,297.87,59.970,1497863703,"274151322000068","219011344069620",0.00,15.30,0,296.66,299.97,0.0,0.0,0.000,819993.0,819993.0,10698,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863755,2121660.00
06/19/2017 05:15,2,0.000,ALERT,212.16,299.37,59.970,1497863703,"201051344001135","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,729912.3,729912.3,10474,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497863757,2121661.00
06/19/2017 05:15,2,0.000,ALERT,212.61,300.87,59.970,1497863703,"201051344000594","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,748926.4,748926.4,10483,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863759,2121662.00
06/19/2017 05:15,2,0.000,ALERT,212.61,299.37,59.970,1497863703,"201051344001203","219011344069620",0.00,13.70,0,297.87,303.58,0.0,0.0,0.000,739320.8,739320.8,10515,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863761,2121663.00
06/19/2017 05:15,2,0.000,ALERT,211.93,298.17,59.954,1497863703,"274151322000054","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,963959.1,963959.1,10411,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863762,2121664.00
06/19/2017 05:15,2,0.000,ALERT,212.83,299.97,59.965,1497863703,"201051344000867","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,733121.5,733121.5,10512,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497863764,2121665.00
06/19/2017 05:15,2,0.000,ALERT,212.83,299.97,59.981,1497863703,"201051344001093","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,737755.0,737755.0,10506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497863766,2121666.00
06/19/2017 05:15,2,0.000,ALERT,212.61,300.27,59.981,1497863703,"201051344000900","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,754636.7,754636.7,10486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863768,2121667.00
06/19/2017 05:15,2,0.000,ALERT,212.83,299.67,59.981,1497863703,"201051344000648","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,742962.8,742962.8,10478,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863770,2121668.00
06/19/2017 05:15,2,0.000,ALERT,212.83,300.87,59.975,1497863703,"201051344000569","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,756777.0,756777.0,10460,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863772,2121669.00
06/19/2017 05:15,2,0.000,ALERT,212.61,300.27,59.981,1497863703,"201051344000983","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,747334.6,747334.6,10484,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863774,2121670.00
06/19/2017 05:15,2,0.000,ALERT,212.83,300.27,59.949,1497863703,"201051344001158","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,732378.0,732378.0,10489,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863776,2121671.00
06/19/2017 05:15,2,0.000,ALERT,213.06,300.57,59.986,1497863703,"201051344000576","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,746913.8,746913.8,10487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863777,2121672.00
06/19/2017 05:15,2,0.000,ALERT,212.16,298.47,59.981,1497863703,"274151322000087","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,937549.6,937549.6,10577,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497863779,2121673.00
06/19/2017 05:30,2,0.000,ALERT,212.83,299.67,59.949,1497864603,"201051344000645","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,745871.2,745871.2,10475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864605,2121674.00
06/19/2017 05:30,2,0.000,ALERT,212.38,298.47,59.965,1497864603,"274151322000085","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,959861.7,959861.7,10421,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864607,2121675.00
06/19/2017 05:30,2,0.000,ALERT,213.06,299.67,60.002,1497864603,"201051344000633","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,732560.7,732560.7,10518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864609,2121676.00
06/19/2017 05:30,2,0.000,ALERT,212.61,299.67,59.996,1497864603,"201051344000469","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,735788.9,735788.9,10487,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864610,2121677.00
06/19/2017 05:30,2,0.000,ALERT,211.93,298.47,60.007,1497864603,"201051344000646","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,731247.6,731247.6,10487,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864612,2121678.00
06/19/2017 05:30,2,0.000,ALERT,211.93,299.37,59.991,1497864603,"274151322000052","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,997477.5,997477.5,10423,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864614,2121679.00
06/19/2017 05:30,2,0.000,ALERT,212.38,299.07,59.949,1497864603,"201051344000585","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,743602.8,743602.8,10486,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864616,2121680.00
06/19/2017 05:30,2,0.000,ALERT,212.16,299.07,59.965,1497864603,"201051344001230","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,735915.4,735915.4,10495,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497864618,2121681.00
06/19/2017 05:30,2,0.000,ALERT,212.83,299.67,59.996,1497864603,"201051344000582","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,725347.6,725347.6,10478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497864620,2121682.00
06/19/2017 05:30,2,0.000,ALERT,211.93,298.77,59.975,1497864603,"201051344000955","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,744645.2,744645.2,10498,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864621,2121683.00
06/19/2017 05:30,2,0.000,ALERT,212.38,298.17,59.981,1497864603,"274151322000094","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,819489.9,819489.9,10684,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864623,2121684.00
06/19/2017 05:30,2,0.000,ALERT,212.38,300.27,59.981,1497864603,"201051344000579","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,753978.3,753978.3,10482,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864625,2121685.00
06/19/2017 05:30,2,0.000,ALERT,212.16,299.07,59.986,1497864603,"201051344000890","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,738637.3,738637.3,10490,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864627,2121686.00
06/19/2017 05:30,2,0.000,ALERT,212.38,299.07,59.996,1497864603,"201051344000438","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,741289.4,741289.4,10483,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864629,2121687.00
06/19/2017 05:30,2,0.000,ALERT,212.38,298.17,59.975,1497864603,"201051344000417","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,677208.1,677208.1,10518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864631,2121688.00
06/19/2017 05:30,2,0.000,ALERT,211.93,299.37,59.991,1497864603,"274151322000083","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,987385.1,987385.1,10426,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864633,2121689.00
06/19/2017 05:30,2,0.000,ALERT,212.61,298.17,60.002,1497864603,"274151322000076","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1053316.5,1053316.5,10420,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864634,2121690.00
06/19/2017 05:30,2,0.000,ALERT,212.38,300.27,59.991,1497864603,"201051344000868","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,734261.7,734261.7,10493,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864636,2121691.00
06/19/2017 05:30,2,0.000,ALERT,212.16,299.67,59.991,1497864603,"274151322000095","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1043122.8,1043122.8,10434,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864638,2121692.00
06/19/2017 05:30,2,0.000,ALERT,212.38,299.67,59.996,1497864603,"201051344000988","219011344069620",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,649339.7,649339.7,10496,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864640,2121693.00
06/19/2017 05:30,2,0.000,ALERT,212.16,298.17,59.954,1497864603,"201051344001025","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,741062.9,741062.9,10498,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864642,2121694.00
06/19/2017 05:30,2,0.000,ALERT,212.38,299.97,59.996,1497864603,"201051344000458","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,746037.8,746037.8,10472,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497864644,2121695.00
06/19/2017 05:30,2,0.000,ALERT,212.83,299.37,59.986,1497864603,"201051344000853","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,746861.6,746861.6,10483,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864645,2121696.00
06/19/2017 05:30,2,0.000,ALERT,212.61,298.77,60.007,1497864603,"201051344000685","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,741282.2,741282.2,10506,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864647,2121697.00
06/19/2017 05:30,2,0.000,ALERT,212.61,298.47,60.028,1497864603,"201051344000917","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,737896.6,737896.6,10494,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864649,2121698.00
06/19/2017 05:30,2,0.000,ALERT,212.61,299.07,59.981,1497864603,"201051344001145","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,745918.2,745918.2,10483,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864651,2121699.00
06/19/2017 05:30,2,0.000,ALERT,212.38,298.17,59.996,1497864603,"201051344000651","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,734463.8,734463.8,10491,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864652,2121700.00
06/19/2017 05:30,2,0.000,ALERT,211.93,298.47,59.975,1497864603,"274151322000088","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,946893.6,946893.6,10428,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864654,2121701.00
06/19/2017 05:30,2,0.000,ALERT,212.61,297.26,59.986,1497864603,"274151322000068","219011344069620",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,819993.0,819993.0,10700,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864656,2121702.00
06/19/2017 05:30,2,0.000,ALERT,212.16,299.07,59.986,1497864603,"201051344001135","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,729912.3,729912.3,10476,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497864658,2121703.00
06/19/2017 05:30,2,0.000,ALERT,212.38,300.27,59.986,1497864603,"201051344000594","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,748926.4,748926.4,10485,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864660,2121704.00
06/19/2017 05:30,2,0.000,ALERT,212.38,298.77,59.986,1497864603,"201051344001203","219011344069620",0.00,13.70,0,297.57,303.28,0.0,0.0,0.000,739320.8,739320.8,10517,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864662,2121705.00
06/19/2017 05:30,2,0.000,ALERT,211.93,299.07,59.959,1497864603,"274151322000054","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,963959.1,963959.1,10413,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497864663,2121706.00
06/19/2017 05:30,2,0.000,ALERT,212.83,299.37,60.028,1497864603,"201051344000867","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,733121.5,733121.5,10514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864665,2121707.00
06/19/2017 05:30,2,0.000,ALERT,212.16,298.77,59.981,1497864603,"201051344001093","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,737755.0,737755.0,10508,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864667,2121708.00
06/19/2017 05:30,2,0.000,ALERT,212.38,299.97,59.991,1497864603,"201051344000900","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,754636.7,754636.7,10488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497864669,2121709.00
06/19/2017 05:30,2,0.000,ALERT,212.83,299.67,60.002,1497864603,"201051344000648","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,742962.8,742962.8,10480,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864670,2121710.00
06/19/2017 05:30,2,0.000,ALERT,212.38,300.27,59.944,1497864603,"201051344000569","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,756777.0,756777.0,10462,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497864672,2121711.00
06/19/2017 05:30,2,0.000,ALERT,212.38,299.97,59.986,1497864603,"201051344000983","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,747334.6,747334.6,10486,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864674,2121712.00
06/19/2017 05:30,2,0.000,ALERT,212.61,299.67,59.996,1497864603,"201051344001158","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,732378.0,732378.0,10491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864676,2121713.00
06/19/2017 05:30,2,0.000,ALERT,212.83,299.97,59.986,1497864603,"201051344000576","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,746913.8,746913.8,10489,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864678,2121714.00
06/19/2017 05:30,2,0.000,ALERT,212.16,298.17,59.981,1497864603,"274151322000087","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,937549.6,937549.6,10579,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497864680,2121715.00
06/19/2017 05:45,2,0.000,ALERT,212.38,299.07,59.975,1497865503,"201051344000645","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,745871.2,745871.2,10477,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865505,2121716.00
06/19/2017 05:45,2,0.000,ALERT,211.70,297.87,59.996,1497865503,"274151322000085","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,959861.7,959861.7,10423,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865507,2121717.00
06/19/2017 05:45,2,0.000,ALERT,212.61,298.77,59.975,1497865503,"201051344000633","219011344069620",0.00,13.30,0,295.16,301.47,0.0,0.0,0.000,732560.7,732560.7,10520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497865509,2121718.00
06/19/2017 05:45,2,0.000,ALERT,212.16,299.07,60.002,1497865503,"201051344000469","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,735788.9,735788.9,10489,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865511,2121719.00
06/19/2017 05:45,2,0.000,ALERT,211.48,297.87,59.981,1497865503,"201051344000646","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,731247.6,731247.6,10489,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865512,2121720.00
06/19/2017 05:45,2,0.000,ALERT,211.25,298.77,59.975,1497865503,"274151322000052","219011344069620",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,997477.5,997477.5,10425,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865514,2121721.00
06/19/2017 05:45,2,0.000,ALERT,212.16,298.47,59.970,1497865503,"201051344000585","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,743602.8,743602.8,10488,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865516,2121722.00
06/19/2017 05:45,2,0.000,ALERT,211.70,298.47,59.954,1497865503,"201051344001230","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,735915.4,735915.4,10497,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865518,2121723.00
06/19/2017 05:45,2,0.000,ALERT,212.38,299.37,59.965,1497865503,"201051344000582","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,725347.6,725347.6,10480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865520,2121724.00
06/19/2017 05:45,2,0.000,ALERT,211.70,298.47,59.965,1497865503,"201051344000955","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,744645.2,744645.2,10500,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865521,2121725.00
06/19/2017 05:45,2,0.000,ALERT,211.70,297.26,59.975,1497865503,"274151322000094","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,819489.9,819489.9,10686,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865523,2121726.00
06/19/2017 05:45,2,0.000,ALERT,212.16,299.97,59.970,1497865503,"201051344000579","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,753978.3,753978.3,10484,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865525,2121727.00
06/19/2017 05:45,2,0.000,ALERT,212.16,299.37,60.007,1497865503,"201051344000890","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,738637.3,738637.3,10492,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865527,2121728.00
06/19/2017 05:45,2,0.000,ALERT,211.93,298.17,59.975,1497865503,"201051344000438","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,741289.4,741289.4,10485,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865528,2121729.00
06/19/2017 05:45,2,0.000,ALERT,212.38,298.17,59.981,1497865503,"201051344000417","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,677208.1,677208.1,10520,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497865530,2121730.00
06/19/2017 05:45,2,0.000,ALERT,211.48,298.47,59.965,1497865503,"274151322000083","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,987385.1,987385.1,10428,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865532,2121731.00
06/19/2017 05:45,2,0.000,ALERT,212.16,297.87,59.965,1497865503,"274151322000076","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1053316.5,1053316.5,10422,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865534,2121732.00
06/19/2017 05:45,2,0.000,ALERT,212.16,299.97,59.970,1497865503,"201051344000868","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,734261.7,734261.7,10495,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865536,2121733.00
06/19/2017 05:45,2,0.000,ALERT,211.25,298.77,59.949,1497865503,"274151322000095","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1043122.8,1043122.8,10436,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865538,2121734.00
06/19/2017 05:45,2,0.000,ALERT,211.93,299.37,59.981,1497865503,"201051344000988","219011344069620",0.00,14.00,0,294.86,301.17,0.0,0.0,0.000,649339.7,649339.7,10498,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865540,2121735.00
06/19/2017 05:45,2,0.000,ALERT,211.93,297.87,59.922,1497865503,"201051344001025","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,741062.9,741062.9,10500,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865541,2121736.00
06/19/2017 05:45,2,0.000,ALERT,211.93,299.07,59.933,1497865503,"201051344000458","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,746037.8,746037.8,10474,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497865543,2121737.00
06/19/2017 05:45,2,0.000,ALERT,212.61,299.37,59.970,1497865503,"201051344000853","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,746861.6,746861.6,10485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497865545,2121738.00
06/19/2017 05:45,2,0.000,ALERT,212.16,298.47,59.965,1497865503,"201051344000685","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,741282.2,741282.2,10508,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865547,2121739.00
06/19/2017 05:45,2,0.000,ALERT,212.16,297.87,59.986,1497865503,"201051344000917","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,737896.6,737896.6,10496,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497865549,2121740.00
06/19/2017 05:45,2,0.000,ALERT,212.38,298.77,59.970,1497865503,"201051344001145","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,745918.2,745918.2,10485,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865550,2121741.00
06/19/2017 05:45,2,0.000,ALERT,212.16,297.87,59.965,1497865503,"201051344000651","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,734463.8,734463.8,10493,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497865552,2121742.00
06/19/2017 05:45,2,0.000,ALERT,211.25,298.17,59.965,1497865503,"274151322000088","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,946893.6,946893.6,10430,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865554,2121743.00
06/19/2017 05:45,2,0.000,ALERT,212.38,297.26,59.949,1497865503,"274151322000068","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,819993.0,819993.0,10702,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865556,2121744.00
06/19/2017 05:45,2,0.000,ALERT,211.70,298.17,59.917,1497865503,"201051344001135","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,729912.3,729912.3,10478,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865558,2121745.00
06/19/2017 05:45,2,0.000,ALERT,211.93,299.97,60.007,1497865503,"201051344000594","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,748926.4,748926.4,10487,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865559,2121746.00
06/19/2017 05:45,2,0.000,ALERT,212.38,298.17,59.965,1497865503,"201051344001203","219011344069620",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,739320.8,739320.8,10519,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865561,2121747.00
06/19/2017 05:45,2,0.000,ALERT,211.25,297.57,59.970,1497865503,"274151322000054","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,963959.1,963959.1,10415,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865563,2121748.00
06/19/2017 05:45,2,0.000,ALERT,212.38,299.07,59.959,1497865503,"201051344000867","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,733121.5,733121.5,10516,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497865565,2121749.00
06/19/2017 05:45,2,0.000,ALERT,212.16,298.17,59.970,1497865503,"201051344001093","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,737755.0,737755.0,10510,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865566,2121750.00
06/19/2017 05:45,2,0.000,ALERT,211.93,299.07,59.981,1497865503,"201051344000900","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,754636.7,754636.7,10490,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497865568,2121751.00
06/19/2017 05:45,2,0.000,ALERT,212.16,298.17,60.012,1497865503,"201051344000648","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,742962.8,742962.8,10482,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865570,2121752.00
06/19/2017 05:45,2,0.000,ALERT,212.16,299.67,59.981,1497865503,"201051344000569","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,756777.0,756777.0,10464,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865572,2121753.00
06/19/2017 05:45,2,0.000,ALERT,211.93,299.37,59.965,1497865503,"201051344000983","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,747334.6,747334.6,10488,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865574,2121754.00
06/19/2017 05:45,2,0.000,ALERT,212.16,299.07,59.928,1497865503,"201051344001158","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,732378.0,732378.0,10493,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865576,2121755.00
06/19/2017 05:45,2,0.000,ALERT,212.38,299.67,59.991,1497865503,"201051344000576","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,746913.8,746913.8,10491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865578,2121756.00
06/19/2017 05:45,2,0.000,ALERT,211.70,297.26,59.970,1497865503,"274151322000087","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,937549.6,937549.6,10581,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497865579,2121757.00
