ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 06:00,2,0.000,ALERT,212.61,299.37,59.959,1497866403,"201051344000645","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,745871.2,745871.2,10479,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866405,2121758.00
06/19/2017 06:00,2,0.000,ALERT,211.48,297.26,59.949,1497866403,"274151322000085","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,959861.7,959861.7,10425,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866407,2121759.00
06/19/2017 06:00,2,0.000,ALERT,212.61,298.77,59.938,1497866403,"201051344000633","219011344069620",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,732560.7,732560.7,10522,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866409,2121760.00
06/19/2017 06:00,2,0.000,ALERT,212.16,299.07,59.965,1497866403,"201051344000469","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,735788.9,735788.9,10491,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866411,2121761.00
06/19/2017 06:00,2,0.000,ALERT,211.48,297.87,59.922,1497866403,"201051344000646","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,731247.6,731247.6,10491,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866413,2121762.00
06/19/2017 06:00,2,0.000,ALERT,211.48,297.87,59.954,1497866403,"274151322000052","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,997477.5,997477.5,10427,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866415,2121763.00
06/19/2017 06:00,2,0.000,ALERT,212.16,298.47,59.954,1497866403,"201051344000585","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,743602.8,743602.8,10490,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866416,2121764.00
06/19/2017 06:00,2,0.000,ALERT,211.70,298.47,59.949,1497866403,"201051344001230","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,735915.4,735915.4,10499,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866418,2121765.00
06/19/2017 06:00,2,0.000,ALERT,212.61,299.67,59.970,1497866403,"201051344000582","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,725347.6,725347.6,10482,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866420,2121766.00
06/19/2017 06:00,2,0.000,ALERT,211.48,298.47,59.944,1497866403,"201051344000955","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,744645.2,744645.2,10502,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866422,2121767.00
06/19/2017 06:00,2,0.000,ALERT,211.93,297.26,59.959,1497866403,"274151322000094","219011344069620",0.00,14.30,0,295.76,298.77,0.0,0.0,0.000,819489.9,819489.9,10688,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866424,2121768.00
06/19/2017 06:00,2,0.000,ALERT,212.16,299.97,59.959,1497866403,"201051344000579","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,753978.3,753978.3,10486,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866426,2121769.00
06/19/2017 06:00,2,0.000,ALERT,211.70,298.77,59.954,1497866403,"201051344000890","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,738637.3,738637.3,10494,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866427,2121770.00
06/19/2017 06:00,2,0.000,ALERT,211.93,298.47,59.965,1497866403,"201051344000438","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,741289.4,741289.4,10487,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866429,2121771.00
06/19/2017 06:00,2,0.000,ALERT,212.16,297.87,59.949,1497866403,"201051344000417","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,677208.1,677208.1,10522,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866431,2121772.00
06/19/2017 06:00,2,0.000,ALERT,211.70,298.17,59.944,1497866403,"274151322000083","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,987385.1,987385.1,10430,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866433,2121773.00
06/19/2017 06:00,2,0.000,ALERT,212.16,297.57,59.959,1497866403,"274151322000076","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1053316.5,1053316.5,10424,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866435,2121774.00
06/19/2017 06:00,2,0.000,ALERT,212.16,300.27,59.954,1497866403,"201051344000868","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,734261.7,734261.7,10497,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866436,2121775.00
06/19/2017 06:00,2,0.000,ALERT,211.70,298.77,59.954,1497866403,"274151322000095","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,1043122.8,1043122.8,10438,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866438,2121776.00
06/19/2017 06:00,2,0.000,ALERT,212.16,299.97,59.954,1497866403,"201051344000988","219011344069620",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,649339.7,649339.7,10500,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866440,2121777.00
06/19/2017 06:00,2,0.000,ALERT,211.70,297.26,59.959,1497866403,"201051344001025","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,741062.9,741062.9,10502,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866442,2121778.00
06/19/2017 06:00,2,0.000,ALERT,212.16,299.37,59.991,1497866403,"201051344000458","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,746037.8,746037.8,10476,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866444,2121779.00
06/19/2017 06:00,2,0.000,ALERT,213.06,299.67,59.954,1497866403,"201051344000853","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,746861.6,746861.6,10487,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866445,2121780.00
06/19/2017 06:00,2,0.000,ALERT,212.16,298.47,59.938,1497866403,"201051344000685","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,741282.2,741282.2,10510,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866447,2121781.00
06/19/2017 06:00,2,0.000,ALERT,211.70,297.57,59.959,1497866403,"201051344000917","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,737896.6,737896.6,10498,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866449,2121782.00
06/19/2017 06:00,2,0.000,ALERT,212.38,298.77,59.996,1497866403,"201051344001145","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,745918.2,745918.2,10487,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866451,2121783.00
06/19/2017 06:00,2,0.000,ALERT,211.93,297.26,59.938,1497866403,"201051344000651","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,734463.8,734463.8,10495,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866453,2121784.00
06/19/2017 06:00,2,0.000,ALERT,211.25,297.87,59.954,1497866403,"274151322000088","219011344069620",0.00,15.00,0,296.36,299.37,0.0,0.0,0.000,946893.6,946893.6,10432,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866454,2121785.00
06/19/2017 06:00,2,0.000,ALERT,212.38,296.96,59.944,1497866403,"274151322000068","219011344069620",0.00,15.30,0,295.76,298.77,0.0,0.0,0.000,819993.0,819993.0,10704,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866456,2121786.00
06/19/2017 06:00,2,0.000,ALERT,211.48,298.17,59.922,1497866403,"201051344001135","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,729912.3,729912.3,10480,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866458,2121787.00
06/19/2017 06:00,2,0.000,ALERT,211.93,300.27,59.954,1497866403,"201051344000594","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,748926.4,748926.4,10489,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866460,2121788.00
06/19/2017 06:00,2,0.000,ALERT,212.38,298.17,59.991,1497866403,"201051344001203","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,739320.8,739320.8,10521,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866462,2121789.00
06/19/2017 06:00,2,0.000,ALERT,211.48,297.87,59.949,1497866403,"274151322000054","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,963959.1,963959.1,10417,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866463,2121790.00
06/19/2017 06:00,2,0.000,ALERT,212.38,299.37,59.949,1497866403,"201051344000867","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,733121.5,733121.5,10518,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866465,2121791.00
06/19/2017 06:00,2,0.000,ALERT,211.93,298.47,59.959,1497866403,"201051344001093","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,737755.0,737755.0,10512,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866467,2121792.00
06/19/2017 06:00,2,0.000,ALERT,212.16,299.37,59.907,1497866403,"201051344000900","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,754636.7,754636.7,10492,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866469,2121793.00
06/19/2017 06:00,2,0.000,ALERT,212.38,299.07,59.954,1497866403,"201051344000648","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,742962.8,742962.8,10484,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866471,2121794.00
06/19/2017 06:00,2,0.000,ALERT,212.38,299.97,59.949,1497866403,"201051344000569","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,756777.0,756777.0,10466,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497866473,2121795.00
06/19/2017 06:00,2,0.000,ALERT,211.93,299.37,59.981,1497866403,"201051344000983","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,747334.6,747334.6,10490,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866475,2121796.00
06/19/2017 06:00,2,0.000,ALERT,212.38,299.37,59.986,1497866403,"201051344001158","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,732378.0,732378.0,10495,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866476,2121797.00
06/19/2017 06:00,2,0.000,ALERT,212.38,299.67,59.944,1497866403,"201051344000576","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,746913.8,746913.8,10493,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866478,2121798.00
06/19/2017 06:00,2,0.000,ALERT,211.70,296.96,59.949,1497866403,"274151322000087","219011344069620",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,937549.6,937549.6,10583,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497866480,2121799.00
06/19/2017 06:15,2,0.109,ALERT,211.70,297.87,59.965,1497867303,"201051344000645","219011344069620",19.28,14.00,0,294.86,300.87,2.1,0.2,0.000,745871.2,745871.2,10481,0,0,0,L,1122011218,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1497867305,2121800.00
06/19/2017 06:15,2,0.055,ALERT,210.80,296.66,59.949,1497867303,"274151322000085","219011344069620",19.70,15.00,0,293.36,299.07,1.1,0.0,0.000,959861.7,959861.7,10427,0,0,0,L,1151911521,0,121.33,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1497867307,2121801.00
06/19/2017 06:15,2,0.125,ALERT,211.70,297.26,59.965,1497867303,"201051344000633","219011344069620",18.19,13.70,0,293.06,300.27,2.3,0.3,0.000,732560.7,732560.7,10524,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1497867309,2121802.00
06/19/2017 06:15,2,0.150,ALERT,210.80,296.96,59.959,1497867303,"201051344000469","219011344069620",19.06,13.00,0,293.96,300.57,2.9,0.9,0.000,735788.9,735788.9,10493,0,0,0,L,1122011218,0,120.20,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1497867311,2121803.00
06/19/2017 06:15,2,0.127,ALERT,210.57,296.66,59.965,1497867303,"201051344000646","219011344069620",18.25,14.00,0,293.06,299.67,2.4,0.4,0.000,731247.6,731247.6,10493,0,0,0,L,1122011218,0,120.88,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1497867313,2121804.00
06/19/2017 06:15,2,0.082,ALERT,210.35,297.26,59.965,1497867303,"274151322000052","219011344069620",19.10,15.00,0,293.06,299.67,1.6,0.0,0.000,997477.5,997477.5,10429,0,0,0,L,1151911521,0,120.42,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1497867315,2121805.00
06/19/2017 06:15,2,0.139,ALERT,211.48,297.57,59.944,1497867303,"201051344000585","219011344069620",18.51,14.00,0,293.36,299.97,2.6,0.6,0.000,743602.8,743602.8,10492,0,0,0,L,1122011218,0,120.65,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1497867316,2121806.00
06/19/2017 06:15,2,0.135,ALERT,211.25,297.57,59.986,1497867303,"201051344001230","219011344069620",16.46,13.70,0,294.26,299.97,2.3,0.3,0.000,735915.4,735915.4,10501,0,0,0,L,1122011218,0,121.10,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1497867318,2121807.00
06/19/2017 06:15,2,0.129,ALERT,211.25,297.57,59.933,1497867303,"201051344000582","219011344069620",19.12,13.70,0,294.56,300.57,2.5,0.5,0.000,725347.6,725347.6,10484,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1497867320,2121808.00
06/19/2017 06:15,2,0.150,ALERT,211.03,297.57,59.970,1497867303,"201051344000955","219011344069620",18.29,14.00,0,293.96,300.27,2.8,0.8,0.000,744645.2,744645.2,10504,0,0,0,L,1122011218,0,120.42,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497867322,2121809.00
06/19/2017 06:15,2,0.000,ALERT,210.80,295.76,59.965,1497867303,"274151322000094","219011344069620",38.90,14.30,0,293.06,367.90,0.0,0.0,0.000,819489.9,819489.9,10690,0,0,0,L,1151911521,0,120.65,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1497867324,2121810.00
06/19/2017 06:15,2,0.164,ALERT,211.03,297.87,59.981,1497867303,"201051344000579","219011344069620",18.96,14.00,0,295.46,301.77,3.1,1.1,0.000,753978.3,753978.3,10488,0,0,0,L,1122011218,0,120.42,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1497867325,2121811.00
06/19/2017 06:15,2,0.143,ALERT,211.25,298.17,59.949,1497867303,"201051344000890","219011344069620",19.52,14.30,0,294.56,301.17,2.8,0.8,0.000,738637.3,738637.3,10496,0,0,0,L,1122011218,0,121.10,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1497867327,2121812.00
06/19/2017 06:15,2,0.141,ALERT,211.25,296.96,59.975,1497867303,"201051344000438","219011344069620",18.75,13.70,0,293.96,300.27,2.7,0.7,0.000,741289.4,741289.4,10489,0,0,0,L,1122011218,0,121.10,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1497867329,2121813.00
06/19/2017 06:15,2,0.164,ALERT,211.25,296.66,59.981,1497867303,"201051344000417","219011344069620",16.40,14.00,0,293.36,299.37,2.8,0.7,0.000,677208.1,677208.1,10524,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1497867331,2121814.00
06/19/2017 06:15,2,0.059,ALERT,210.80,296.96,59.970,1497867303,"274151322000083","219011344069620",19.66,14.70,0,293.96,299.97,1.1,0.0,0.000,987385.1,987385.1,10432,0,0,0,L,1151911521,0,120.88,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1497867333,2121815.00
06/19/2017 06:15,2,0.059,ALERT,211.03,296.36,59.981,1497867303,"274151322000076","219011344069620",20.32,14.70,0,293.06,299.67,1.2,0.0,0.000,1053316.5,1053316.5,10426,0,0,0,L,1151911521,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1497867335,2121816.00
06/19/2017 06:15,2,0.133,ALERT,211.25,298.17,59.975,1497867303,"201051344000868","219011344069620",19.10,13.70,0,295.46,301.77,2.6,0.6,0.000,734261.7,734261.7,10499,0,0,0,L,1122011218,0,120.65,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1497867337,2121817.00
06/19/2017 06:15,2,0.051,ALERT,210.57,297.26,59.996,1497867303,"274151322000095","219011344069620",20.18,14.30,0,294.56,300.27,1.1,0.0,0.000,1043122.8,1043122.8,10440,0,0,0,L,1151911521,0,121.33,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1497867339,2121818.00
06/19/2017 06:15,2,0.098,ALERT,211.25,297.87,59.975,1497867303,"201051344000988","219011344069620",16.72,14.00,0,292.46,301.17,1.7,0.0,0.000,649339.7,649339.7,10502,0,0,0,L,1122011218,0,120.42,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1497867340,2121819.00
06/19/2017 06:15,2,0.125,ALERT,211.25,296.66,59.965,1497867303,"201051344001025","219011344069620",20.18,13.30,0,293.36,300.27,2.6,0.6,0.000,741062.9,741062.9,10504,0,0,0,L,1122011218,0,120.65,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497867342,2121820.00
06/19/2017 06:15,2,0.127,ALERT,210.80,297.26,59.922,1497867303,"201051344000458","219011344069620",19.46,14.70,0,294.86,301.77,2.5,0.5,0.000,746037.8,746037.8,10478,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1497867344,2121821.00
06/19/2017 06:15,2,0.119,ALERT,211.70,297.57,59.954,1497867303,"201051344000853","219011344069620",18.31,13.70,0,294.86,301.47,2.2,0.2,0.000,746861.6,746861.6,10489,0,0,0,L,1122011218,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1497867346,2121822.00
06/19/2017 06:15,2,0.111,ALERT,211.48,297.26,59.959,1497867303,"201051344000685","219011344069620",19.14,14.00,0,293.96,299.97,2.2,0.2,0.000,741282.2,741282.2,10512,0,0,0,L,1122011218,0,121.78,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1497867348,2121823.00
06/19/2017 06:15,2,0.127,ALERT,211.25,296.36,59.965,1497867303,"201051344000917","219011344069620",18.61,14.70,0,292.76,299.37,2.4,0.4,0.000,737896.6,737896.6,10500,0,0,0,L,1122011218,0,120.65,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1497867349,2121824.00
06/19/2017 06:15,2,0.119,ALERT,211.48,297.57,59.922,1497867303,"201051344001145","219011344069620",19.34,13.70,0,294.26,300.57,2.4,0.4,0.000,745918.2,745918.2,10489,0,0,0,L,1122011218,0,121.10,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1497867351,2121825.00
06/19/2017 06:15,2,0.145,ALERT,211.25,296.66,59.970,1497867303,"201051344000651","219011344069620",19.66,13.30,0,293.06,299.67,2.9,0.9,0.000,734463.8,734463.8,10497,0,0,0,L,1122011218,0,121.33,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1497867353,2121826.00
06/19/2017 06:15,2,0.045,ALERT,210.12,296.36,59.954,1497867303,"274151322000088","219011344069620",19.86,15.30,0,293.66,299.37,0.9,0.0,0.000,946893.6,946893.6,10434,0,0,0,L,1151911521,0,121.33,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1497867355,2121827.00
06/19/2017 06:15,2,0.008,ALERT,211.48,316.50,59.970,1497867303,"274151322000068","219011344069620",39.34,15.50,0,293.06,373.01,0.0,0.0,0.000,819993.0,819993.0,10706,0,0,0,L,1151911521,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1497867357,2121828.00
06/19/2017 06:15,2,0.137,ALERT,210.80,296.96,59.965,1497867303,"201051344001135","219011344069620",20.06,13.70,0,293.96,300.27,2.8,0.8,0.000,729912.3,729912.3,10482,0,0,0,L,1122011218,0,120.65,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1497867358,2121829.00
06/19/2017 06:15,2,0.133,ALERT,211.03,298.17,59.959,1497867303,"201051344000594","219011344069620",20.16,14.00,0,294.56,301.47,2.8,0.7,0.000,748926.4,748926.4,10491,0,0,0,L,1122011218,0,120.65,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1497867360,2121830.00
06/19/2017 06:15,2,0.139,ALERT,211.48,297.26,60.012,1497867303,"201051344001203","219011344069620",18.39,14.00,0,293.66,301.47,2.6,0.6,0.000,739320.8,739320.8,10523,0,0,0,L,1122011218,0,121.55,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497867362,2121831.00
06/19/2017 06:15,2,0.055,ALERT,210.80,297.26,59.965,1497867303,"274151322000054","219011344069620",20.44,15.30,0,293.36,299.97,1.1,0.0,0.000,963959.1,963959.1,10419,0,0,0,L,1151911521,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1497867364,2121832.00
06/19/2017 06:15,2,0.129,ALERT,211.48,297.57,59.970,1497867303,"201051344000867","219011344069620",19.82,14.30,0,294.56,301.77,2.6,0.6,0.000,733121.5,733121.5,10520,0,0,0,L,1122011218,0,121.10,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1497867366,2121833.00
06/19/2017 06:15,2,0.168,ALERT,211.48,297.57,59.965,1497867303,"201051344001093","219011344069620",19.10,14.70,0,293.66,299.67,3.3,1.2,0.000,737755.0,737755.0,10514,0,0,0,L,1122011218,0,121.10,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1497867367,2121834.00
06/19/2017 06:15,2,0.086,ALERT,211.03,297.87,59.928,1497867303,"201051344000900","219011344069620",19.10,13.70,0,294.56,300.87,1.7,0.0,0.000,754636.7,754636.7,10494,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1497867369,2121835.00
06/19/2017 06:15,2,0.137,ALERT,211.48,297.26,59.965,1497867303,"201051344000648","219011344069620",19.96,13.30,0,294.26,301.47,2.8,0.8,0.000,742962.8,742962.8,10486,0,0,0,L,1122011218,0,120.42,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1497867371,2121836.00
06/19/2017 06:15,2,0.137,ALERT,211.25,298.17,60.018,1497867303,"201051344000569","219011344069620",19.98,14.00,0,295.46,302.07,2.8,0.8,0.000,756777.0,756777.0,10468,0,0,0,L,1122011218,0,120.42,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1497867373,2121837.00
06/19/2017 06:15,2,0.135,ALERT,211.25,297.87,59.970,1497867303,"201051344000983","219011344069620",19.76,14.00,0,295.16,301.47,2.7,0.7,0.000,747334.6,747334.6,10492,0,0,0,L,1122011218,0,120.65,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1497867375,2121838.00
06/19/2017 06:15,2,0.123,ALERT,211.25,297.57,59.981,1497867303,"201051344001158","219011344069620",19.92,13.30,0,294.26,300.57,2.5,0.5,0.000,732378.0,732378.0,10497,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1497867377,2121839.00
06/19/2017 06:15,2,0.133,ALERT,211.93,298.47,59.970,1497867303,"201051344000576","219011344069620",19.20,13.70,0,294.86,301.17,2.6,0.6,0.000,746913.8,746913.8,10495,0,0,0,L,1122011218,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1497867378,2121840.00
06/19/2017 06:15,2,0.070,ALERT,210.80,296.06,59.949,1497867303,"274151322000087","219011344069620",19.90,15.50,0,292.76,299.07,1.4,0.0,0.000,937549.6,937549.6,10585,0,0,0,L,1151911521,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1497867380,2121841.00
06/19/2017 06:30,2,0.180,ACTIVE,213.29,337.54,59.986,1497868203,"201051344000645","219011344069620",26.08,15.00,0,296.06,344.76,4.7,2.6,0.009,745871.5,745871.5,10483,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868204,2121842.00
06/19/2017 06:30,2,0.107,ACTIVE,211.93,335.74,59.965,1497868203,"274151322000085","219011344069620",25.70,15.80,0,294.86,342.95,2.8,0.8,0.000,959861.8,959861.8,10429,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868205,2121843.00
06/19/2017 06:30,2,0.205,ACTIVE,213.29,338.44,59.975,1497868203,"201051344000633","219011344069620",24.93,14.70,0,293.96,348.66,5.2,3.1,0.000,732561.1,732561.1,10526,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868206,2121844.00
06/19/2017 06:30,2,0.217,ACTIVE,213.06,337.24,59.981,1497868203,"201051344000469","219011344069620",24.67,14.00,0,294.26,345.66,5.5,3.4,0.000,735789.4,735789.4,10495,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868207,2121845.00
06/19/2017 06:30,2,0.170,ACTIVE,212.61,337.24,59.970,1497868203,"201051344000646","219011344069620",27.65,14.70,0,294.86,342.35,4.8,2.7,0.000,731248.0,731248.0,10495,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868208,2121846.00
06/19/2017 06:30,2,0.129,ACTIVE,211.48,336.34,59.970,1497868203,"274151322000052","219011344069620",26.32,16.00,0,294.86,348.66,3.5,1.4,0.000,997477.6,997477.6,10431,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868209,2121847.00
06/19/2017 06:30,2,0.205,ACTIVE,213.06,337.84,59.975,1497868203,"201051344000585","219011344069620",25.76,15.00,0,294.86,346.26,5.4,3.3,0.004,743603.2,743603.2,10494,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868209,2121848.00
06/19/2017 06:30,2,0.207,ACTIVE,212.83,336.64,59.975,1497868203,"201051344001230","219011344069620",23.40,14.70,0,295.46,347.46,4.9,2.8,0.004,735915.8,735915.8,10503,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868210,2121849.00
06/19/2017 06:30,2,0.205,ACTIVE,213.06,337.24,59.938,1497868203,"201051344000582","219011344069620",24.89,14.30,0,296.06,343.55,5.2,3.1,0.004,725348.1,725348.1,10486,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868211,2121850.00
06/19/2017 06:30,2,0.225,ACTIVE,212.61,336.64,59.975,1497868203,"201051344000955","219011344069620",25.03,14.70,0,295.16,344.45,5.7,3.6,0.004,744645.7,744645.7,10506,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868212,2121851.00
06/19/2017 06:30,2,0.061,ALERT,211.70,320.11,59.965,1497868203,"274151322000094","219011344069620",25.84,15.00,0,293.66,390.44,1.6,0.0,0.000,819489.9,819489.9,10692,0,0,0,L,1151911521,0,121.55,122.23,0002,12,0,0,0,0,0,0,235,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1497868214,2121852.00
06/19/2017 06:30,2,0.205,ACTIVE,212.83,336.64,59.944,1497868203,"201051344000579","219011344069620",27.79,15.00,0,296.36,345.66,5.8,3.7,0.004,753978.9,753978.9,10490,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868215,2121853.00
06/19/2017 06:30,2,0.201,ACTIVE,212.61,336.34,59.991,1497868203,"201051344000890","219011344069620",26.42,15.30,0,296.06,347.46,5.4,3.3,0.004,738637.8,738637.8,10498,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868216,2121854.00
06/19/2017 06:30,2,0.211,ACTIVE,212.83,337.24,59.970,1497868203,"201051344000438","219011344069620",25.05,14.70,0,295.46,349.86,5.4,3.3,0.004,741289.9,741289.9,10491,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868217,2121855.00
06/19/2017 06:30,2,0.221,ACTIVE,212.83,300.27,60.002,1497868203,"201051344000417","219011344069620",18.01,14.70,0,293.06,301.77,4.0,2.0,0.000,677208.4,677208.4,10526,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868218,2121856.00
06/19/2017 06:30,2,0.109,ACTIVE,211.70,336.34,59.981,1497868203,"274151322000083","219011344069620",25.37,15.80,0,295.16,342.65,2.9,0.8,0.009,987385.1,987385.1,10434,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868219,2121857.00
06/19/2017 06:30,2,0.111,ACTIVE,212.16,336.04,59.981,1497868203,"274151322000076","219011344069620",26.12,15.80,0,294.56,357.38,3.0,1.0,0.004,1053316.6,1053316.6,10428,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868220,2121858.00
06/19/2017 06:30,2,0.191,ACTIVE,212.61,336.94,59.965,1497868203,"201051344000868","219011344069620",25.37,14.70,0,296.36,346.26,5.0,2.9,0.004,734262.1,734262.1,10501,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868220,2121859.00
06/19/2017 06:30,2,0.102,ACTIVE,211.70,335.74,59.975,1497868203,"274151322000095","219011344069620",25.17,15.50,0,295.76,362.49,2.6,0.6,0.009,1043122.9,1043122.9,10442,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868221,2121860.00
06/19/2017 06:30,2,0.152,ACTIVE,212.38,321.01,59.965,1497868203,"201051344000988","219011344069620",17.87,14.30,0,293.36,333.93,2.8,0.8,0.000,649339.8,649339.8,10504,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868222,2121861.00
06/19/2017 06:30,2,0.193,ACTIVE,212.61,336.34,59.928,1497868203,"201051344001025","219011344069620",24.65,14.30,0,294.56,345.96,4.8,2.7,0.004,741063.3,741063.3,10506,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868223,2121862.00
06/19/2017 06:30,2,0.197,ACTIVE,212.83,336.94,59.981,1497868203,"201051344000458","219011344069620",25.50,15.30,0,295.46,343.85,5.2,3.0,0.000,746038.2,746038.2,10480,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868224,2121863.00
06/19/2017 06:30,2,0.170,ACTIVE,213.06,338.14,59.959,1497868203,"201051344000853","219011344069620",26.90,14.30,0,295.46,346.86,4.7,2.6,0.009,746862.0,746862.0,10491,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868225,2121864.00
06/19/2017 06:30,2,0.188,ACTIVE,213.06,338.74,59.965,1497868203,"201051344000685","219011344069620",24.11,15.00,0,294.86,352.57,4.6,2.5,0.004,741282.6,741282.6,10514,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868226,2121865.00
06/19/2017 06:30,2,0.195,ACTIVE,213.06,338.14,59.965,1497868203,"201051344000917","219011344069620",24.31,15.50,0,293.66,343.25,4.8,2.8,0.000,737897.0,737897.0,10502,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868227,2121866.00
06/19/2017 06:30,2,0.182,ACTIVE,212.83,336.94,59.965,1497868203,"201051344001145","219011344069620",25.01,14.70,0,295.76,349.26,4.7,2.6,0.000,745918.5,745918.5,10491,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868228,2121867.00
06/19/2017 06:30,2,0.211,ACTIVE,213.06,337.24,59.959,1497868203,"201051344000651","219011344069620",25.11,14.00,0,294.86,347.16,5.4,3.3,0.004,734464.3,734464.3,10499,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868229,2121868.00
06/19/2017 06:30,2,0.074,ACTIVE,211.48,336.94,59.959,1497868203,"274151322000088","219011344069620",27.12,16.00,0,294.86,338.14,2.1,0.1,0.000,946893.6,946893.6,10436,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868229,2121869.00
06/19/2017 06:30,2,0.076,ALERT,212.38,320.71,59.991,1497868203,"274151322000068","219011344069620",26.24,16.00,0,293.66,391.94,2.0,0.0,0.000,819993.0,819993.0,10708,0,0,0,L,1151911521,0,122.01,122.23,0002,15,0,0,0,0,0,0,237,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1497868231,2121870.00
06/19/2017 06:30,2,0.176,ACTIVE,212.61,336.34,59.959,1497868203,"201051344001135","219011344069620",27.91,14.70,0,295.46,345.06,5.0,2.9,0.009,729912.8,729912.8,10484,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868232,2121871.00
06/19/2017 06:30,2,0.176,ACTIVE,212.61,336.94,59.996,1497868203,"201051344000594","219011344069620",27.87,15.00,0,295.76,342.95,5.0,2.9,0.004,748926.9,748926.9,10493,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868233,2121872.00
06/19/2017 06:30,2,0.205,ACTIVE,212.83,336.34,59.965,1497868203,"201051344001203","219011344069620",24.45,14.70,0,295.46,351.67,5.1,3.0,0.004,739321.2,739321.2,10525,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868234,2121873.00
06/19/2017 06:30,2,0.107,ACTIVE,211.70,336.04,59.959,1497868203,"274151322000054","219011344069620",25.39,16.30,0,295.16,341.75,2.8,0.8,0.000,963959.1,963959.1,10421,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868235,2121874.00
06/19/2017 06:30,2,0.195,ACTIVE,213.06,336.94,59.970,1497868203,"201051344000867","219011344069620",24.97,15.00,0,295.16,348.66,5.0,2.9,0.009,733122.0,733122.0,10522,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868236,2121875.00
06/19/2017 06:30,2,0.232,ACTIVE,212.61,337.54,59.975,1497868203,"201051344001093","219011344069620",24.79,15.30,0,295.46,347.76,5.9,3.7,0.000,737755.6,737755.6,10516,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868237,2121876.00
06/19/2017 06:30,2,0.145,ACTIVE,212.83,336.94,59.965,1497868203,"201051344000900","219011344069620",25.01,14.30,0,295.76,345.06,3.7,1.6,0.000,754636.9,754636.9,10496,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868238,2121877.00
06/19/2017 06:30,2,0.205,ACTIVE,213.29,337.24,59.965,1497868203,"201051344000648","219011344069620",25.39,14.00,0,295.46,345.66,5.3,3.2,0.004,742963.3,742963.3,10488,0,0,0,L,1122011218,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868239,2121878.00
06/19/2017 06:30,2,0.191,ACTIVE,212.83,336.64,59.954,1497868203,"201051344000569","219011344069620",26.32,15.00,0,296.66,344.15,5.2,3.1,0.004,756777.5,756777.5,10470,0,0,0,L,1122011218,0,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868240,2121879.00
06/19/2017 06:30,2,0.199,ACTIVE,213.06,336.94,59.959,1497868203,"201051344000983","219011344069620",25.37,15.00,0,296.06,345.36,5.2,3.0,0.009,747335.1,747335.1,10494,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868240,2121880.00
06/19/2017 06:30,2,0.189,ACTIVE,213.06,336.94,59.970,1497868203,"201051344001158","219011344069620",24.77,14.30,0,295.16,344.76,4.8,2.7,0.004,732378.3,732378.3,10499,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868242,2121881.00
06/19/2017 06:30,2,0.205,ACTIVE,213.29,338.14,59.959,1497868203,"201051344000576","219011344069620",24.41,14.30,0,296.06,347.16,5.1,3.0,0.004,746914.3,746914.3,10497,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868242,2121882.00
06/19/2017 06:30,2,0.119,ACTIVE,211.70,335.74,59.954,1497868203,"274151322000087","219011344069620",24.73,16.30,0,294.26,351.67,3.0,1.0,0.000,937549.7,937549.7,10587,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497868243,2121883.00
06/19/2017 06:45,2,0.252,ALERT,212.83,337.24,59.975,1497869104,"201051344000645","219011344069620",27.73,15.50,0,298.17,342.05,7.1,4.9,0.027,745872.5,745872.5,10484,0,0,0,L,1122011218,0,121.78,122.23,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869106,2121884.00
06/19/2017 06:45,2,0.197,ACTIVE,211.70,335.14,59.975,1497869104,"274151322000085","219011344069620",25.39,17.00,0,308.99,354.67,5.1,3.0,0.022,959862.3,959862.3,10430,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869107,2121885.00
06/19/2017 06:45,2,0.266,ALERT,212.83,338.44,59.975,1497869104,"201051344000633","219011344069620",28.65,15.30,0,296.66,343.25,7.7,5.5,0.031,732562.3,732562.3,10527,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869108,2121886.00
06/19/2017 06:45,2,0.279,ALERT,212.61,337.24,59.970,1497869104,"201051344000469","219011344069620",28.19,14.30,0,296.96,341.45,8.0,5.8,0.027,735790.6,735790.6,10496,0,0,0,L,1122011218,0,120.88,122.23,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869110,2121887.00
06/19/2017 06:45,2,0.271,ALERT,212.16,336.94,59.975,1497869104,"201051344000646","219011344069620",27.45,15.30,0,297.57,341.15,7.6,5.4,0.031,731249.1,731249.1,10496,0,0,0,L,1122011218,0,122.01,121.10,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869112,2121888.00
06/19/2017 06:45,2,0.219,ACTIVE,211.25,335.44,59.965,1497869104,"274151322000052","219011344069620",27.17,17.30,0,316.20,349.56,6.1,3.9,0.022,997478.4,997478.4,10432,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869113,2121889.00
06/19/2017 06:45,2,0.275,ALERT,212.83,337.24,59.965,1497869104,"201051344000585","219011344069620",28.35,15.50,0,297.57,342.05,8.0,5.7,0.022,743604.4,743604.4,10495,0,0,0,L,1122011218,0,121.55,122.01,0002,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869115,2121890.00
06/19/2017 06:45,2,0.260,ALERT,212.38,336.34,60.012,1497869104,"201051344001230","219011344069620",28.27,15.50,0,298.47,340.85,7.5,5.3,0.027,735916.9,735916.9,10504,0,0,0,L,1122011218,0,122.01,121.10,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869116,2121891.00
06/19/2017 06:45,2,0.260,ALERT,212.83,337.24,60.002,1497869104,"201051344000582","219011344069620",28.41,15.00,0,298.77,341.75,7.5,5.4,0.027,725349.1,725349.1,10487,0,0,0,L,1122011218,0,122.01,121.78,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869118,2121892.00
06/19/2017 06:45,2,0.285,ALERT,212.16,336.64,59.970,1497869104,"201051344000955","219011344069620",28.43,15.50,0,298.47,340.25,8.2,6.0,0.027,744647.0,744647.0,10507,0,0,0,L,1122011218,0,121.55,121.55,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869120,2121893.00
06/19/2017 06:45,2,0.123,ACTIVE,211.48,335.14,59.959,1497869104,"274151322000094","219011344069620",30.24,16.00,0,295.46,390.14,3.8,1.7,0.013,819490.1,819490.1,10694,0,0,0,L,1151911521,0,121.33,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869121,2121894.00
06/19/2017 06:45,2,0.301,ALERT,212.83,336.94,59.938,1497869104,"201051344000579","219011344069620",28.31,15.80,0,299.07,341.45,8.6,6.4,0.027,753980.3,753980.3,10491,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869123,2121895.00
06/19/2017 06:45,2,0.281,ALERT,212.38,336.04,59.928,1497869104,"201051344000890","219011344069620",28.59,15.80,0,299.07,341.15,8.2,6.0,0.027,738639.0,738639.0,10499,0,0,0,L,1122011218,0,122.01,120.88,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869124,2121896.00
06/19/2017 06:45,2,0.279,ALERT,212.83,337.24,59.965,1497869104,"201051344000438","219011344069620",27.77,15.30,0,298.77,341.45,7.9,5.7,0.027,741291.1,741291.1,10492,0,0,0,L,1122011218,0,122.23,121.33,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869126,2121897.00
06/19/2017 06:45,2,0.314,ACTIVE,212.61,337.24,59.959,1497869104,"201051344000417","219011344069620",17.91,15.50,0,298.17,351.97,5.7,3.6,0.018,677209.1,677209.1,10527,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869127,2121898.00
06/19/2017 06:45,2,0.197,ALERT,211.93,336.04,59.959,1497869104,"274151322000083","219011344069620",26.88,17.00,0,296.66,339.65,5.4,3.3,0.022,987385.7,987385.7,10435,0,0,0,L,1151911521,0,121.55,122.23,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869129,2121899.00
06/19/2017 06:45,2,0.195,ACTIVE,212.16,336.34,59.959,1497869104,"274151322000076","219011344069620",28.05,17.00,0,319.51,348.96,5.5,3.4,0.022,1053317.2,1053317.2,10429,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869130,2121900.00
06/19/2017 06:45,2,0.262,ALERT,212.61,337.54,59.970,1497869104,"201051344000868","219011344069620",28.49,15.30,0,298.47,341.15,7.6,5.4,0.027,734263.2,734263.2,10502,0,0,0,L,1122011218,0,121.33,122.23,0002,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869132,2121901.00
