ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 06:45,2,0.195,ALERT,211.48,334.84,59.965,1497869104,"274151322000095","219011344069620",26.62,16.30,0,297.57,339.04,5.2,3.1,0.022,1043123.4,1043123.4,10443,0,0,0,L,1151911521,0,121.78,121.78,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869134,2121902.00
06/19/2017 06:45,2,0.246,ACTIVE,212.61,337.84,59.949,1497869104,"201051344000988","219011344069620",18.03,15.30,0,296.66,352.57,4.5,2.4,0.009,649340.2,649340.2,10505,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869134,2121903.00
06/19/2017 06:45,2,0.266,ALERT,212.61,336.04,59.954,1497869104,"201051344001025","219011344069620",27.77,15.00,0,297.87,341.45,7.5,5.3,0.022,741064.4,741064.4,10507,0,0,0,L,1122011218,0,121.78,121.55,0002,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869136,2121904.00
06/19/2017 06:45,2,0.266,ALERT,212.61,336.64,59.970,1497869104,"201051344000458","219011344069620",28.33,16.00,0,298.47,341.75,7.6,5.4,0.027,746039.3,746039.3,10481,0,0,0,L,1122011218,0,121.55,122.23,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869138,2121905.00
06/19/2017 06:45,2,0.268,ALERT,213.29,338.44,60.007,1497869104,"201051344000853","219011344069620",27.67,15.30,0,298.47,343.25,7.5,5.3,0.027,746863.1,746863.1,10492,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869140,2121906.00
06/19/2017 06:45,2,0.244,ALERT,212.83,337.84,60.012,1497869104,"201051344000685","219011344069620",28.31,15.50,0,298.17,342.35,7.1,4.9,0.031,741283.6,741283.6,10515,0,0,0,L,1122011218,0,122.68,121.33,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869142,2121907.00
06/19/2017 06:45,2,0.256,ALERT,212.83,337.84,59.975,1497869104,"201051344000917","219011344069620",27.95,16.00,0,296.96,342.05,7.3,5.1,0.027,737898.1,737898.1,10503,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869144,2121908.00
06/19/2017 06:45,2,0.250,ALERT,213.06,337.84,59.975,1497869104,"201051344001145","219011344069620",28.01,15.30,0,298.17,342.35,7.1,4.9,0.027,745919.5,745919.5,10492,0,0,0,L,1122011218,0,122.01,121.33,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869145,2121909.00
06/19/2017 06:45,2,0.264,ALERT,212.61,336.94,59.970,1497869104,"201051344000651","219011344069620",28.63,14.70,0,297.87,341.45,7.7,5.5,0.022,734465.4,734465.4,10500,0,0,0,L,1122011218,0,122.46,121.10,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869147,2121910.00
06/19/2017 06:45,2,0.188,ALERT,211.25,333.93,59.975,1497869104,"274151322000088","219011344069620",25.43,17.00,0,296.36,339.04,4.8,2.8,0.009,946894.0,946894.0,10437,0,0,0,L,1151911521,0,122.23,121.55,0002,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869149,2121911.00
06/19/2017 06:45,2,0.143,ACTIVE,212.16,335.74,59.975,1497869104,"274151322000068","219011344069620",30.55,17.30,0,295.16,391.34,4.4,2.4,0.013,819993.4,819993.4,10710,0,0,0,L,1151911521,0,122.01,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869150,2121912.00
06/19/2017 06:45,2,0.268,ALERT,212.61,335.74,59.986,1497869104,"201051344001135","219011344069620",28.59,15.30,0,298.77,340.25,7.8,5.6,0.027,729913.9,729913.9,10485,0,0,0,L,1122011218,0,122.01,121.33,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869152,2121913.00
06/19/2017 06:45,2,0.273,ALERT,212.38,336.94,59.981,1497869104,"201051344000594","219011344069620",28.41,15.80,0,298.17,341.45,7.9,5.7,0.027,748928.0,748928.0,10494,0,0,0,L,1122011218,0,121.33,121.78,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869154,2121914.00
06/19/2017 06:45,2,0.266,ALERT,212.61,336.34,59.981,1497869104,"201051344001203","219011344069620",28.21,15.30,0,298.47,342.35,7.7,5.5,0.027,739322.3,739322.3,10526,0,0,0,L,1122011218,0,122.46,121.10,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869155,2121915.00
06/19/2017 06:45,2,0.193,ACTIVE,211.70,334.24,59.975,1497869104,"274151322000054","219011344069620",26.42,17.30,0,315.30,350.47,5.2,3.1,0.018,963959.6,963959.6,10422,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869156,2121916.00
06/19/2017 06:45,2,0.270,ALERT,213.06,336.94,59.986,1497869104,"201051344000867","219011344069620",27.77,15.80,0,298.17,341.45,7.6,5.4,0.027,733123.1,733123.1,10523,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869158,2121917.00
06/19/2017 06:45,2,0.293,ALERT,212.61,336.94,60.002,1497869104,"201051344001093","219011344069620",28.39,15.80,0,298.77,341.45,8.5,6.2,0.027,737757.0,737757.0,10517,0,0,0,L,1122011218,0,122.01,121.33,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869160,2121918.00
06/19/2017 06:45,2,0.223,ALERT,212.61,337.24,59.986,1497869104,"201051344000900","219011344069620",27.37,15.30,0,298.17,341.45,6.2,4.1,0.031,754637.7,754637.7,10497,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869162,2121919.00
06/19/2017 06:45,2,0.277,ALERT,212.83,337.24,59.996,1497869104,"201051344000648","219011344069620",27.55,15.00,0,297.57,342.05,7.8,5.6,0.027,742964.5,742964.5,10489,0,0,0,L,1122011218,0,121.10,122.46,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869164,2121920.00
06/19/2017 06:45,2,0.266,ALERT,212.83,337.24,59.996,1497869104,"201051344000569","219011344069620",28.55,15.50,0,299.37,341.45,7.7,5.5,0.031,756778.6,756778.6,10471,0,0,0,L,1122011218,0,121.10,122.46,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869165,2121921.00
06/19/2017 06:45,2,0.270,ALERT,212.61,336.34,59.991,1497869104,"201051344000983","219011344069620",28.45,15.50,0,298.47,340.85,7.8,5.6,0.031,747336.2,747336.2,10495,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869167,2121922.00
06/19/2017 06:45,2,0.262,ALERT,212.61,336.64,59.975,1497869104,"201051344001158","219011344069620",27.59,15.00,0,297.57,341.45,7.3,5.2,0.027,732379.4,732379.4,10500,0,0,0,L,1122011218,0,121.10,121.78,0002,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869169,2121923.00
06/19/2017 06:45,2,0.271,ALERT,213.06,338.44,59.996,1497869104,"201051344000576","219011344069620",27.77,15.30,0,298.47,342.35,7.7,5.5,0.027,746915.4,746915.4,10498,0,0,0,L,1122011218,0,121.55,122.01,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869171,2121924.00
06/19/2017 06:45,2,0.207,ALERT,211.70,335.44,59.991,1497869104,"274151322000087","219011344069620",26.34,17.50,0,295.46,339.65,5.6,3.4,0.027,937550.3,937550.3,10588,0,0,0,L,1151911521,0,121.78,122.01,0002,16,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497869173,2121925.00
06/19/2017 07:00,2,0.516,ACTIVE,213.51,340.25,59.933,1497870003,"201051344000645","219011344069620",28.45,16.00,0,332.43,345.96,14.9,12.5,0.097,745874.4,745874.4,10486,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870004,2121926.00
06/19/2017 07:00,2,0.441,ACTIVE,211.48,335.44,59.959,1497870003,"274151322000085","219011344069620",27.81,17.50,0,331.53,341.15,12.5,10.1,0.071,959863.7,959863.7,10431,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870005,2121927.00
06/19/2017 07:00,2,0.502,ACTIVE,213.29,341.15,59.965,1497870003,"201051344000633","219011344069620",30.00,15.80,0,331.23,346.86,15.3,12.8,0.093,732564.4,732564.4,10529,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870006,2121928.00
06/19/2017 07:00,2,0.529,ACTIVE,213.29,340.25,59.965,1497870003,"201051344000469","219011344069620",29.20,15.00,0,330.63,345.36,15.7,13.2,0.102,735792.8,735792.8,10498,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870007,2121929.00
06/19/2017 07:00,2,0.516,ACTIVE,212.38,339.04,59.975,1497870003,"201051344000646","219011344069620",29.24,16.00,0,330.33,344.76,15.3,12.9,0.097,731251.2,731251.2,10498,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870008,2121930.00
06/19/2017 07:00,2,0.496,ACTIVE,211.25,336.64,59.981,1497870003,"274151322000052","219011344069620",27.79,18.00,0,330.33,347.46,14.0,11.6,0.075,997480.0,997480.0,10433,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870009,2121931.00
06/19/2017 07:00,2,0.533,ACTIVE,212.83,339.65,59.949,1497870003,"201051344000585","219011344069620",28.98,16.00,0,331.23,345.36,15.7,13.2,0.097,743606.5,743606.5,10497,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870010,2121932.00
06/19/2017 07:00,2,0.510,ACTIVE,212.61,338.14,59.975,1497870003,"201051344001230","219011344069620",29.04,15.80,0,330.63,344.45,15.0,12.6,0.093,735918.9,735918.9,10506,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870011,2121933.00
06/19/2017 07:00,2,0.520,ACTIVE,212.83,339.65,59.986,1497870003,"201051344000582","219011344069620",28.75,15.50,0,331.83,345.06,15.2,12.7,0.097,725351.2,725351.2,10489,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870012,2121934.00
06/19/2017 07:00,2,0.547,ACTIVE,212.16,338.14,59.991,1497870003,"201051344000955","219011344069620",28.96,15.80,0,330.33,344.76,16.1,13.6,0.102,744649.2,744649.2,10509,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870013,2121935.00
06/19/2017 07:00,2,0.307,ACTIVE,211.48,397.96,59.996,1497870003,"274151322000094","219011344069620",37.45,17.80,0,332.73,433.12,11.6,9.3,0.066,819491.3,819491.3,10695,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870013,2121936.00
06/19/2017 07:00,2,0.555,ACTIVE,212.61,338.74,59.975,1497870003,"201051344000579","219011344069620",29.34,16.30,0,331.83,345.96,16.5,14.0,0.097,753982.6,753982.6,10493,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870014,2121937.00
06/19/2017 07:00,2,0.533,ACTIVE,212.38,338.14,59.965,1497870003,"201051344000890","219011344069620",29.54,16.30,0,330.03,344.76,15.9,13.5,0.097,738641.2,738641.2,10501,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870015,2121938.00
06/19/2017 07:00,2,0.531,ACTIVE,212.61,339.04,59.949,1497870003,"201051344000438","219011344069620",29.16,15.80,0,332.43,345.06,15.7,13.2,0.102,741293.2,741293.2,10494,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870016,2121939.00
06/19/2017 07:00,2,0.557,ACTIVE,212.61,338.14,59.981,1497870003,"201051344000417","219011344069620",18.61,16.00,0,322.21,349.86,10.5,8.2,0.062,677210.5,677210.5,10528,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870017,2121940.00
06/19/2017 07:00,2,0.471,ACTIVE,211.48,336.34,59.975,1497870003,"274151322000083","219011344069620",27.83,17.80,0,331.23,348.36,13.3,10.9,0.088,987387.2,987387.2,10437,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870018,2121941.00
06/19/2017 07:00,2,0.484,ACTIVE,211.93,336.34,59.986,1497870003,"274151322000076","219011344069620",28.86,17.80,0,332.13,342.65,14.2,11.7,0.084,1053318.9,1053318.9,10430,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870019,2121942.00
06/19/2017 07:00,2,0.527,ACTIVE,212.61,339.34,60.018,1497870003,"201051344000868","219011344069620",29.28,15.50,0,331.83,345.36,15.7,13.2,0.097,734265.3,734265.3,10504,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870020,2121943.00
06/19/2017 07:00,2,0.473,ACTIVE,211.25,337.54,59.975,1497870003,"274151322000095","219011344069620",28.33,17.30,0,330.93,345.66,13.6,11.2,0.084,1043124.9,1043124.9,10445,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870021,2121944.00
06/19/2017 07:00,2,0.512,ACTIVE,212.61,340.25,60.018,1497870003,"201051344000988","219011344069620",18.85,15.50,0,328.52,345.96,9.8,7.5,0.062,649341.3,649341.3,10506,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870022,2121945.00
06/19/2017 07:00,2,0.531,ACTIVE,212.38,338.44,59.975,1497870003,"201051344001025","219011344069620",29.02,15.50,0,330.93,345.06,15.6,13.1,0.102,741066.4,741066.4,10509,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870022,2121946.00
06/19/2017 07:00,2,0.539,ACTIVE,212.61,339.04,59.986,1497870003,"201051344000458","219011344069620",28.59,16.30,0,331.53,345.66,15.7,13.2,0.102,746041.4,746041.4,10483,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870023,2121947.00
06/19/2017 07:00,2,0.543,ACTIVE,213.29,341.15,59.986,1497870003,"201051344000853","219011344069620",28.01,15.50,0,333.03,347.16,15.4,13.0,0.102,746865.1,746865.1,10494,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870024,2121948.00
06/19/2017 07:00,2,0.512,ACTIVE,212.61,339.34,59.986,1497870003,"201051344000685","219011344069620",28.67,16.00,0,330.93,345.66,14.9,12.4,0.102,741285.5,741285.5,10517,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870025,2121949.00
06/19/2017 07:00,2,0.508,ACTIVE,212.61,339.65,59.996,1497870003,"201051344000917","219011344069620",29.14,16.70,0,330.93,345.06,15.0,12.5,0.097,737900.0,737900.0,10505,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870026,2121950.00
06/19/2017 07:00,2,0.516,ACTIVE,212.61,339.34,59.991,1497870003,"201051344001145","219011344069620",28.69,15.80,0,331.83,345.66,15.0,12.6,0.097,745921.5,745921.5,10494,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870027,2121951.00
06/19/2017 07:00,2,0.508,ACTIVE,212.61,338.74,59.975,1497870003,"201051344000651","219011344069620",30.02,15.30,0,331.53,345.66,15.5,13.0,0.093,734467.6,734467.6,10502,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870028,2121952.00
06/19/2017 07:00,2,0.455,ACTIVE,211.25,337.84,59.975,1497870003,"274151322000088","219011344069620",27.73,17.50,0,330.63,342.95,12.8,10.4,0.071,946895.4,946895.4,10439,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870029,2121953.00
06/19/2017 07:00,2,0.326,ACTIVE,212.16,403.97,59.970,1497870003,"274151322000068","219011344069620",37.91,19.00,0,333.03,426.21,12.6,10.3,0.066,819994.7,819994.7,10711,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870030,2121954.00
06/19/2017 07:00,2,0.533,ACTIVE,212.16,337.84,59.981,1497870003,"201051344001135","219011344069620",29.32,15.80,0,331.83,344.45,15.9,13.4,0.102,729916.0,729916.0,10487,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870031,2121955.00
06/19/2017 07:00,2,0.549,ACTIVE,212.61,339.65,59.996,1497870003,"201051344000594","219011344069620",28.80,16.30,0,329.43,345.66,16.0,13.6,0.102,748930.2,748930.2,10496,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870031,2121956.00
06/19/2017 07:00,2,0.537,ACTIVE,212.83,339.04,59.986,1497870003,"201051344001203","219011344069620",28.80,15.80,0,331.83,346.26,15.7,13.2,0.102,739324.4,739324.4,10528,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870033,2121957.00
06/19/2017 07:00,2,0.461,ACTIVE,211.25,337.84,59.975,1497870003,"274151322000054","219011344069620",27.81,18.00,0,330.63,349.56,13.0,10.6,0.080,963961.1,963961.1,10423,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870034,2121958.00
06/19/2017 07:00,2,0.545,ACTIVE,212.83,339.34,59.975,1497870003,"201051344000867","219011344069620",28.61,16.30,0,332.13,345.96,15.8,13.3,0.093,733125.2,733125.2,10525,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870035,2121959.00
06/19/2017 07:00,2,0.549,ACTIVE,212.61,339.34,59.959,1497870003,"201051344001093","219011344069620",29.02,16.30,0,331.53,345.06,16.2,13.7,0.097,737759.2,737759.2,10519,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870036,2121960.00
06/19/2017 07:00,2,0.494,ACTIVE,212.83,340.55,59.975,1497870003,"201051344000900","219011344069620",29.20,15.50,0,330.93,345.96,14.6,12.2,0.097,754639.4,754639.4,10499,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870037,2121961.00
06/19/2017 07:00,2,0.545,ACTIVE,212.83,339.95,59.959,1497870003,"201051344000648","219011344069620",28.92,15.30,0,332.73,346.56,16.0,13.5,0.097,742966.6,742966.6,10491,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870038,2121962.00
06/19/2017 07:00,2,0.549,ACTIVE,212.61,339.65,59.975,1497870003,"201051344000569","219011344069620",28.80,15.80,0,331.53,346.26,16.1,13.6,0.102,756780.7,756780.7,10473,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870038,2121963.00
06/19/2017 07:00,2,0.537,ACTIVE,212.83,339.34,59.965,1497870003,"201051344000983","219011344069620",29.24,15.80,0,330.63,346.26,15.9,13.4,0.102,747338.3,747338.3,10497,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870039,2121964.00
06/19/2017 07:00,2,0.539,ACTIVE,212.83,339.34,59.965,1497870003,"201051344001158","219011344069620",28.45,15.50,0,331.53,346.26,15.5,13.1,0.106,732381.4,732381.4,10502,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870040,2121965.00
06/19/2017 07:00,2,0.545,ACTIVE,212.83,340.25,60.002,1497870003,"201051344000576","219011344069620",28.80,15.50,0,332.13,346.86,15.9,13.4,0.097,746917.5,746917.5,10500,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870041,2121966.00
06/19/2017 07:00,2,0.482,ACTIVE,211.48,336.94,59.959,1497870003,"274151322000087","219011344069620",27.81,18.30,0,331.23,348.66,13.6,11.2,0.075,937551.9,937551.9,10590,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870042,2121967.00
06/19/2017 07:15,2,0.840,ACTIVE,212.83,342.65,59.933,1497870903,"201051344000645","219011344069620",29.32,16.30,0,332.73,352.57,25.0,22.2,0.186,745878.2,745878.2,10487,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870904,2121968.00
06/19/2017 07:15,2,0.791,ACTIVE,211.03,339.04,59.928,1497870903,"274151322000085","219011344069620",28.33,18.30,0,327.02,345.96,22.7,20.0,0.150,959866.9,959866.9,10432,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870905,2121969.00
06/19/2017 07:15,2,0.842,ACTIVE,212.83,343.25,59.965,1497870903,"201051344000633","219011344069620",29.86,16.30,0,331.83,354.07,25.5,22.7,0.194,732568.2,732568.2,10530,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870906,2121970.00
06/19/2017 07:15,2,0.842,ACTIVE,212.38,341.75,59.954,1497870903,"201051344000469","219011344069620",30.10,15.50,0,331.53,352.57,25.7,22.9,0.194,735796.6,735796.6,10499,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870907,2121971.00
06/19/2017 07:15,2,0.840,ACTIVE,211.48,340.85,59.965,1497870903,"201051344000646","219011344069620",29.70,16.70,0,330.33,351.37,25.2,22.4,0.190,731255.0,731255.0,10499,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870908,2121972.00
06/19/2017 07:15,2,0.828,ACTIVE,210.57,338.74,59.954,1497870903,"274151322000052","219011344069620",29.20,19.00,0,326.12,347.16,24.5,21.7,0.168,997483.6,997483.6,10434,0,0,0,L,1151911521,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870909,2121973.00
06/19/2017 07:15,2,0.863,ACTIVE,211.70,341.15,59.965,1497870903,"201051344000585","219011344069620",29.50,16.70,0,330.93,351.97,25.8,23.0,0.194,743610.4,743610.4,10498,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870910,2121974.00
06/19/2017 07:15,2,0.842,ACTIVE,211.70,340.85,59.965,1497870903,"201051344001230","219011344069620",29.22,16.70,0,329.43,349.86,24.9,22.1,0.190,735922.6,735922.6,10507,0,0,0,L,1122011218,0,121.78,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870911,2121975.00
06/19/2017 07:15,2,0.830,ACTIVE,212.38,341.75,59.938,1497870903,"201051344000582","219011344069620",29.60,16.00,0,331.83,351.67,24.9,22.1,0.186,725354.9,725354.9,10490,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870912,2121976.00
06/19/2017 07:15,2,0.869,ACTIVE,211.25,340.55,59.965,1497870903,"201051344000955","219011344069620",29.54,16.70,0,330.33,350.17,26.1,23.2,0.199,744653.2,744653.2,10510,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870913,2121977.00
06/19/2017 07:15,2,0.541,ACTIVE,210.57,414.19,59.944,1497870903,"274151322000094","219011344069620",38.84,19.30,0,331.83,435.83,21.3,18.6,0.146,819494.2,819494.2,10696,0,0,0,L,1151911521,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870913,2121978.00
06/19/2017 07:15,2,0.873,ACTIVE,212.61,342.65,59.954,1497870903,"201051344000579","219011344069620",29.86,17.00,0,332.13,352.57,26.5,23.6,0.190,753986.7,753986.7,10494,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870914,2121979.00
06/19/2017 07:15,2,0.871,ACTIVE,211.48,340.25,59.965,1497870903,"201051344000890","219011344069620",29.68,17.00,0,330.63,351.37,26.2,23.3,0.190,738645.1,738645.1,10502,0,0,0,L,1122011218,0,121.55,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870915,2121980.00
06/19/2017 07:15,2,0.857,ACTIVE,211.70,341.15,59.949,1497870903,"201051344000438","219011344069620",29.64,16.30,0,331.83,351.67,25.8,22.9,0.190,741297.1,741297.1,10495,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870916,2121981.00
06/19/2017 07:15,2,0.879,ACTIVE,211.93,339.04,59.949,1497870903,"201051344000417","219011344069620",19.18,16.30,0,330.93,345.96,17.1,14.6,0.124,677212.9,677212.9,10529,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870917,2121982.00
06/19/2017 07:15,2,0.807,ACTIVE,210.80,340.85,59.949,1497870903,"274151322000083","219011344069620",29.08,18.30,0,327.32,347.16,23.8,21.0,0.159,987390.6,987390.6,10438,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870918,2121983.00
06/19/2017 07:15,2,0.842,ACTIVE,211.25,339.34,59.959,1497870903,"274151322000076","219011344069620",29.76,18.70,0,328.82,347.46,25.4,22.6,0.177,1053322.5,1053322.5,10431,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870919,2121984.00
06/19/2017 07:15,2,0.865,ACTIVE,212.38,341.75,59.965,1497870903,"201051344000868","219011344069620",29.28,15.80,0,331.23,352.27,25.7,22.9,0.190,734269.2,734269.2,10505,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870920,2121985.00
06/19/2017 07:15,2,0.824,ACTIVE,210.35,337.84,59.959,1497870903,"274151322000095","219011344069620",29.56,17.80,0,326.42,347.16,24.6,21.9,0.159,1043128.4,1043128.4,10446,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870921,2121986.00
06/19/2017 07:15,2,0.857,ACTIVE,212.16,340.55,59.959,1497870903,"201051344000988","219011344069620",18.98,16.00,0,331.23,348.96,16.5,14.0,0.128,649343.6,649343.6,10507,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870922,2121987.00
06/19/2017 07:15,2,0.852,ACTIVE,211.48,339.95,59.938,1497870903,"201051344001025","219011344069620",29.68,16.00,0,330.63,351.97,25.6,22.8,0.190,741070.3,741070.3,10510,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870922,2121988.00
06/19/2017 07:15,2,0.840,ACTIVE,212.16,341.75,59.965,1497870903,"201051344000458","219011344069620",29.48,17.00,0,331.83,352.27,25.1,22.3,0.186,746045.2,746045.2,10484,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870923,2121989.00
06/19/2017 07:15,2,0.844,ACTIVE,212.83,343.25,59.959,1497870903,"201051344000853","219011344069620",29.46,16.00,0,333.03,354.07,25.2,22.4,0.194,746868.9,746868.9,10495,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870924,2121990.00
06/19/2017 07:15,2,0.814,ACTIVE,212.16,341.45,59.959,1497870903,"201051344000685","219011344069620",29.76,16.30,0,330.03,351.67,24.6,21.8,0.194,741289.1,741289.1,10518,0,0,0,L,1122011218,0,122.46,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870925,2121991.00
06/19/2017 07:15,2,0.818,ACTIVE,211.93,342.05,60.007,1497870903,"201051344000917","219011344069620",29.82,17.30,0,330.63,351.97,24.8,22.0,0.186,737903.7,737903.7,10506,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870926,2121992.00
06/19/2017 07:15,2,0.830,ACTIVE,211.93,341.15,59.949,1497870903,"201051344001145","219011344069620",29.50,16.30,0,332.73,351.67,24.8,22.0,0.186,745925.2,745925.2,10495,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870927,2121993.00
06/19/2017 07:15,2,0.857,ACTIVE,212.16,341.75,59.970,1497870903,"201051344000651","219011344069620",29.28,16.00,0,332.13,351.67,25.4,22.6,0.190,734471.4,734471.4,10503,0,0,0,L,1122011218,0,122.23,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870928,2121994.00
06/19/2017 07:15,2,0.789,ACTIVE,210.35,335.44,59.954,1497870903,"274151322000088","219011344069620",28.27,18.30,0,325.82,347.16,22.6,19.9,0.146,946898.6,946898.6,10440,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870929,2121995.00
06/19/2017 07:15,2,0.564,ACTIVE,211.25,413.59,59.965,1497870903,"274151322000068","219011344069620",38.57,20.70,0,333.33,434.02,22.1,19.4,0.137,819997.9,819997.9,10712,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870930,2121996.00
06/19/2017 07:15,2,0.857,ACTIVE,211.48,340.55,59.954,1497870903,"201051344001135","219011344069620",29.50,16.30,0,330.33,351.07,25.7,22.8,0.190,729920.0,729920.0,10488,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870931,2121997.00
06/19/2017 07:15,2,0.850,ACTIVE,211.93,341.45,59.965,1497870903,"201051344000594","219011344069620",29.84,17.00,0,330.63,352.57,25.7,22.9,0.186,748934.1,748934.1,10497,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870931,2121998.00
06/19/2017 07:15,2,0.852,ACTIVE,211.93,340.55,59.954,1497870903,"201051344001203","219011344069620",29.20,16.70,0,332.13,352.87,25.2,22.4,0.199,739328.2,739328.2,10529,0,0,0,L,1122011218,0,122.23,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870932,2121999.00
06/19/2017 07:15,2,0.795,ACTIVE,210.57,341.45,59.975,1497870903,"274151322000054","219011344069620",28.31,19.00,0,326.12,346.86,22.8,20.0,0.133,963964.3,963964.3,10424,0,0,0,L,1151911521,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870933,2122000.00
06/19/2017 07:15,2,0.854,ACTIVE,212.38,340.85,59.922,1497870903,"201051344000867","219011344069620",29.46,16.70,0,331.83,352.57,25.5,22.7,0.186,733129.1,733129.1,10526,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870934,2122001.00
06/19/2017 07:15,2,0.873,ACTIVE,211.48,340.85,59.954,1497870903,"201051344001093","219011344069620",29.08,17.00,0,331.53,351.67,25.7,22.9,0.181,737763.2,737763.2,10520,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870935,2122002.00
06/19/2017 07:15,2,0.801,ACTIVE,212.38,342.65,59.959,1497870903,"201051344000900","219011344069620",29.72,15.80,0,332.43,352.57,24.1,21.4,0.190,754643.0,754643.0,10500,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870936,2122003.00
06/19/2017 07:15,2,0.834,ACTIVE,212.38,342.05,59.965,1497870903,"201051344000648","219011344069620",29.68,15.80,0,333.03,352.57,25.1,22.3,0.186,742970.5,742970.5,10492,0,0,0,L,1122011218,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870937,2122004.00
06/19/2017 07:15,2,0.840,ACTIVE,212.16,341.75,59.954,1497870903,"201051344000569","219011344069620",29.66,16.30,0,331.53,352.57,25.3,22.5,0.190,756784.7,756784.7,10474,0,0,0,L,1122011218,0,120.42,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870938,2122005.00
06/19/2017 07:15,2,0.834,ACTIVE,212.38,342.05,59.959,1497870903,"201051344000983","219011344069620",29.76,16.30,0,332.43,352.27,25.2,22.4,0.186,747342.2,747342.2,10498,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870939,2122006.00
06/19/2017 07:15,2,0.844,ACTIVE,212.38,342.05,59.965,1497870903,"201051344001158","219011344069620",29.18,16.00,0,332.43,352.87,24.9,22.2,0.194,732385.2,732385.2,10503,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870940,2122007.00
06/19/2017 07:15,2,0.828,ACTIVE,212.61,342.95,59.965,1497870903,"201051344000576","219011344069620",29.54,16.00,0,332.73,353.17,24.8,22.0,0.186,746921.4,746921.4,10501,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870941,2122008.00
06/19/2017 07:15,2,0.793,ACTIVE,210.35,339.34,59.959,1497870903,"274151322000087","219011344069620",28.53,19.80,0,326.12,348.66,23.0,20.3,0.141,937555.2,937555.2,10591,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497870941,2122009.00
06/19/2017 07:30,2,0.670,ACTIVE,212.83,341.45,59.907,1497871804,"201051344000645","219011344069620",28.84,17.00,0,332.73,354.67,19.6,17.0,0.137,745882.6,745882.6,10488,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871805,2122010.00
06/19/2017 07:30,2,0.613,ACTIVE,211.70,338.74,59.954,1497871804,"274151322000085","219011344069620",27.71,19.00,0,330.63,346.56,17.2,14.7,0.102,959870.8,959870.8,10433,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871806,2122011.00
06/19/2017 07:30,2,0.668,ACTIVE,213.29,342.95,59.965,1497871804,"201051344000633","219011344069620",29.46,17.00,0,331.83,356.18,20.0,17.4,0.150,732572.7,732572.7,10531,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871807,2122012.00
06/19/2017 07:30,2,0.689,ACTIVE,212.61,340.85,59.975,1497871804,"201051344000469","219011344069620",28.90,15.80,0,330.63,354.97,20.2,17.6,0.150,735801.2,735801.2,10500,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871808,2122013.00
06/19/2017 07:30,2,0.682,ACTIVE,211.93,340.25,59.933,1497871804,"201051344000646","219011344069620",28.71,17.30,0,329.13,353.17,19.9,17.3,0.141,731259.5,731259.5,10500,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871809,2122014.00
06/19/2017 07:30,2,0.639,ACTIVE,211.48,336.64,59.949,1497871804,"274151322000052","219011344069620",28.41,19.80,0,329.73,348.06,18.4,15.8,0.110,997487.8,997487.8,10435,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871809,2122015.00
06/19/2017 07:30,2,0.697,ACTIVE,212.38,340.55,59.986,1497871804,"201051344000585","219011344069620",29.18,17.50,0,330.63,353.77,20.6,18.0,0.146,743615.1,743615.1,10499,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871810,2122016.00
06/19/2017 07:30,2,0.652,ACTIVE,212.16,338.74,59.975,1497871804,"201051344001230","219011344069620",29.28,17.30,0,328.22,351.97,19.4,16.8,0.137,735927.0,735927.0,10508,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871811,2122017.00
06/19/2017 07:30,2,0.678,ACTIVE,212.61,339.95,59.975,1497871804,"201051344000582","219011344069620",28.71,16.70,0,330.03,352.87,19.7,17.1,0.141,725359.3,725359.3,10491,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871813,2122018.00
06/19/2017 07:30,2,0.695,ACTIVE,211.70,339.95,59.949,1497871804,"201051344000955","219011344069620",29.24,17.30,0,328.82,352.87,20.6,18.0,0.146,744657.9,744657.9,10511,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871814,2122019.00
06/19/2017 07:30,2,0.408,ACTIVE,211.93,410.58,59.949,1497871804,"274151322000094","219011344069620",38.45,20.30,0,331.53,427.11,15.9,13.5,0.102,819497.7,819497.7,10697,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871815,2122020.00
06/19/2017 07:30,2,0.717,ACTIVE,212.61,340.55,59.954,1497871804,"201051344000579","219011344069620",29.28,17.50,0,331.83,354.07,21.3,18.6,0.146,753991.4,753991.4,10495,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871816,2122021.00
06/19/2017 07:30,2,0.701,ACTIVE,211.93,339.04,59.965,1497871804,"201051344000890","219011344069620",29.20,17.80,0,330.03,354.37,20.8,18.1,0.141,738649.8,738649.8,10503,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871817,2122022.00
06/19/2017 07:30,2,0.684,ACTIVE,212.38,340.55,59.965,1497871804,"201051344000438","219011344069620",29.58,17.30,0,330.03,353.47,20.5,17.8,0.141,741301.7,741301.7,10496,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871817,2122023.00
06/19/2017 07:30,2,0.709,ACTIVE,212.38,338.14,59.954,1497871804,"201051344000417","219011344069620",18.92,17.30,0,330.03,347.16,13.6,11.2,0.093,677215.8,677215.8,10530,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871818,2122024.00
06/19/2017 07:30,2,0.627,ACTIVE,211.48,338.44,59.949,1497871804,"274151322000083","219011344069620",28.41,19.30,0,330.03,347.46,18.1,15.5,0.119,987394.6,987394.6,10439,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871819,2122025.00
06/19/2017 07:30,2,0.664,ACTIVE,212.38,339.65,59.965,1497871804,"274151322000076","219011344069620",29.18,19.50,0,330.63,348.06,19.6,17.0,0.133,1053326.9,1053326.9,10432,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871820,2122026.00
06/19/2017 07:30,2,0.707,ACTIVE,212.38,340.85,59.949,1497871804,"201051344000868","219011344069620",28.80,16.30,0,330.93,353.77,20.6,18.0,0.141,734273.8,734273.8,10506,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871821,2122027.00
06/19/2017 07:30,2,0.660,ACTIVE,211.48,339.04,59.949,1497871804,"274151322000095","219011344069620",28.63,19.00,0,330.33,347.76,19.2,16.6,0.124,1043132.6,1043132.6,10447,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871822,2122028.00
06/19/2017 07:30,2,0.691,ACTIVE,212.38,340.55,59.965,1497871804,"201051344000988","219011344069620",18.67,16.30,0,330.93,350.47,13.1,10.7,0.102,649346.3,649346.3,10508,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871823,2122029.00
06/19/2017 07:30,2,0.703,ACTIVE,211.93,338.74,59.965,1497871804,"201051344001025","219011344069620",28.90,17.00,0,329.73,353.77,20.6,18.0,0.141,741074.8,741074.8,10511,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871824,2122030.00
06/19/2017 07:30,2,0.705,ACTIVE,212.38,340.85,59.965,1497871804,"201051344000458","219011344069620",28.69,17.50,0,331.53,353.77,20.5,17.9,0.155,746049.7,746049.7,10485,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871825,2122031.00
06/19/2017 07:30,2,0.691,ACTIVE,212.83,341.45,59.954,1497871804,"201051344000853","219011344069620",29.20,16.70,0,332.13,354.97,20.5,17.9,0.150,746873.4,746873.4,10496,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871826,2122032.00
06/19/2017 07:30,2,0.670,ACTIVE,212.16,341.45,59.917,1497871804,"201051344000685","219011344069620",29.00,17.30,0,330.63,354.07,19.7,17.1,0.155,741293.5,741293.5,10519,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871826,2122033.00
06/19/2017 07:30,2,0.672,ACTIVE,212.38,340.55,59.954,1497871804,"201051344000917","219011344069620",29.04,17.80,0,330.33,353.47,19.8,17.2,0.141,737908.1,737908.1,10507,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871827,2122034.00
06/19/2017 07:30,2,0.676,ACTIVE,212.38,340.55,59.938,1497871804,"201051344001145","219011344069620",29.02,17.00,0,330.93,353.47,19.9,17.3,0.146,745929.5,745929.5,10496,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871828,2122035.00
06/19/2017 07:30,2,0.693,ACTIVE,212.38,340.25,59.991,1497871804,"201051344000651","219011344069620",29.32,16.30,0,330.63,353.47,20.6,18.0,0.150,734475.9,734475.9,10504,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871829,2122036.00
06/19/2017 07:30,2,0.621,ACTIVE,211.03,335.44,59.944,1497871804,"274151322000088","219011344069620",27.73,19.30,0,329.73,346.86,17.5,14.9,0.106,946902.4,946902.4,10441,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871830,2122037.00
06/19/2017 07:30,2,0.430,ACTIVE,212.61,414.79,59.970,1497871804,"274151322000068","219011344069620",39.10,21.80,0,332.73,428.31,17.2,14.7,0.097,820001.6,820001.6,10713,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871831,2122038.00
06/19/2017 07:30,2,0.705,ACTIVE,212.16,339.34,59.949,1497871804,"201051344001135","219011344069620",29.26,17.00,0,329.73,352.87,20.9,18.3,0.146,729924.5,729924.5,10489,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871832,2122039.00
06/19/2017 07:30,2,0.709,ACTIVE,212.16,339.95,59.975,1497871804,"201051344000594","219011344069620",29.24,17.80,0,330.03,353.17,21.0,18.4,0.150,748938.7,748938.7,10498,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871833,2122040.00
06/19/2017 07:30,2,0.697,ACTIVE,212.38,340.25,59.959,1497871804,"201051344001203","219011344069620",29.00,17.30,0,330.03,354.97,20.5,17.9,0.150,739332.7,739332.7,10530,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871834,2122041.00
06/19/2017 07:30,2,0.629,ACTIVE,211.70,337.84,59.970,1497871804,"274151322000054","219011344069620",28.35,19.50,0,330.03,347.16,18.1,15.5,0.115,963968.2,963968.2,10425,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871835,2122042.00
06/19/2017 07:30,2,0.707,ACTIVE,212.38,339.95,59.991,1497871804,"201051344000867","219011344069620",29.08,17.30,0,331.53,354.37,20.9,18.2,0.146,733133.6,733133.6,10527,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871836,2122043.00
06/19/2017 07:30,2,0.686,ACTIVE,212.16,339.95,59.965,1497871804,"201051344001093","219011344069620",29.88,17.50,0,330.03,352.87,20.8,18.1,0.141,737767.7,737767.7,10521,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871837,2122044.00
