ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 07:30,2,0.668,ACTIVE,212.61,341.45,59.965,1497871804,"201051344000900","219011344069620",29.20,16.30,0,331.23,353.77,19.8,17.2,0.150,754647.2,754647.2,10501,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871838,2122045.00
06/19/2017 07:30,2,0.717,ACTIVE,212.61,341.15,60.007,1497871804,"201051344000648","219011344069620",28.57,16.30,0,331.23,354.37,20.7,18.1,0.146,742975.0,742975.0,10493,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871839,2122046.00
06/19/2017 07:30,2,0.711,ACTIVE,212.38,340.85,59.965,1497871804,"201051344000569","219011344069620",29.46,17.00,0,330.63,354.07,21.2,18.6,0.155,756789.2,756789.2,10475,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871839,2122047.00
06/19/2017 07:30,2,0.713,ACTIVE,212.83,341.15,59.970,1497871804,"201051344000983","219011344069620",29.08,17.00,0,330.03,354.97,21.1,18.4,0.155,747346.7,747346.7,10499,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871840,2122048.00
06/19/2017 07:30,2,0.705,ACTIVE,212.61,341.15,59.970,1497871804,"201051344001158","219011344069620",28.86,16.70,0,331.53,354.07,20.7,18.0,0.155,732389.7,732389.7,10504,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871841,2122049.00
06/19/2017 07:30,2,0.703,ACTIVE,212.83,342.35,60.007,1497871804,"201051344000576","219011344069620",29.22,16.30,0,332.13,354.67,20.9,18.2,0.150,746925.8,746925.8,10502,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871842,2122050.00
06/19/2017 07:30,2,0.650,ACTIVE,211.70,339.95,59.975,1497871804,"274151322000087","219011344069620",27.63,21.00,0,330.03,346.26,18.2,15.7,0.102,937559.1,937559.1,10592,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497871843,2122051.00
06/19/2017 07:45,2,0.676,ACTIVE,212.61,341.15,59.954,1497872703,"201051344000645","219011344069620",29.02,17.30,0,332.73,352.57,19.9,17.3,0.141,745887.3,745887.3,10489,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872705,2122052.00
06/19/2017 07:45,2,0.617,ACTIVE,211.48,337.24,59.970,1497872703,"274151322000085","219011344069620",27.77,19.50,0,329.13,348.06,17.4,14.8,0.106,959874.9,959874.9,10434,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872705,2122053.00
06/19/2017 07:45,2,0.691,ACTIVE,212.38,341.75,59.954,1497872703,"201051344000633","219011344069620",28.92,17.30,0,331.83,353.47,20.3,17.7,0.155,732577.5,732577.5,10532,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872706,2122054.00
06/19/2017 07:45,2,0.701,ACTIVE,212.16,339.34,60.007,1497872703,"201051344000469","219011344069620",28.86,16.00,0,331.23,355.58,20.5,17.9,0.155,735806.1,735806.1,10501,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872707,2122055.00
06/19/2017 07:45,2,0.688,ACTIVE,211.70,339.65,60.023,1497872703,"201051344000646","219011344069620",28.88,17.80,0,329.73,351.37,20.2,17.5,0.146,731264.3,731264.3,10501,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872708,2122056.00
06/19/2017 07:45,2,0.645,ACTIVE,211.25,339.04,59.954,1497872703,"274151322000052","219011344069620",28.31,20.30,0,328.52,349.26,18.5,15.9,0.119,997492.2,997492.2,10436,0,0,0,L,1151911521,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872709,2122057.00
06/19/2017 07:45,2,0.707,ACTIVE,212.38,341.15,59.954,1497872703,"201051344000585","219011344069620",29.10,17.80,0,330.93,353.77,20.9,18.2,0.141,743620.0,743620.0,10500,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872710,2122058.00
06/19/2017 07:45,2,0.664,ACTIVE,211.93,338.14,59.965,1497872703,"201051344001230","219011344069620",29.02,17.80,0,329.73,351.07,19.6,16.9,0.133,735931.6,735931.6,10509,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872711,2122059.00
06/19/2017 07:45,2,0.682,ACTIVE,212.38,339.65,59.965,1497872703,"201051344000582","219011344069620",28.92,17.30,0,330.63,353.17,20.0,17.3,0.137,725364.0,725364.0,10492,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872712,2122060.00
06/19/2017 07:45,2,0.703,ACTIVE,211.70,339.65,59.970,1497872703,"201051344000955","219011344069620",29.34,17.80,0,329.13,351.37,20.9,18.3,0.150,744662.8,744662.8,10512,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872713,2122061.00
06/19/2017 07:45,2,0.408,ACTIVE,211.48,406.97,59.954,1497872703,"274151322000094","219011344069620",38.33,21.30,0,334.24,427.41,16.1,13.6,0.097,819501.4,819501.4,10698,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872714,2122062.00
06/19/2017 07:45,2,0.723,ACTIVE,212.16,340.25,59.996,1497872703,"201051344000579","219011344069620",29.40,17.80,0,331.53,356.78,21.6,18.9,0.146,753996.5,753996.5,10496,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872714,2122063.00
06/19/2017 07:45,2,0.719,ACTIVE,211.93,339.34,59.965,1497872703,"201051344000890","219011344069620",28.78,18.00,0,330.33,351.07,21.0,18.3,0.146,738654.7,738654.7,10504,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872715,2122064.00
06/19/2017 07:45,2,0.703,ACTIVE,212.38,339.95,59.970,1497872703,"201051344000438","219011344069620",29.06,17.50,0,330.63,351.37,20.7,18.1,0.146,741306.6,741306.6,10497,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872716,2122065.00
06/19/2017 07:45,2,0.717,ACTIVE,211.93,338.14,59.954,1497872703,"201051344000417","219011344069620",18.94,17.50,0,330.63,348.06,13.8,11.4,0.093,677218.8,677218.8,10531,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872717,2122066.00
06/19/2017 07:45,2,0.635,ACTIVE,211.25,340.25,59.944,1497872703,"274151322000083","219011344069620",28.31,20.00,0,329.13,349.26,18.2,15.6,0.115,987398.8,987398.8,10440,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872718,2122067.00
06/19/2017 07:45,2,0.672,ACTIVE,212.38,338.14,59.954,1497872703,"274151322000076","219011344069620",29.14,20.00,0,330.33,349.86,19.8,17.2,0.128,1053331.5,1053331.5,10433,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872719,2122068.00
06/19/2017 07:45,2,0.717,ACTIVE,212.16,340.25,59.991,1497872703,"201051344000868","219011344069620",28.77,16.70,0,331.53,352.87,20.9,18.2,0.150,734278.6,734278.6,10507,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872720,2122069.00
06/19/2017 07:45,2,0.660,ACTIVE,211.48,338.74,59.944,1497872703,"274151322000095","219011344069620",28.78,19.50,0,329.43,348.66,19.3,16.7,0.124,1043137.1,1043137.1,10448,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872721,2122070.00
06/19/2017 07:45,2,0.695,ACTIVE,212.38,340.85,59.954,1497872703,"201051344000988","219011344069620",18.92,16.70,0,331.83,350.47,13.3,10.9,0.102,649349.2,649349.2,10509,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872722,2122071.00
06/19/2017 07:45,2,0.719,ACTIVE,211.93,339.34,59.959,1497872703,"201051344001025","219011344069620",28.92,17.50,0,330.63,351.37,21.1,18.4,0.150,741079.7,741079.7,10512,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872723,2122072.00
06/19/2017 07:45,2,0.705,ACTIVE,212.38,340.55,59.954,1497872703,"201051344000458","219011344069620",29.18,17.80,0,331.23,351.37,20.9,18.2,0.155,746054.5,746054.5,10486,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872723,2122073.00
06/19/2017 07:45,2,0.707,ACTIVE,213.29,342.95,59.933,1497872703,"201051344000853","219011344069620",28.88,17.00,0,332.73,352.87,20.8,18.1,0.155,746878.1,746878.1,10497,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872724,2122074.00
06/19/2017 07:45,2,0.686,ACTIVE,212.38,340.55,59.959,1497872703,"201051344000685","219011344069620",28.75,17.50,0,330.63,353.17,20.0,17.4,0.150,741298.0,741298.0,10520,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872725,2122075.00
06/19/2017 07:45,2,0.678,ACTIVE,212.16,340.25,59.959,1497872703,"201051344000917","219011344069620",29.04,18.00,0,330.93,353.77,20.0,17.4,0.146,737912.7,737912.7,10508,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872726,2122076.00
06/19/2017 07:45,2,0.686,ACTIVE,212.38,340.25,59.959,1497872703,"201051344001145","219011344069620",29.10,17.30,0,332.13,351.97,20.2,17.6,0.141,745934.1,745934.1,10497,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872727,2122077.00
06/19/2017 07:45,2,0.713,ACTIVE,212.16,340.55,59.965,1497872703,"201051344000651","219011344069620",29.10,16.70,0,331.23,353.17,21.1,18.4,0.146,734480.7,734480.7,10505,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872728,2122078.00
06/19/2017 07:45,2,0.625,ACTIVE,211.48,337.24,59.949,1497872703,"274151322000088","219011344069620",27.93,19.50,0,328.82,348.96,17.7,15.2,0.097,946906.4,946906.4,10442,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872729,2122079.00
06/19/2017 07:45,2,0.439,ACTIVE,212.38,416.59,59.949,1497872703,"274151322000068","219011344069620",39.16,22.50,0,334.24,425.61,17.5,14.9,0.102,820005.5,820005.5,10714,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872730,2122080.00
06/19/2017 07:45,2,0.729,ACTIVE,211.93,339.04,59.970,1497872703,"201051344001135","219011344069620",28.92,17.30,0,330.03,352.57,21.4,18.7,0.155,729929.4,729929.4,10490,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872731,2122081.00
06/19/2017 07:45,2,0.729,ACTIVE,212.16,340.85,59.954,1497872703,"201051344000594","219011344069620",29.16,18.00,0,330.33,353.47,21.5,18.8,0.155,748943.6,748943.6,10499,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872731,2122082.00
06/19/2017 07:45,2,0.721,ACTIVE,212.38,339.95,59.996,1497872703,"201051344001203","219011344069620",28.73,17.80,0,330.93,352.87,21.0,18.3,0.155,739337.5,739337.5,10531,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872732,2122083.00
06/19/2017 07:45,2,0.646,ACTIVE,211.48,339.95,59.970,1497872703,"274151322000054","219011344069620",28.23,20.00,0,328.82,348.66,18.5,15.9,0.119,963972.4,963972.4,10426,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872733,2122084.00
06/19/2017 07:45,2,0.730,ACTIVE,212.61,340.85,59.959,1497872703,"201051344000867","219011344069620",28.98,17.50,0,331.23,353.17,21.5,18.8,0.150,733138.4,733138.4,10528,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872734,2122085.00
06/19/2017 07:45,2,0.730,ACTIVE,212.61,340.25,59.970,1497872703,"201051344001093","219011344069620",28.94,17.80,0,330.93,351.37,21.5,18.8,0.150,737772.5,737772.5,10522,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872735,2122086.00
06/19/2017 07:45,2,0.689,ACTIVE,212.38,342.05,59.970,1497872703,"201051344000900","219011344069620",29.26,16.70,0,330.93,354.07,20.5,17.8,0.150,754651.7,754651.7,10502,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872736,2122087.00
06/19/2017 07:45,2,0.723,ACTIVE,212.83,341.75,59.970,1497872703,"201051344000648","219011344069620",29.40,16.70,0,332.73,351.97,21.6,18.9,0.159,742979.7,742979.7,10494,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872738,2122088.00
06/19/2017 07:45,2,0.729,ACTIVE,212.61,341.15,59.981,1497872703,"201051344000569","219011344069620",29.70,17.00,0,331.83,353.17,22.0,19.3,0.164,756794.0,756794.0,10476,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872738,2122089.00
06/19/2017 07:45,2,0.732,ACTIVE,212.38,341.15,59.965,1497872703,"201051344000983","219011344069620",29.34,17.30,0,331.53,352.87,21.8,19.1,0.159,747351.5,747351.5,10500,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872739,2122090.00
06/19/2017 07:45,2,0.734,ACTIVE,212.61,341.45,59.981,1497872703,"201051344001158","219011344069620",28.84,17.00,0,332.13,356.48,21.5,18.8,0.155,732394.4,732394.4,10505,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872740,2122091.00
06/19/2017 07:45,2,0.734,ACTIVE,212.61,342.65,59.959,1497872703,"201051344000576","219011344069620",28.92,16.70,0,331.83,356.18,21.5,18.9,0.159,746930.5,746930.5,10503,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872741,2122092.00
06/19/2017 07:45,2,0.672,ACTIVE,212.16,339.95,59.938,1497872703,"274151322000087","219011344069620",27.69,21.50,0,328.52,347.76,18.9,16.3,0.115,937563.3,937563.3,10593,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497872742,2122093.00
06/19/2017 08:00,2,0.934,ACTIVE,213.29,345.36,59.965,1497873603,"201051344000645","219011344069620",29.02,17.50,0,331.83,364.59,27.5,24.6,0.217,745894.1,745894.1,10490,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873604,2122094.00
06/19/2017 08:00,2,0.863,ACTIVE,211.93,340.55,59.949,1497873603,"274151322000085","219011344069620",28.31,20.00,0,330.63,355.88,24.8,22.0,0.159,959881.0,959881.0,10435,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873605,2122095.00
06/19/2017 08:00,2,0.936,ACTIVE,213.51,346.26,59.944,1497873603,"201051344000633","219011344069620",29.30,17.80,0,331.53,365.80,27.9,25.0,0.221,732584.4,732584.4,10533,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873606,2122096.00
06/19/2017 08:00,2,0.932,ACTIVE,213.29,345.06,59.959,1497873603,"201051344000469","219011344069620",29.56,16.30,0,330.03,364.29,27.9,25.0,0.212,735813.0,735813.0,10502,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873607,2122097.00
06/19/2017 08:00,2,0.928,ACTIVE,211.93,342.35,60.007,1497873603,"201051344000646","219011344069620",29.18,18.30,0,329.73,361.29,27.4,24.6,0.212,731271.1,731271.1,10502,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873608,2122098.00
06/19/2017 08:00,2,0.889,ACTIVE,211.70,343.55,59.949,1497873603,"274151322000052","219011344069620",28.73,21.30,0,329.73,356.78,25.9,23.1,0.177,997498.6,997498.6,10437,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873609,2122099.00
06/19/2017 08:00,2,0.945,ACTIVE,212.38,342.95,59.938,1497873603,"201051344000585","219011344069620",29.44,18.30,0,331.23,361.89,28.2,25.3,0.212,743627.0,743627.0,10501,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873610,2122100.00
06/19/2017 08:00,2,0.896,ACTIVE,211.70,341.45,59.949,1497873603,"201051344001230","219011344069620",29.20,18.30,0,328.52,359.48,26.6,23.7,0.199,735938.2,735938.2,10510,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873611,2122101.00
06/19/2017 08:00,2,0.904,ACTIVE,212.83,342.95,60.002,1497873603,"201051344000582","219011344069620",29.22,17.50,0,330.33,361.89,26.8,23.9,0.203,725370.7,725370.7,10493,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873611,2122102.00
06/19/2017 08:00,2,0.939,ACTIVE,211.70,341.45,59.970,1497873603,"201051344000955","219011344069620",29.16,18.00,0,329.13,360.38,27.8,24.9,0.212,744669.8,744669.8,10513,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873612,2122103.00
06/19/2017 08:00,2,0.580,ACTIVE,211.70,408.78,59.959,1497873603,"274151322000094","219011344069620",38.31,22.00,0,333.33,438.83,22.6,19.9,0.137,819507.0,819507.0,10699,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873613,2122104.00
06/19/2017 08:00,2,0.941,ACTIVE,213.06,344.45,59.933,1497873603,"201051344000579","219011344069620",29.64,18.30,0,331.53,365.49,28.3,25.4,0.208,754003.6,754003.6,10497,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873614,2122105.00
06/19/2017 08:00,2,0.941,ACTIVE,212.16,341.75,59.965,1497873603,"201051344000890","219011344069620",29.18,19.00,0,329.43,361.29,27.9,25.0,0.208,738661.7,738661.7,10505,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873615,2122106.00
06/19/2017 08:00,2,0.922,ACTIVE,212.38,342.95,59.965,1497873603,"201051344000438","219011344069620",29.38,18.00,0,331.23,362.19,27.5,24.6,0.212,741313.5,741313.5,10498,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873616,2122107.00
06/19/2017 08:00,2,0.932,ACTIVE,212.38,339.95,59.970,1497873603,"201051344000417","219011344069620",19.12,18.30,0,330.03,352.57,18.1,15.5,0.133,677223.3,677223.3,10532,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873617,2122108.00
06/19/2017 08:00,2,0.850,ACTIVE,212.16,343.85,59.965,1497873603,"274151322000083","219011344069620",28.88,20.70,0,330.33,356.48,24.8,22.0,0.159,987405.1,987405.1,10441,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873618,2122109.00
06/19/2017 08:00,2,0.910,ACTIVE,212.38,340.25,59.970,1497873603,"274151322000076","219011344069620",29.16,21.00,0,331.23,358.58,26.9,24.0,0.181,1053338.4,1053338.4,10434,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873619,2122110.00
06/19/2017 08:00,2,0.930,ACTIVE,212.83,343.55,59.965,1497873603,"201051344000868","219011344069620",28.98,17.00,0,330.93,363.99,27.3,24.5,0.203,734285.6,734285.6,10508,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873620,2122111.00
06/19/2017 08:00,2,0.902,ACTIVE,211.70,344.15,59.970,1497873603,"274151322000095","219011344069620",28.75,20.30,0,330.03,357.38,26.2,23.4,0.164,1043143.9,1043143.9,10449,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873621,2122112.00
06/19/2017 08:00,2,0.914,ACTIVE,212.61,342.65,59.954,1497873603,"201051344000988","219011344069620",18.96,17.30,0,331.23,357.68,17.6,15.0,0.137,649353.5,649353.5,10510,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873622,2122113.00
06/19/2017 08:00,2,0.928,ACTIVE,211.93,341.45,59.996,1497873603,"201051344001025","219011344069620",28.78,17.80,0,330.93,361.89,27.1,24.2,0.203,741086.7,741086.7,10513,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873622,2122114.00
06/19/2017 08:00,2,0.887,ACTIVE,212.83,343.55,59.954,1497873603,"201051344000458","219011344069620",29.54,18.00,0,331.83,364.59,26.6,23.8,0.208,746061.3,746061.3,10487,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873623,2122115.00
06/19/2017 08:00,2,0.893,ACTIVE,213.29,344.76,59.975,1497873603,"201051344000853","219011344069620",29.42,17.30,0,334.24,366.10,26.6,23.8,0.203,746885.0,746885.0,10498,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873624,2122116.00
06/19/2017 08:00,2,0.873,ACTIVE,212.16,342.95,59.959,1497873603,"201051344000685","219011344069620",29.06,18.00,0,330.63,361.59,25.7,22.9,0.208,741304.7,741304.7,10521,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873625,2122117.00
06/19/2017 08:00,2,0.869,ACTIVE,212.38,342.65,59.975,1497873603,"201051344000917","219011344069620",29.00,18.70,0,329.73,360.69,25.6,22.8,0.194,737919.3,737919.3,10509,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873626,2122118.00
06/19/2017 08:00,2,0.875,ACTIVE,212.61,342.65,59.965,1497873603,"201051344001145","219011344069620",29.06,17.80,0,331.83,361.29,25.8,22.9,0.194,745940.8,745940.8,10498,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873627,2122119.00
06/19/2017 08:00,2,0.898,ACTIVE,212.16,342.35,59.965,1497873603,"201051344000651","219011344069620",29.06,17.30,0,331.23,361.89,26.5,23.7,0.199,734487.6,734487.6,10506,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873628,2122120.00
06/19/2017 08:00,2,0.791,ACTIVE,211.48,342.95,59.949,1497873603,"274151322000088","219011344069620",28.67,20.30,0,329.43,355.58,22.9,20.2,0.141,946912.5,946912.5,10443,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873629,2122121.00
06/19/2017 08:00,2,0.572,ACTIVE,212.61,412.08,59.959,1497873603,"274151322000068","219011344069620",38.63,23.50,0,330.63,439.74,22.3,19.6,0.137,820011.3,820011.3,10715,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873630,2122122.00
06/19/2017 08:00,2,0.900,ACTIVE,211.93,340.55,59.965,1497873603,"201051344001135","219011344069620",29.02,17.50,0,330.03,360.99,26.5,23.7,0.199,729936.4,729936.4,10491,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873631,2122123.00
06/19/2017 08:00,2,0.896,ACTIVE,212.61,343.25,59.959,1497873603,"201051344000594","219011344069620",29.02,18.70,0,330.33,363.99,26.4,23.5,0.199,748950.6,748950.6,10500,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873632,2122124.00
06/19/2017 08:00,2,0.879,ACTIVE,212.38,340.85,59.965,1497873603,"201051344001203","219011344069620",29.08,18.00,0,330.63,362.79,25.9,23.1,0.199,739344.3,739344.3,10532,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873633,2122125.00
06/19/2017 08:00,2,0.812,ACTIVE,211.48,338.44,59.970,1497873603,"274151322000054","219011344069620",28.25,20.30,0,329.73,356.48,23.2,20.5,0.150,963978.6,963978.6,10427,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873634,2122126.00
06/19/2017 08:00,2,0.875,ACTIVE,213.06,342.65,59.970,1497873603,"201051344000867","219011344069620",29.30,17.80,0,331.23,363.99,26.0,23.2,0.190,733145.3,733145.3,10529,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873634,2122127.00
06/19/2017 08:00,2,0.861,ACTIVE,212.38,341.75,59.954,1497873603,"201051344001093","219011344069620",29.46,18.30,0,331.23,361.29,25.7,22.9,0.186,737779.4,737779.4,10523,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873635,2122128.00
06/19/2017 08:00,2,0.830,ACTIVE,212.61,343.55,59.965,1497873603,"201051344000900","219011344069620",29.40,17.00,0,331.83,364.29,24.8,22.0,0.194,754658.4,754658.4,10503,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873636,2122129.00
06/19/2017 08:00,2,0.848,ACTIVE,212.83,343.25,59.959,1497873603,"201051344000648","219011344069620",29.52,17.00,0,332.73,364.59,25.4,22.5,0.194,742986.6,742986.6,10495,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873637,2122130.00
06/19/2017 08:00,2,0.857,ACTIVE,213.06,343.85,59.970,1497873603,"201051344000569","219011344069620",29.48,17.30,0,332.43,364.89,25.7,22.8,0.190,756801.0,756801.0,10477,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873638,2122131.00
06/19/2017 08:00,2,0.854,ACTIVE,212.83,342.95,59.965,1497873603,"201051344000983","219011344069620",29.52,17.50,0,331.53,364.89,25.5,22.7,0.194,747358.4,747358.4,10501,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873639,2122132.00
06/19/2017 08:00,2,0.852,ACTIVE,212.83,343.25,59.959,1497873603,"201051344001158","219011344069620",29.00,17.50,0,331.53,364.59,25.1,22.3,0.194,732401.2,732401.2,10506,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873640,2122133.00
06/19/2017 08:00,2,0.840,ACTIVE,213.51,345.06,59.965,1497873603,"201051344000576","219011344069620",29.18,17.00,0,331.53,364.89,24.8,22.0,0.186,746937.3,746937.3,10504,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873641,2122134.00
06/19/2017 08:00,2,0.793,ACTIVE,211.93,339.34,59.965,1497873603,"274151322000087","219011344069620",28.09,23.30,0,328.22,355.28,22.6,19.9,0.124,937569.4,937569.4,10594,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497873642,2122135.00
06/19/2017 08:15,2,0.764,ACTIVE,213.51,342.65,59.975,1497874504,"201051344000645","219011344069620",28.88,17.80,0,334.24,359.18,22.4,19.7,0.168,745898.6,745898.6,10491,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874505,2122136.00
06/19/2017 08:15,2,0.703,ACTIVE,212.38,339.34,59.944,1497874504,"274151322000085","219011344069620",28.09,20.70,0,330.63,351.67,20.0,17.4,0.124,959885.0,959885.0,10436,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874506,2122137.00
06/19/2017 08:15,2,0.771,ACTIVE,213.96,344.76,59.975,1497874504,"201051344000633","219011344069620",29.36,18.00,0,333.33,360.08,23.0,20.3,0.177,732589.1,732589.1,10534,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874506,2122138.00
06/19/2017 08:15,2,0.785,ACTIVE,213.51,343.25,59.959,1497874504,"201051344000469","219011344069620",29.10,16.70,0,332.13,359.18,23.2,20.5,0.177,735817.7,735817.7,10503,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874507,2122139.00
06/19/2017 08:15,2,0.777,ACTIVE,212.16,340.25,59.959,1497874504,"201051344000646","219011344069620",29.10,18.70,0,328.82,356.78,22.9,20.2,0.172,731275.7,731275.7,10503,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874508,2122140.00
06/19/2017 08:15,2,0.752,ACTIVE,212.61,339.95,59.949,1497874504,"274151322000052","219011344069620",28.33,21.80,0,330.93,352.27,21.6,18.9,0.150,997502.9,997502.9,10438,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874509,2122141.00
06/19/2017 08:15,2,0.795,ACTIVE,212.83,342.05,60.002,1497874504,"201051344000585","219011344069620",29.60,18.70,0,331.23,357.08,23.8,21.1,0.177,743631.8,743631.8,10502,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874510,2122142.00
06/19/2017 08:15,2,0.762,ACTIVE,212.38,339.95,59.959,1497874504,"201051344001230","219011344069620",28.96,18.70,0,329.43,355.28,22.4,19.7,0.164,735942.7,735942.7,10511,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874511,2122143.00
06/19/2017 08:15,2,0.777,ACTIVE,213.06,341.75,59.959,1497874504,"201051344000582","219011344069620",28.88,17.80,0,331.23,357.08,22.8,20.0,0.168,725375.2,725375.2,10494,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874512,2122144.00
06/19/2017 08:15,2,0.789,ACTIVE,212.38,341.15,59.959,1497874504,"201051344000955","219011344069620",29.64,18.70,0,330.03,355.88,23.7,21.0,0.177,744674.5,744674.5,10514,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874513,2122145.00
06/19/2017 08:15,2,0.484,ACTIVE,212.38,410.58,59.970,1497874504,"274151322000094","219011344069620",38.39,22.80,0,334.54,431.62,18.9,16.3,0.124,819510.6,819510.6,10700,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874514,2122146.00
06/19/2017 08:15,2,0.816,ACTIVE,213.29,342.95,59.954,1497874504,"201051344000579","219011344069620",29.50,19.00,0,333.63,359.18,24.4,21.6,0.172,754008.4,754008.4,10498,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874515,2122147.00
06/19/2017 08:15,2,0.809,ACTIVE,212.38,340.25,59.917,1497874504,"201051344000890","219011344069620",29.40,19.30,0,329.73,356.78,24.1,21.3,0.168,738666.5,738666.5,10506,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874516,2122148.00
06/19/2017 08:15,2,0.801,ACTIVE,212.83,341.45,59.949,1497874504,"201051344000438","219011344069620",29.24,18.70,0,330.33,357.38,23.8,21.0,0.172,741318.2,741318.2,10499,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874517,2122149.00
06/19/2017 08:15,2,0.820,ACTIVE,212.83,339.34,60.012,1497874504,"201051344000417","219011344069620",18.92,18.70,0,330.33,350.17,15.7,13.3,0.106,677226.2,677226.2,10533,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874518,2122150.00
06/19/2017 08:15,2,0.738,ACTIVE,212.38,339.34,59.949,1497874504,"274151322000083","219011344069620",28.61,21.00,0,330.03,351.97,21.4,18.7,0.146,987409.3,987409.3,10442,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874519,2122151.00
06/19/2017 08:15,2,0.795,ACTIVE,213.29,341.75,59.959,1497874504,"274151322000076","219011344069620",28.98,21.50,0,331.83,353.77,23.3,20.6,0.159,1053343.0,1053343.0,10435,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874520,2122152.00
06/19/2017 08:15,2,0.814,ACTIVE,213.29,343.25,59.965,1497874504,"201051344000868","219011344069620",29.06,17.30,0,331.83,358.88,24.0,21.2,0.172,734290.3,734290.3,10509,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874521,2122153.00
06/19/2017 08:15,2,0.779,ACTIVE,212.38,342.05,59.954,1497874504,"274151322000095","219011344069620",28.78,20.70,0,330.33,352.27,22.7,20.0,0.150,1043148.3,1043148.3,10450,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874522,2122154.00
06/19/2017 08:15,2,0.818,ACTIVE,213.29,342.35,59.954,1497874504,"201051344000988","219011344069620",18.57,17.50,0,331.83,354.07,15.4,12.9,0.115,649356.3,649356.3,10511,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874523,2122155.00
06/19/2017 08:15,2,0.822,ACTIVE,212.61,340.55,59.965,1497874504,"201051344001025","219011344069620",28.98,18.00,0,330.63,357.08,24.1,21.4,0.177,741091.4,741091.4,10514,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874524,2122156.00
06/19/2017 08:15,2,0.801,ACTIVE,213.29,343.25,59.959,1497874504,"201051344000458","219011344069620",29.20,18.30,0,332.43,358.58,23.7,21.0,0.181,746065.9,746065.9,10488,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874524,2122157.00
06/19/2017 08:15,2,0.809,ACTIVE,214.19,345.36,59.959,1497874504,"201051344000853","219011344069620",28.90,17.50,0,334.54,360.38,23.7,21.0,0.177,746889.6,746889.6,10499,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874525,2122158.00
06/19/2017 08:15,2,0.777,ACTIVE,213.06,341.75,59.959,1497874504,"201051344000685","219011344069620",29.06,18.30,0,331.23,357.08,22.9,20.2,0.181,741309.1,741309.1,10522,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874526,2122159.00
06/19/2017 08:15,2,0.783,ACTIVE,212.83,341.75,59.959,1497874504,"201051344000917","219011344069620",29.12,19.00,0,330.93,356.48,23.1,20.4,0.172,737923.7,737923.7,10510,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874527,2122160.00
06/19/2017 08:15,2,0.789,ACTIVE,212.83,342.05,59.981,1497874504,"201051344001145","219011344069620",29.12,17.80,0,331.83,357.08,23.3,20.6,0.168,745945.3,745945.3,10499,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874528,2122161.00
06/19/2017 08:15,2,0.809,ACTIVE,213.06,341.75,59.959,1497874504,"201051344000651","219011344069620",29.18,17.50,0,331.83,357.08,23.9,21.2,0.177,734492.3,734492.3,10507,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874529,2122162.00
06/19/2017 08:15,2,0.738,ACTIVE,212.16,341.15,59.917,1497874504,"274151322000088","219011344069620",27.73,21.00,0,329.73,351.37,20.7,18.1,0.133,946916.3,946916.3,10444,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874530,2122163.00
06/19/2017 08:15,2,0.527,ACTIVE,213.06,404.27,59.944,1497874504,"274151322000068","219011344069620",37.91,24.00,0,335.44,428.91,20.2,17.6,0.124,820015.1,820015.1,10716,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874531,2122164.00
06/19/2017 08:15,2,0.812,ACTIVE,212.61,340.55,59.959,1497874504,"201051344001135","219011344069620",29.58,18.00,0,330.63,356.48,24.4,21.6,0.177,729941.1,729941.1,10492,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874532,2122165.00
06/19/2017 08:15,2,0.814,ACTIVE,213.06,342.95,59.959,1497874504,"201051344000594","219011344069620",29.50,19.00,0,331.23,358.28,24.4,21.6,0.186,748955.2,748955.2,10501,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874533,2122166.00
06/19/2017 08:15,2,0.809,ACTIVE,212.83,341.15,59.991,1497874504,"201051344001203","219011344069620",29.14,18.70,0,331.23,358.28,23.9,21.2,0.181,739348.9,739348.9,10533,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874534,2122167.00
06/19/2017 08:15,2,0.748,ACTIVE,212.61,341.75,59.959,1497874504,"274151322000054","219011344069620",28.23,21.00,0,330.03,351.37,21.4,18.7,0.133,963982.6,963982.6,10428,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874535,2122168.00
06/19/2017 08:15,2,0.818,ACTIVE,213.51,342.95,59.991,1497874504,"201051344000867","219011344069620",29.18,18.30,0,331.83,358.58,24.3,21.5,0.177,733150.0,733150.0,10530,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874536,2122169.00
06/19/2017 08:15,2,0.816,ACTIVE,212.83,342.05,59.954,1497874504,"201051344001093","219011344069620",29.32,18.70,0,331.23,357.08,24.3,21.5,0.172,737784.1,737784.1,10524,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874537,2122170.00
06/19/2017 08:15,2,0.781,ACTIVE,213.51,343.85,59.959,1497874504,"201051344000900","219011344069620",29.18,17.30,0,332.73,358.28,23.1,20.4,0.177,754662.8,754662.8,10504,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874538,2122171.00
06/19/2017 08:15,2,0.803,ACTIVE,213.74,344.15,59.907,1497874504,"201051344000648","219011344069620",29.30,17.30,0,333.33,358.88,23.8,21.1,0.177,742991.1,742991.1,10496,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874538,2122172.00
06/19/2017 08:15,2,0.818,ACTIVE,213.29,343.55,59.965,1497874504,"201051344000569","219011344069620",29.32,17.50,0,333.33,358.88,24.3,21.5,0.181,756805.6,756805.6,10478,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874539,2122173.00
06/19/2017 08:15,2,0.812,ACTIVE,213.74,343.85,59.965,1497874504,"201051344000983","219011344069620",29.42,17.80,0,332.73,358.88,24.2,21.4,0.181,747363.1,747363.1,10502,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874540,2122174.00
06/19/2017 08:15,2,0.811,ACTIVE,213.74,344.15,59.965,1497874504,"201051344001158","219011344069620",29.00,17.80,0,332.73,358.88,23.9,21.1,0.181,732405.8,732405.8,10507,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874541,2122175.00
06/19/2017 08:15,2,0.801,ACTIVE,213.74,344.15,59.970,1497874504,"201051344000576","219011344069620",29.24,17.30,0,333.03,359.18,23.7,21.0,0.177,746941.8,746941.8,10505,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874542,2122176.00
06/19/2017 08:15,2,0.750,ACTIVE,212.61,340.25,59.965,1497874504,"274151322000087","219011344069620",28.31,23.50,0,329.43,350.77,21.5,18.8,0.128,937573.5,937573.5,10595,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497874543,2122177.00
06/19/2017 08:30,2,0.629,ACTIVE,213.51,341.75,59.954,1497875403,"201051344000645","219011344069620",28.92,17.80,0,333.33,354.67,18.5,15.9,0.128,745902.8,745902.8,10492,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875404,2122178.00
06/19/2017 08:30,2,0.570,ACTIVE,212.38,338.14,59.944,1497875403,"274151322000085","219011344069620",27.61,20.70,0,333.33,347.76,15.9,13.5,0.097,959888.6,959888.6,10437,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875405,2122179.00
06/19/2017 08:30,2,0.643,ACTIVE,213.74,343.55,59.949,1497875403,"201051344000633","219011344069620",28.63,18.30,0,333.33,355.58,18.7,16.1,0.133,732593.3,732593.3,10535,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875406,2122180.00
06/19/2017 08:30,2,0.645,ACTIVE,213.29,341.75,59.954,1497875403,"201051344000469","219011344069620",28.86,16.30,0,332.73,354.67,18.9,16.3,0.137,735822.0,735822.0,10504,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875407,2122181.00
06/19/2017 08:30,2,0.637,ACTIVE,212.16,339.65,59.981,1497875403,"201051344000646","219011344069620",28.51,19.00,0,330.63,352.57,18.4,15.9,0.128,731279.9,731279.9,10504,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875408,2122182.00
06/19/2017 08:30,2,0.604,ACTIVE,211.93,339.04,59.954,1497875403,"274151322000052","219011344069620",27.61,22.00,0,331.23,348.66,16.9,14.4,0.110,997506.8,997506.8,10439,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875409,2122183.00
06/19/2017 08:30,2,0.656,ACTIVE,213.06,341.15,59.981,1497875403,"201051344000585","219011344069620",28.73,18.70,0,331.23,351.97,19.1,16.5,0.119,743636.2,743636.2,10503,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875409,2122184.00
06/19/2017 08:30,2,0.609,ACTIVE,212.38,339.04,59.949,1497875403,"201051344001230","219011344069620",28.84,18.70,0,329.13,351.07,17.8,15.3,0.124,735946.8,735946.8,10512,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875410,2122185.00
06/19/2017 08:30,2,0.611,ACTIVE,212.83,340.55,59.965,1497875403,"201051344000582","219011344069620",29.10,17.80,0,332.13,352.87,18.1,15.5,0.124,725379.4,725379.4,10495,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875411,2122186.00
06/19/2017 08:30,2,0.645,ACTIVE,212.38,339.34,59.944,1497875403,"201051344000955","219011344069620",28.94,18.70,0,329.43,352.27,19.0,16.4,0.133,744678.9,744678.9,10515,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875412,2122187.00
