ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 08:30,2,0.375,ACTIVE,212.38,405.47,59.938,1497875403,"274151322000094","219011344069620",38.07,23.00,0,334.54,423.81,14.3,11.9,0.088,819513.9,819513.9,10701,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875413,2122188.00
06/19/2017 08:30,2,0.658,ACTIVE,213.06,340.55,59.944,1497875403,"201051344000579","219011344069620",28.92,19.00,0,333.03,353.77,19.3,16.7,0.128,754012.9,754012.9,10499,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875414,2122189.00
06/19/2017 08:30,2,0.643,ACTIVE,212.38,339.65,59.965,1497875403,"201051344000890","219011344069620",28.90,19.50,0,330.33,352.27,18.9,16.3,0.128,738670.9,738670.9,10507,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875415,2122190.00
06/19/2017 08:30,2,0.619,ACTIVE,212.61,339.34,59.959,1497875403,"201051344000438","219011344069620",29.50,18.70,0,330.63,352.57,18.6,16.0,0.133,741322.5,741322.5,10500,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875416,2122191.00
06/19/2017 08:30,2,0.650,ACTIVE,212.61,338.44,59.954,1497875403,"201051344000417","219011344069620",18.65,19.00,0,330.93,348.06,12.3,10.0,0.084,677228.9,677228.9,10534,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875417,2122192.00
06/19/2017 08:30,2,0.570,ACTIVE,212.38,338.14,59.954,1497875403,"274151322000083","219011344069620",27.67,21.50,0,332.73,357.08,16.0,13.5,0.106,987413.0,987413.0,10443,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875418,2122193.00
06/19/2017 08:30,2,0.598,ACTIVE,212.83,337.54,59.959,1497875403,"274151322000076","219011344069620",28.59,21.80,0,332.43,351.67,17.4,14.8,0.106,1053347.0,1053347.0,10436,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875418,2122194.00
06/19/2017 08:30,2,0.633,ACTIVE,212.83,340.55,59.949,1497875403,"201051344000868","219011344069620",28.69,17.30,0,333.33,355.28,18.4,15.9,0.128,734294.5,734294.5,10510,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875419,2122195.00
06/19/2017 08:30,2,0.578,ACTIVE,212.16,338.14,59.949,1497875403,"274151322000095","219011344069620",28.53,21.00,0,330.03,348.36,16.7,14.2,0.097,1043152.2,1043152.2,10451,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875420,2122196.00
06/19/2017 08:30,2,0.609,ACTIVE,213.06,341.15,59.959,1497875403,"201051344000988","219011344069620",18.81,17.50,0,332.43,351.07,11.6,9.3,0.075,649358.9,649358.9,10512,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875421,2122197.00
06/19/2017 08:30,2,0.629,ACTIVE,212.16,338.14,59.959,1497875403,"201051344001025","219011344069620",28.55,18.00,0,330.93,353.47,18.2,15.7,0.128,741095.7,741095.7,10515,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875422,2122198.00
06/19/2017 08:30,2,0.611,ACTIVE,213.29,340.85,59.954,1497875403,"201051344000458","219011344069620",29.08,18.30,0,332.13,355.28,18.1,15.5,0.124,746070.1,746070.1,10489,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875423,2122199.00
06/19/2017 08:30,2,0.598,ACTIVE,213.96,342.35,59.954,1497875403,"201051344000853","219011344069620",29.64,17.50,0,333.93,356.78,18.0,15.4,0.124,746893.7,746893.7,10500,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875424,2122200.00
06/19/2017 08:30,2,0.592,ACTIVE,212.61,340.25,59.949,1497875403,"201051344000685","219011344069620",28.59,18.30,0,331.53,353.17,17.2,14.6,0.124,741313.2,741313.2,10523,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875425,2122201.00
06/19/2017 08:30,2,0.584,ACTIVE,212.83,340.25,59.901,1497875403,"201051344000917","219011344069620",29.12,18.70,0,330.93,353.47,17.3,14.8,0.119,737927.8,737927.8,10511,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875426,2122202.00
06/19/2017 08:30,2,0.600,ACTIVE,212.83,339.95,59.986,1497875403,"201051344001145","219011344069620",28.49,17.80,0,331.23,353.17,17.3,14.8,0.115,745949.4,745949.4,10500,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875427,2122203.00
06/19/2017 08:30,2,0.613,ACTIVE,212.83,340.25,59.917,1497875403,"201051344000651","219011344069620",28.82,17.50,0,332.43,352.87,17.9,15.4,0.115,734496.5,734496.5,10508,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875427,2122204.00
06/19/2017 08:30,2,0.527,ACTIVE,211.93,336.64,59.965,1497875403,"274151322000088","219011344069620",27.59,21.30,0,331.83,357.68,14.8,12.3,0.084,946919.8,946919.8,10445,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875428,2122205.00
06/19/2017 08:30,2,0.383,ACTIVE,212.83,401.56,59.949,1497875403,"274151322000068","219011344069620",37.69,24.30,0,334.24,427.11,14.7,12.3,0.080,820018.5,820018.5,10717,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875429,2122206.00
06/19/2017 08:30,2,0.613,ACTIVE,212.38,339.34,59.970,1497875403,"201051344001135","219011344069620",29.12,18.00,0,330.93,351.97,18.1,15.5,0.124,729945.4,729945.4,10493,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875430,2122207.00
06/19/2017 08:30,2,0.619,ACTIVE,212.83,340.55,59.917,1497875403,"201051344000594","219011344069620",28.75,19.30,0,332.13,355.58,18.1,15.5,0.124,748959.5,748959.5,10502,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875431,2122208.00
06/19/2017 08:30,2,0.605,ACTIVE,212.83,339.34,59.959,1497875403,"201051344001203","219011344069620",28.73,18.30,0,331.53,354.07,17.6,15.1,0.119,739353.1,739353.1,10534,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875432,2122209.00
06/19/2017 08:30,2,0.545,ACTIVE,212.16,339.65,59.944,1497875403,"274151322000054","219011344069620",27.47,21.30,0,331.83,358.58,15.2,12.7,0.097,963986.2,963986.2,10429,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875433,2122210.00
06/19/2017 08:30,2,0.605,ACTIVE,213.29,339.95,59.981,1497875403,"201051344000867","219011344069620",29.06,18.30,0,332.43,355.58,17.9,15.3,0.115,733154.2,733154.2,10531,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875434,2122211.00
06/19/2017 08:30,2,0.604,ACTIVE,212.83,340.55,59.959,1497875403,"201051344001093","219011344069620",28.94,18.70,0,330.93,352.87,17.8,15.2,0.115,737788.3,737788.3,10525,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875435,2122212.00
06/19/2017 08:30,2,0.572,ACTIVE,213.29,341.75,59.949,1497875403,"201051344000900","219011344069620",28.55,17.30,0,333.03,355.58,16.6,14.1,0.115,754666.7,754666.7,10505,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875436,2122213.00
06/19/2017 08:30,2,0.604,ACTIVE,213.29,341.15,59.954,1497875403,"201051344000648","219011344069620",28.77,17.30,0,333.93,355.58,17.6,15.1,0.119,742995.3,742995.3,10497,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875437,2122214.00
06/19/2017 08:30,2,0.609,ACTIVE,213.06,340.85,59.954,1497875403,"201051344000569","219011344069620",28.92,17.50,0,333.03,355.88,17.9,15.3,0.124,756809.9,756809.9,10479,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875438,2122215.00
06/19/2017 08:30,2,0.609,ACTIVE,213.06,340.55,59.954,1497875403,"201051344000983","219011344069620",28.75,17.80,0,333.03,355.28,17.8,15.2,0.124,747367.3,747367.3,10503,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875439,2122216.00
06/19/2017 08:30,2,0.582,ACTIVE,213.29,341.15,59.954,1497875403,"201051344001158","219011344069620",29.06,17.80,0,333.63,355.28,17.2,14.7,0.119,732409.9,732409.9,10508,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875440,2122217.00
06/19/2017 08:30,2,0.590,ACTIVE,213.51,341.75,59.959,1497875403,"201051344000576","219011344069620",28.94,17.30,0,333.33,355.88,17.3,14.8,0.119,746945.9,746945.9,10506,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875441,2122218.00
06/19/2017 08:30,2,0.531,ACTIVE,212.61,336.94,59.965,1497875403,"274151322000087","219011344069620",27.71,23.80,0,332.73,348.36,14.9,12.5,0.080,937577.1,937577.1,10596,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497875442,2122219.00
06/19/2017 08:45,2,0.980,ACTIVE,213.51,345.36,59.944,1497876303,"201051344000645","219011344069620",29.40,17.80,0,333.93,357.68,29.2,26.3,0.221,745907.3,745907.3,10493,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876305,2122220.00
06/19/2017 08:45,2,0.926,ACTIVE,212.16,338.74,59.949,1497876303,"274151322000085","219011344069620",28.55,21.00,0,330.33,349.86,26.8,23.9,0.177,959892.5,959892.5,10438,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876305,2122221.00
06/19/2017 08:45,2,0.994,ACTIVE,213.51,346.56,59.949,1497876303,"201051344000633","219011344069620",29.44,18.30,0,332.73,358.58,29.7,26.7,0.243,732597.9,732597.9,10536,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876306,2122222.00
06/19/2017 08:45,2,0.992,ACTIVE,213.29,345.36,59.938,1497876303,"201051344000469","219011344069620",29.80,16.30,0,332.43,357.38,30.0,27.0,0.234,735826.6,735826.6,10505,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876307,2122223.00
06/19/2017 08:45,2,1.004,ACTIVE,211.93,343.55,59.938,1497876303,"201051344000646","219011344069620",29.08,19.00,0,330.93,355.88,29.6,26.7,0.234,731284.5,731284.5,10505,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876308,2122224.00
06/19/2017 08:45,2,0.975,ACTIVE,211.48,342.05,59.933,1497876303,"274151322000052","219011344069620",28.75,22.30,0,329.43,350.47,28.4,25.4,0.194,997511.0,997511.0,10440,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876309,2122225.00
06/19/2017 08:45,2,1.037,ACTIVE,212.61,344.15,60.007,1497876303,"201051344000585","219011344069620",29.12,18.70,0,331.23,356.78,30.6,27.6,0.239,743641.0,743641.0,10504,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876310,2122226.00
06/19/2017 08:45,2,0.951,ACTIVE,211.93,341.75,59.922,1497876303,"201051344001230","219011344069620",29.98,18.70,0,329.73,353.77,28.9,26.0,0.221,735951.2,735951.2,10513,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876311,2122227.00
06/19/2017 08:45,2,0.971,ACTIVE,213.06,344.76,59.986,1497876303,"201051344000582","219011344069620",29.60,17.80,0,331.53,356.18,29.2,26.2,0.225,725383.9,725383.9,10496,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876312,2122228.00
06/19/2017 08:45,2,1.023,ACTIVE,212.16,343.55,59.949,1497876303,"201051344000955","219011344069620",29.34,18.70,0,330.33,355.28,30.4,27.5,0.239,744683.6,744683.6,10516,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876313,2122229.00
06/19/2017 08:45,2,0.635,ACTIVE,211.93,412.38,59.938,1497876303,"274151322000094","219011344069620",38.72,23.00,0,333.63,427.71,24.9,22.1,0.164,819517.4,819517.4,10702,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876314,2122230.00
06/19/2017 08:45,2,1.023,ACTIVE,213.06,345.06,59.933,1497876303,"201051344000579","219011344069620",29.68,19.00,0,333.33,358.28,30.9,27.9,0.230,754017.7,754017.7,10500,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876314,2122231.00
06/19/2017 08:45,2,1.027,ACTIVE,212.38,343.25,59.949,1497876303,"201051344000890","219011344069620",29.36,19.50,0,330.93,355.88,30.6,27.6,0.230,738675.6,738675.6,10508,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876315,2122232.00
06/19/2017 08:45,2,1.016,ACTIVE,212.61,343.85,59.896,1497876303,"201051344000438","219011344069620",29.44,18.30,0,331.83,356.48,30.3,27.3,0.239,741327.1,741327.1,10501,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876316,2122233.00
06/19/2017 08:45,2,1.033,ACTIVE,212.38,341.45,59.901,1497876303,"201051344000417","219011344069620",19.06,19.00,0,331.23,349.26,20.0,17.3,0.146,677231.8,677231.8,10535,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876317,2122234.00
06/19/2017 08:45,2,0.965,ACTIVE,211.93,339.34,59.944,1497876303,"274151322000083","219011344069620",28.67,21.80,0,330.63,350.77,28.0,25.1,0.194,987417.1,987417.1,10444,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876318,2122235.00
06/19/2017 08:45,2,1.012,ACTIVE,212.38,343.25,59.949,1497876303,"274151322000076","219011344069620",29.66,22.00,0,331.23,351.67,30.4,27.5,0.208,1053351.5,1053351.5,10437,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876319,2122236.00
06/19/2017 08:45,2,1.029,ACTIVE,212.83,343.85,59.901,1497876303,"201051344000868","219011344069620",29.14,17.30,0,331.53,357.08,30.4,27.4,0.234,734299.2,734299.2,10511,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876320,2122237.00
06/19/2017 08:45,2,1.004,ACTIVE,211.93,342.95,59.938,1497876303,"274151322000095","219011344069620",29.32,21.00,0,329.73,350.77,29.8,26.8,0.199,1043156.5,1043156.5,10452,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876321,2122238.00
06/19/2017 08:45,2,1.016,ACTIVE,213.06,343.85,59.901,1497876303,"201051344000988","219011344069620",19.14,17.50,0,332.13,352.57,19.7,17.1,0.150,649361.7,649361.7,10513,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876322,2122239.00
06/19/2017 08:45,2,1.033,ACTIVE,212.38,342.95,59.959,1497876303,"201051344001025","219011344069620",29.22,18.30,0,330.93,356.48,30.6,27.6,0.234,741100.3,741100.3,10516,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876323,2122240.00
06/19/2017 08:45,2,1.006,ACTIVE,213.06,344.15,60.002,1497876303,"201051344000458","219011344069620",29.38,18.30,0,332.43,357.08,29.9,27.0,0.239,746074.7,746074.7,10490,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876323,2122241.00
06/19/2017 08:45,2,1.008,ACTIVE,213.74,345.96,59.949,1497876303,"201051344000853","219011344069620",29.58,17.50,0,334.54,359.48,30.2,27.2,0.239,746898.4,746898.4,10501,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876324,2122242.00
06/19/2017 08:45,2,0.975,ACTIVE,212.38,343.55,59.938,1497876303,"201051344000685","219011344069620",29.72,18.30,0,330.93,356.48,29.4,26.4,0.247,741317.6,741317.6,10524,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876325,2122243.00
06/19/2017 08:45,2,0.990,ACTIVE,212.61,344.15,59.880,1497876303,"201051344000917","219011344069620",29.32,18.70,0,330.63,357.08,29.4,26.5,0.230,737932.2,737932.2,10512,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876326,2122244.00
06/19/2017 08:45,2,0.998,ACTIVE,212.38,343.55,59.938,1497876303,"201051344001145","219011344069620",29.32,17.80,0,331.53,356.48,29.6,26.7,0.225,745953.8,745953.8,10501,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876327,2122245.00
06/19/2017 08:45,2,1.033,ACTIVE,212.38,343.85,59.944,1497876303,"201051344000651","219011344069620",29.14,17.50,0,331.83,356.48,30.5,27.5,0.234,734501.1,734501.1,10509,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876328,2122246.00
06/19/2017 08:45,2,0.936,ACTIVE,211.48,343.85,59.954,1497876303,"274151322000088","219011344069620",28.61,21.50,0,328.82,349.56,27.1,24.2,0.172,946923.7,946923.7,10446,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876329,2122247.00
06/19/2017 08:45,2,0.674,ACTIVE,212.61,413.29,59.944,1497876303,"274151322000068","219011344069620",38.55,24.50,0,334.24,431.32,26.7,23.8,0.164,820022.3,820022.3,10718,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876330,2122248.00
06/19/2017 08:45,2,1.041,ACTIVE,211.93,342.95,59.928,1497876303,"201051344001135","219011344069620",29.34,17.80,0,330.03,355.88,31.0,28.0,0.239,729950.1,729950.1,10494,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876331,2122249.00
06/19/2017 08:45,2,1.033,ACTIVE,212.38,343.85,59.917,1497876303,"201051344000594","219011344069620",29.50,19.30,0,331.23,357.08,30.9,27.9,0.239,748964.2,748964.2,10503,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876332,2122250.00
06/19/2017 08:45,2,1.023,ACTIVE,212.61,343.55,59.917,1497876303,"201051344001203","219011344069620",29.42,18.70,0,330.93,357.38,30.6,27.6,0.239,739357.7,739357.7,10535,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876333,2122251.00
06/19/2017 08:45,2,0.955,ACTIVE,211.70,339.34,59.933,1497876303,"274151322000054","219011344069620",28.88,21.50,0,329.73,350.17,27.9,25.0,0.186,963990.2,963990.2,10430,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876334,2122252.00
06/19/2017 08:45,2,1.031,ACTIVE,213.06,343.85,59.938,1497876303,"201051344000867","219011344069620",29.56,18.30,0,332.73,357.08,30.9,27.9,0.239,733158.9,733158.9,10532,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876335,2122253.00
06/19/2017 08:45,2,1.027,ACTIVE,212.61,344.76,59.917,1497876303,"201051344001093","219011344069620",29.44,18.70,0,331.53,356.18,30.7,27.7,0.225,737793.0,737793.0,10526,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876336,2122254.00
06/19/2017 08:45,2,1.002,ACTIVE,213.06,344.45,59.944,1497876303,"201051344000900","219011344069620",29.46,17.30,0,332.73,357.08,29.9,27.0,0.239,754671.1,754671.1,10506,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876337,2122255.00
06/19/2017 08:45,2,1.012,ACTIVE,213.06,344.76,59.970,1497876303,"201051344000648","219011344069620",29.76,17.30,0,333.33,357.38,30.5,27.5,0.234,742999.9,742999.9,10498,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876337,2122256.00
06/19/2017 08:45,2,1.043,ACTIVE,213.06,344.45,59.944,1497876303,"201051344000569","219011344069620",29.32,17.50,0,332.13,357.38,31.0,28.0,0.243,756814.6,756814.6,10480,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876338,2122257.00
06/19/2017 08:45,2,1.035,ACTIVE,213.29,345.06,59.944,1497876303,"201051344000983","219011344069620",29.50,17.50,0,332.13,357.38,30.9,27.9,0.252,747372.0,747372.0,10504,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876339,2122258.00
06/19/2017 08:45,2,1.035,ACTIVE,212.61,344.45,59.975,1497876303,"201051344001158","219011344069620",29.34,17.50,0,333.03,357.68,30.8,27.8,0.243,732414.5,732414.5,10509,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876340,2122259.00
06/19/2017 08:45,2,1.020,ACTIVE,213.06,346.26,59.981,1497876303,"201051344000576","219011344069620",29.40,17.00,0,333.03,358.58,30.4,27.4,0.234,746950.5,746950.5,10507,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876341,2122260.00
06/19/2017 08:45,2,0.982,ACTIVE,211.93,340.55,59.949,1497876303,"274151322000087","219011344069620",28.41,24.00,0,329.43,349.56,28.3,25.4,0.177,937581.1,937581.1,10597,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497876342,2122261.00
06/19/2017 09:00,2,0.988,ACTIVE,213.96,346.56,59.933,1497877203,"201051344000645","219011344069620",29.06,18.00,0,333.93,376.62,29.1,26.2,0.221,745915.6,745915.6,10494,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877204,2122262.00
06/19/2017 09:00,2,0.908,ACTIVE,212.61,341.75,59.981,1497877203,"274151322000085","219011344069620",28.43,21.50,0,332.13,363.39,26.2,23.4,0.164,959900.2,959900.2,10439,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877205,2122263.00
06/19/2017 09:00,2,1.002,ACTIVE,213.96,347.16,59.991,1497877203,"201051344000633","219011344069620",28.92,18.70,0,333.33,377.22,29.4,26.5,0.239,732606.4,732606.4,10537,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877206,2122264.00
06/19/2017 09:00,2,1.010,ACTIVE,213.74,345.96,59.986,1497877203,"201051344000469","219011344069620",29.12,16.70,0,332.43,376.92,29.9,26.9,0.239,735835.2,735835.2,10506,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877207,2122265.00
06/19/2017 09:00,2,0.992,ACTIVE,212.38,343.55,59.986,1497877203,"201051344000646","219011344069620",28.92,19.30,0,331.23,373.61,29.1,26.2,0.234,731292.9,731292.9,10506,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877208,2122266.00
06/19/2017 09:00,2,0.957,ACTIVE,212.16,342.35,60.007,1497877203,"274151322000052","219011344069620",28.53,22.80,0,332.73,364.29,27.6,24.8,0.186,997519.2,997519.2,10441,0,0,0,L,1151911521,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877209,2122267.00
06/19/2017 09:00,2,1.004,ACTIVE,212.83,343.85,59.981,1497877203,"201051344000585","219011344069620",29.66,19.30,0,331.83,374.21,30.2,27.2,0.234,743649.7,743649.7,10505,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877210,2122268.00
06/19/2017 09:00,2,0.951,ACTIVE,212.61,342.05,59.991,1497877203,"201051344001230","219011344069620",29.20,19.30,0,330.03,371.51,28.2,25.3,0.217,735959.4,735959.4,10514,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877211,2122269.00
06/19/2017 09:00,2,0.967,ACTIVE,213.29,344.15,59.991,1497877203,"201051344000582","219011344069620",29.14,18.30,0,332.13,374.21,28.6,25.7,0.217,725392.2,725392.2,10497,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877212,2122270.00
06/19/2017 09:00,2,1.010,ACTIVE,212.16,342.65,59.981,1497877203,"201051344000955","219011344069620",29.06,19.00,0,330.93,373.31,29.7,26.8,0.230,744692.3,744692.3,10517,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877213,2122271.00
06/19/2017 09:00,2,0.629,ACTIVE,212.38,410.58,59.981,1497877203,"274151322000094","219011344069620",38.27,23.80,0,331.83,446.05,24.3,21.5,0.159,819524.6,819524.6,10703,0,0,0,L,1151911521,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877213,2122272.00
06/19/2017 09:00,2,1.004,ACTIVE,213.74,345.96,60.012,1497877203,"201051344000579","219011344069620",29.74,19.30,0,333.63,376.62,30.3,27.3,0.225,754026.4,754026.4,10501,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877214,2122273.00
06/19/2017 09:00,2,1.008,ACTIVE,212.38,342.95,59.970,1497877203,"201051344000890","219011344069620",29.28,20.00,0,330.63,373.91,29.9,26.9,0.225,738684.3,738684.3,10509,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877215,2122274.00
06/19/2017 09:00,2,1.000,ACTIVE,212.83,344.15,59.975,1497877203,"201051344000438","219011344069620",29.20,19.30,0,330.93,374.51,29.6,26.7,0.230,741335.7,741335.7,10502,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877217,2122275.00
06/19/2017 09:00,2,1.027,ACTIVE,212.61,340.55,59.938,1497877203,"201051344000417","219011344069620",18.75,19.50,0,331.53,361.29,19.5,16.9,0.146,677237.2,677237.2,10536,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877218,2122276.00
06/19/2017 09:00,2,0.941,ACTIVE,212.61,340.85,59.975,1497877203,"274151322000083","219011344069620",28.39,22.30,0,331.83,364.29,27.1,24.2,0.181,987425.0,987425.0,10445,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877218,2122277.00
06/19/2017 09:00,2,0.996,ACTIVE,213.06,344.76,59.975,1497877203,"274151322000076","219011344069620",29.20,22.80,0,333.93,366.70,29.5,26.6,0.199,1053360.2,1053360.2,10438,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877219,2122278.00
06/19/2017 09:00,2,1.018,ACTIVE,213.29,344.76,60.002,1497877203,"201051344000868","219011344069620",29.18,17.50,0,331.83,376.01,30.1,27.1,0.230,734307.8,734307.8,10512,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877220,2122279.00
06/19/2017 09:00,2,0.967,ACTIVE,212.38,344.76,59.949,1497877203,"274151322000095","219011344069620",29.44,21.80,0,331.23,365.49,28.8,25.9,0.194,1043165.1,1043165.1,10453,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877221,2122280.00
06/19/2017 09:00,2,1.006,ACTIVE,213.51,344.45,59.975,1497877203,"201051344000988","219011344069620",19.12,17.50,0,332.73,366.40,19.5,16.9,0.155,649367.1,649367.1,10514,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877222,2122281.00
06/19/2017 09:00,2,1.014,ACTIVE,212.61,342.95,60.007,1497877203,"201051344001025","219011344069620",29.22,19.00,0,332.13,374.51,30.1,27.1,0.230,741109.0,741109.0,10517,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877223,2122282.00
06/19/2017 09:00,2,1.004,ACTIVE,213.74,345.66,59.981,1497877203,"201051344000458","219011344069620",29.26,18.70,0,332.13,375.71,29.8,26.8,0.239,746083.1,746083.1,10491,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877224,2122283.00
06/19/2017 09:00,2,1.018,ACTIVE,214.19,347.16,59.975,1497877203,"201051344000853","219011344069620",29.20,17.80,0,333.93,377.22,30.1,27.2,0.234,746906.9,746906.9,10502,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877225,2122284.00
06/19/2017 09:00,2,0.957,ACTIVE,212.83,343.55,59.975,1497877203,"201051344000685","219011344069620",29.50,18.70,0,330.33,373.61,28.6,25.7,0.234,741325.9,741325.9,10525,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877226,2122285.00
06/19/2017 09:00,2,0.951,ACTIVE,212.83,343.55,59.981,1497877203,"201051344000917","219011344069620",29.56,19.30,0,330.63,373.91,28.5,25.6,0.225,737940.5,737940.5,10513,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877227,2122286.00
06/19/2017 09:00,2,0.977,ACTIVE,212.61,343.25,59.949,1497877203,"201051344001145","219011344069620",29.02,18.30,0,332.43,373.91,28.8,25.8,0.217,745962.2,745962.2,10502,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877227,2122287.00
06/19/2017 09:00,2,1.006,ACTIVE,212.61,344.15,60.023,1497877203,"201051344000651","219011344069620",29.32,18.00,0,332.43,374.51,29.9,26.9,0.234,734509.7,734509.7,10510,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877228,2122288.00
06/19/2017 09:00,2,0.928,ACTIVE,212.38,338.74,59.986,1497877203,"274151322000088","219011344069620",27.91,21.80,0,331.53,363.09,26.3,23.4,0.168,946931.3,946931.3,10447,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877229,2122289.00
06/19/2017 09:00,2,0.650,ACTIVE,213.51,414.79,59.991,1497877203,"274151322000068","219011344069620",38.65,25.30,0,331.53,447.55,25.6,22.8,0.164,820029.6,820029.6,10719,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877230,2122290.00
06/19/2017 09:00,2,1.027,ACTIVE,212.38,342.35,59.944,1497877203,"201051344001135","219011344069620",29.14,18.30,0,331.83,373.61,30.4,27.4,0.225,729958.7,729958.7,10495,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877231,2122291.00
06/19/2017 09:00,2,1.025,ACTIVE,213.51,345.36,59.970,1497877203,"201051344000594","219011344069620",29.40,19.50,0,331.23,375.71,30.5,27.5,0.234,748972.8,748972.8,10504,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877232,2122292.00
06/19/2017 09:00,2,1.010,ACTIVE,213.06,342.65,59.986,1497877203,"201051344001203","219011344069620",29.24,19.30,0,332.73,375.41,29.9,27.0,0.243,739366.2,739366.2,10536,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877233,2122293.00
06/19/2017 09:00,2,0.943,ACTIVE,212.16,338.14,59.986,1497877203,"274151322000054","219011344069620",28.39,22.00,0,331.23,363.99,27.1,24.2,0.177,963998.0,963998.0,10431,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877234,2122294.00
06/19/2017 09:00,2,1.031,ACTIVE,213.74,345.36,59.986,1497877203,"201051344000867","219011344069620",29.32,18.70,0,332.43,375.41,30.7,27.7,0.230,733167.4,733167.4,10533,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877235,2122295.00
06/19/2017 09:00,2,1.004,ACTIVE,212.61,343.85,59.991,1497877203,"201051344001093","219011344069620",29.28,19.30,0,332.43,374.21,29.8,26.8,0.217,737801.4,737801.4,10527,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877236,2122296.00
06/19/2017 09:00,2,0.998,ACTIVE,213.74,346.26,59.991,1497877203,"201051344000900","219011344069620",29.56,17.50,0,332.13,376.01,29.9,26.9,0.234,754679.4,754679.4,10507,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877237,2122297.00
06/19/2017 09:00,2,1.025,ACTIVE,213.96,345.36,59.975,1497877203,"201051344000648","219011344069620",29.24,17.50,0,333.63,376.01,30.4,27.4,0.239,743008.3,743008.3,10499,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877238,2122298.00
06/19/2017 09:00,2,1.037,ACTIVE,213.51,345.66,59.975,1497877203,"201051344000569","219011344069620",29.62,18.00,0,333.03,376.62,31.1,28.1,0.243,756823.1,756823.1,10481,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877239,2122299.00
06/19/2017 09:00,2,1.035,ACTIVE,213.74,345.96,60.002,1497877203,"201051344000983","219011344069620",29.56,18.00,0,332.43,376.01,31.1,28.0,0.243,747380.5,747380.5,10505,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877240,2122300.00
06/19/2017 09:00,2,1.021,ACTIVE,213.74,346.26,60.002,1497877203,"201051344001158","219011344069620",29.50,18.00,0,332.13,376.31,30.6,27.6,0.239,732423.0,732423.0,10510,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877241,2122301.00
06/19/2017 09:00,2,1.033,ACTIVE,213.96,346.86,59.954,1497877203,"201051344000576","219011344069620",29.14,17.50,0,332.73,377.22,30.5,27.5,0.239,746958.9,746958.9,10508,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877242,2122302.00
06/19/2017 09:00,2,0.953,ACTIVE,212.38,343.25,59.986,1497877203,"274151322000087","219011344069620",28.49,25.50,0,332.13,362.19,27.5,24.6,0.168,937588.9,937588.9,10598,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497877243,2122303.00
06/19/2017 09:15,2,2.082,ACTIVE,215.09,357.38,59.912,1497878103,"201051344000645","219011344069620",29.76,19.30,0,319.81,395.85,62.8,58.7,0.508,745927.9,745927.9,10495,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878104,2122304.00
06/19/2017 09:15,2,2.002,ACTIVE,212.61,345.06,59.928,1497878103,"274151322000085","219011344069620",28.98,23.30,0,327.92,377.52,58.9,54.9,0.402,959911.7,959911.7,10440,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878105,2122305.00
06/19/2017 09:15,2,2.076,ACTIVE,214.41,357.08,59.970,1497878103,"201051344000633","219011344069620",30.06,20.00,0,319.51,396.45,63.2,59.1,0.539,732618.8,732618.8,10538,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878106,2122306.00
06/19/2017 09:15,2,2.105,ACTIVE,214.87,357.68,59.933,1497878103,"201051344000469","219011344069620",30.08,17.80,0,318.61,397.05,64.1,59.9,0.535,735847.8,735847.8,10507,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878107,2122307.00
06/19/2017 09:15,2,2.084,ACTIVE,212.61,354.67,59.954,1497878103,"201051344000646","219011344069620",29.74,20.70,0,317.10,390.14,62.8,58.7,0.521,731305.3,731305.3,10507,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878108,2122308.00
06/19/2017 09:15,2,2.082,ACTIVE,211.93,354.07,59.938,1497878103,"274151322000052","219011344069620",29.34,25.00,0,327.92,377.22,61.9,57.9,0.438,997531.3,997531.3,10442,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878109,2122309.00
06/19/2017 09:15,2,2.107,ACTIVE,213.51,355.28,59.944,1497878103,"201051344000585","219011344069620",29.86,20.70,0,319.51,389.24,63.8,59.6,0.517,743662.2,743662.2,10506,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878110,2122310.00
06/19/2017 09:15,2,2.062,ACTIVE,212.61,351.97,59.954,1497878103,"201051344001230","219011344069620",29.76,20.70,0,318.00,387.74,62.2,58.1,0.513,735971.6,735971.6,10515,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878110,2122311.00
06/19/2017 09:15,2,2.068,ACTIVE,213.74,355.88,59.938,1497878103,"201051344000582","219011344069620",29.72,19.30,0,317.70,390.44,62.3,58.2,0.513,725404.3,725404.3,10498,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878111,2122312.00
06/19/2017 09:15,2,2.125,ACTIVE,212.61,353.17,59.996,1497878103,"201051344000955","219011344069620",29.90,20.30,0,316.20,388.64,64.4,60.2,0.539,744704.8,744704.8,10518,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878112,2122313.00
06/19/2017 09:15,2,1.385,ACTIVE,212.61,434.02,59.949,1497878103,"274151322000094","219011344069620",40.10,25.30,0,331.23,466.19,55.4,51.5,0.380,819535.3,819535.3,10704,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878113,2122314.00
06/19/2017 09:15,2,2.127,ACTIVE,214.41,357.38,59.912,1497878103,"201051344000579","219011344069620",30.10,21.00,0,320.11,397.05,64.9,60.7,0.530,754039.1,754039.1,10502,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878114,2122315.00
06/19/2017 09:15,2,2.135,ACTIVE,212.83,353.77,59.981,1497878103,"201051344000890","219011344069620",29.76,21.50,0,319.81,389.54,64.4,60.2,0.517,738696.8,738696.8,10510,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878115,2122316.00
06/19/2017 09:15,2,2.135,ACTIVE,213.06,354.37,59.991,1497878103,"201051344000438","219011344069620",29.72,20.30,0,319.51,390.44,64.2,60.1,0.535,741348.2,741348.2,10503,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878116,2122317.00
06/19/2017 09:15,2,2.133,ACTIVE,212.83,348.36,59.938,1497878103,"201051344000417","219011344069620",19.42,20.30,0,331.83,378.12,42.0,38.6,0.340,677245.3,677245.3,10537,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878117,2122318.00
06/19/2017 09:15,2,2.062,ACTIVE,212.16,346.86,59.891,1497878103,"274151322000083","219011344069620",29.42,24.30,0,327.32,377.22,61.5,57.4,0.429,987437.0,987437.0,10446,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878118,2122319.00
06/19/2017 09:15,2,2.170,ACTIVE,213.29,356.48,59.949,1497878103,"274151322000076","219011344069620",30.10,25.00,0,329.43,377.22,66.0,61.8,0.455,1053373.1,1053373.1,10439,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878119,2122320.00
06/19/2017 09:15,2,2.141,ACTIVE,213.74,355.58,59.975,1497878103,"201051344000868","219011344069620",29.88,18.30,0,318.61,391.64,64.8,60.7,0.530,734320.4,734320.4,10513,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878119,2122321.00
06/19/2017 09:15,2,2.123,ACTIVE,212.38,344.45,59.938,1497878103,"274151322000095","219011344069620",29.98,23.80,0,327.02,376.92,64.5,60.3,0.438,1043177.6,1043177.6,10454,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878120,2122322.00
06/19/2017 09:15,2,2.182,ACTIVE,214.41,352.87,59.870,1497878103,"201051344000988","219011344069620",19.24,18.70,0,333.63,382.63,42.6,39.2,0.354,649375.2,649375.2,10515,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878121,2122323.00
06/19/2017 09:15,2,2.143,ACTIVE,213.06,353.77,59.907,1497878103,"201051344001025","219011344069620",29.76,20.30,0,321.01,391.04,64.6,60.4,0.526,741121.6,741121.6,10518,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878122,2122324.00
06/19/2017 09:15,2,2.096,ACTIVE,214.64,356.18,59.922,1497878103,"201051344000458","219011344069620",30.00,19.80,0,319.51,394.35,63.7,59.6,0.544,746095.5,746095.5,10492,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878123,2122325.00
06/19/2017 09:15,2,2.148,ACTIVE,215.09,358.58,59.975,1497878103,"201051344000853","219011344069620",29.68,19.00,0,322.21,397.05,64.5,60.4,0.539,746919.4,746919.4,10503,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878124,2122326.00
06/19/2017 09:15,2,2.068,ACTIVE,212.83,353.77,59.938,1497878103,"201051344000685","219011344069620",29.96,20.00,0,318.00,388.94,62.7,58.6,0.552,741338.1,741338.1,10526,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878125,2122327.00
06/19/2017 09:15,2,2.068,ACTIVE,213.29,353.77,59.944,1497878103,"201051344000917","219011344069620",29.66,20.30,0,319.81,388.64,62.2,58.1,0.517,737952.6,737952.6,10514,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878126,2122328.00
06/19/2017 09:15,2,2.062,ACTIVE,213.06,353.47,59.954,1497878103,"201051344001145","219011344069620",29.88,19.50,0,318.91,388.94,62.5,58.4,0.517,745974.4,745974.4,10503,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878127,2122329.00
06/19/2017 09:15,2,2.152,ACTIVE,213.29,355.28,59.991,1497878103,"201051344000651","219011344069620",29.66,19.30,0,318.91,389.84,64.6,60.5,0.530,734522.3,734522.3,10511,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878128,2122330.00
