ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 09:15,2,2.041,ACTIVE,212.16,349.86,59.938,1497878103,"274151322000088","219011344069620",29.30,23.50,0,327.62,377.82,60.5,56.5,0.415,946943.1,946943.1,10448,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878128,2122331.00
06/19/2017 09:15,2,1.377,ACTIVE,213.29,433.12,59.949,1497878103,"274151322000068","219011344069620",40.65,27.00,0,333.63,467.39,56.8,52.8,0.376,820040.7,820040.7,10720,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878129,2122332.00
06/19/2017 09:15,2,2.150,ACTIVE,212.83,353.47,59.959,1497878103,"201051344001135","219011344069620",29.82,19.80,0,319.81,389.84,65.0,60.8,0.535,729971.3,729971.3,10496,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878130,2122333.00
06/19/2017 09:15,2,2.172,ACTIVE,213.74,357.08,59.938,1497878103,"201051344000594","219011344069620",29.84,21.30,0,315.90,391.64,65.7,61.5,0.539,748985.5,748985.5,10505,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878131,2122334.00
06/19/2017 09:15,2,2.168,ACTIVE,213.51,354.97,59.949,1497878103,"201051344001203","219011344069620",29.76,20.30,0,318.00,391.64,65.5,61.2,0.544,739378.9,739378.9,10537,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878132,2122335.00
06/19/2017 09:15,2,2.090,ACTIVE,212.61,351.67,59.944,1497878103,"274151322000054","219011344069620",29.04,23.50,0,327.92,378.42,61.4,57.4,0.424,964009.9,964009.9,10432,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878133,2122336.00
06/19/2017 09:15,2,2.156,ACTIVE,214.64,355.58,59.954,1497878103,"201051344000867","219011344069620",29.88,19.80,0,318.61,391.34,65.2,61.0,0.530,733180.2,733180.2,10534,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878134,2122337.00
06/19/2017 09:15,2,2.119,ACTIVE,213.51,355.58,59.965,1497878103,"201051344001093","219011344069620",30.00,20.30,0,318.00,389.54,64.4,60.2,0.513,737814.0,737814.0,10528,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878135,2122338.00
06/19/2017 09:15,2,2.143,ACTIVE,214.41,357.38,59.917,1497878103,"201051344000900","219011344069620",29.70,18.30,0,318.00,395.25,64.5,60.3,0.535,754691.9,754691.9,10508,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878137,2122339.00
06/19/2017 09:15,2,2.102,ACTIVE,214.64,357.38,59.944,1497878103,"201051344000648","219011344069620",29.80,18.70,0,317.10,393.15,63.5,59.3,0.526,743020.8,743020.8,10500,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878138,2122340.00
06/19/2017 09:15,2,2.127,ACTIVE,214.87,357.68,59.944,1497878103,"201051344000569","219011344069620",29.86,19.30,0,318.61,393.15,64.3,60.1,0.535,756835.8,756835.8,10482,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878139,2122341.00
06/19/2017 09:15,2,2.109,ACTIVE,214.41,357.08,59.959,1497878103,"201051344000983","219011344069620",30.10,19.30,0,317.70,392.85,64.3,60.2,0.544,747393.1,747393.1,10506,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878140,2122342.00
06/19/2017 09:15,2,2.133,ACTIVE,214.64,357.38,59.928,1497878103,"201051344001158","219011344069620",29.68,19.50,0,318.30,396.75,64.1,60.0,0.535,732435.7,732435.7,10511,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878141,2122343.00
06/19/2017 09:15,2,2.098,ACTIVE,215.32,358.88,59.917,1497878103,"201051344000576","219011344069620",29.84,18.70,0,318.61,396.45,63.5,59.3,0.521,746971.5,746971.5,10509,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878141,2122344.00
06/19/2017 09:15,2,2.021,ACTIVE,212.83,348.66,59.949,1497878103,"274151322000087","219011344069620",29.36,27.50,0,327.62,377.82,60.1,56.1,0.389,937600.8,937600.8,10599,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497878142,2122345.00
06/19/2017 09:30,2,2.590,ACTIVE,214.41,360.38,60.007,1497879003,"201051344000645","219011344069620",29.54,20.70,0,317.70,391.34,77.5,72.8,0.636,745945.6,745945.6,10496,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879004,2122346.00
06/19/2017 09:30,2,2.436,ACTIVE,211.93,345.36,59.970,1497879003,"274151322000085","219011344069620",28.17,25.50,0,327.32,376.62,69.5,65.2,0.477,959928.2,959928.2,10441,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879005,2122347.00
06/19/2017 09:30,2,2.598,ACTIVE,214.19,360.69,59.975,1497879003,"201051344000633","219011344069620",29.42,21.50,0,317.70,392.25,77.4,72.8,0.663,732636.6,732636.6,10539,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879006,2122348.00
06/19/2017 09:30,2,2.631,ACTIVE,214.41,360.38,60.012,1497879003,"201051344000469","219011344069620",29.42,19.50,0,315.00,392.85,78.4,73.8,0.676,735865.7,735865.7,10508,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879007,2122349.00
06/19/2017 09:30,2,2.561,ACTIVE,212.61,357.38,59.970,1497879003,"201051344000646","219011344069620",29.14,22.80,0,318.61,388.94,75.6,71.0,0.641,731322.9,731322.9,10508,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879008,2122350.00
06/19/2017 09:30,2,2.465,ACTIVE,211.93,360.99,59.922,1497879003,"274151322000052","219011344069620",29.10,27.80,0,326.12,377.22,72.5,68.1,0.517,997548.6,997548.6,10443,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879009,2122351.00
06/19/2017 09:30,2,2.592,ACTIVE,213.51,359.48,60.007,1497879003,"201051344000585","219011344069620",29.62,22.80,0,317.70,389.84,77.8,73.1,0.636,743680.1,743680.1,10507,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879010,2122352.00
06/19/2017 09:30,2,2.523,ACTIVE,212.83,356.48,59.928,1497879003,"201051344001230","219011344069620",29.28,23.00,0,317.70,387.14,74.8,70.3,0.619,735989.1,735989.1,10516,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879011,2122353.00
06/19/2017 09:30,2,2.527,ACTIVE,213.96,360.38,59.975,1497879003,"201051344000582","219011344069620",29.42,21.00,0,316.50,389.54,75.3,70.8,0.610,725421.8,725421.8,10499,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879011,2122354.00
06/19/2017 09:30,2,2.598,ACTIVE,213.06,358.28,59.981,1497879003,"201051344000955","219011344069620",29.16,22.50,0,317.40,388.34,76.7,72.1,0.645,744722.8,744722.8,10519,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879012,2122355.00
06/19/2017 09:30,2,1.695,ACTIVE,212.16,412.08,59.965,1497879003,"274151322000094","219011344069620",38.27,27.80,0,395.85,465.58,66.0,61.8,0.455,819550.7,819550.7,10705,0,0,0,L,1151911521,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879013,2122356.00
06/19/2017 09:30,2,2.627,ACTIVE,214.41,360.38,59.970,1497879003,"201051344000579","219011344069620",29.60,22.50,0,317.40,394.05,78.7,74.1,0.658,754057.0,754057.0,10503,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879014,2122357.00
06/19/2017 09:30,2,2.615,ACTIVE,213.29,357.68,59.986,1497879003,"201051344000890","219011344069620",29.08,23.50,0,318.61,388.94,77.1,72.5,0.632,738714.8,738714.8,10511,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879015,2122358.00
06/19/2017 09:30,2,2.590,ACTIVE,213.29,358.58,60.018,1497879003,"201051344000438","219011344069620",29.28,22.30,0,319.21,389.84,76.9,72.3,0.645,741366.1,741366.1,10504,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879016,2122359.00
06/19/2017 09:30,2,2.607,ACTIVE,213.29,351.07,60.002,1497879003,"201051344000417","219011344069620",18.96,22.30,0,317.40,389.54,50.1,46.4,0.424,677256.7,677256.7,10538,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879017,2122360.00
06/19/2017 09:30,2,2.453,ACTIVE,211.70,355.28,59.975,1497879003,"274151322000083","219011344069620",29.06,26.80,0,327.02,376.01,72.2,67.8,0.504,987453.9,987453.9,10447,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879018,2122361.00
06/19/2017 09:30,2,2.639,ACTIVE,212.38,349.56,59.975,1497879003,"274151322000076","219011344069620",29.50,28.80,0,329.13,377.52,78.8,74.1,0.305,1053391.6,1053391.6,10440,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879019,2122362.00
06/19/2017 09:30,2,2.645,ACTIVE,213.74,360.08,59.933,1497879003,"201051344000868","219011344069620",29.76,19.80,0,317.40,391.64,79.8,75.1,0.650,734338.4,734338.4,10514,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879020,2122363.00
06/19/2017 09:30,2,2.590,ACTIVE,211.70,353.77,60.007,1497879003,"274151322000095","219011344069620",29.64,26.30,0,326.72,377.22,77.7,73.0,0.530,1043195.8,1043195.8,10455,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879020,2122364.00
06/19/2017 09:30,2,2.672,ACTIVE,214.19,355.28,59.954,1497879003,"201051344000988","219011344069620",19.38,19.50,0,318.61,391.94,52.4,48.7,0.451,649386.9,649386.9,10516,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879021,2122365.00
06/19/2017 09:30,2,2.602,ACTIVE,213.29,357.68,59.970,1497879003,"201051344001025","219011344069620",29.92,22.30,0,317.70,390.14,78.8,74.1,0.636,741139.6,741139.6,10519,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879022,2122366.00
06/19/2017 09:30,2,2.637,ACTIVE,214.41,360.69,59.970,1497879003,"201051344000458","219011344069620",29.62,21.50,0,318.00,391.34,79.0,74.4,0.676,746113.0,746113.0,10493,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879023,2122367.00
06/19/2017 09:30,2,2.664,ACTIVE,214.87,350.17,59.970,1497879003,"201051344000853","219011344069620",29.76,20.30,0,320.71,396.45,80.3,75.6,0.376,746937.2,746937.2,10504,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879024,2122368.00
06/19/2017 09:30,2,2.584,ACTIVE,213.29,358.58,59.965,1497879003,"201051344000685","219011344069620",29.26,21.80,0,316.80,388.64,76.7,72.1,0.676,741355.7,741355.7,10527,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879025,2122369.00
06/19/2017 09:30,2,2.555,ACTIVE,213.74,359.78,59.970,1497879003,"201051344000917","219011344069620",29.50,22.00,0,320.71,388.64,76.3,71.7,0.636,737970.0,737970.0,10515,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879026,2122370.00
06/19/2017 09:30,2,2.566,ACTIVE,213.06,358.58,59.970,1497879003,"201051344001145","219011344069620",29.36,21.30,0,320.11,388.34,76.2,71.7,0.628,745991.8,745991.8,10504,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879027,2122371.00
06/19/2017 09:30,2,2.613,ACTIVE,213.74,359.78,59.981,1497879003,"201051344000651","219011344069620",29.78,21.00,0,317.40,390.44,78.8,74.1,0.650,734540.2,734540.2,10512,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879028,2122372.00
06/19/2017 09:30,2,2.467,ACTIVE,212.16,352.57,59.938,1497879003,"274151322000088","219011344069620",28.69,25.50,0,326.72,375.71,71.7,67.3,0.499,946959.7,946959.7,10449,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879029,2122373.00
06/19/2017 09:30,2,1.725,ACTIVE,213.06,422.60,59.975,1497879003,"274151322000068","219011344069620",38.68,29.50,0,399.16,457.77,67.9,63.6,0.460,820056.2,820056.2,10721,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879030,2122374.00
06/19/2017 09:30,2,2.609,ACTIVE,213.29,359.18,59.981,1497879003,"201051344001135","219011344069620",29.76,21.50,0,318.30,389.24,78.7,74.0,0.654,729989.1,729989.1,10497,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879030,2122375.00
06/19/2017 09:30,2,2.695,ACTIVE,213.74,346.26,59.917,1497879003,"201051344000594","219011344069620",29.52,22.80,0,317.70,390.74,80.5,75.8,0.367,749003.5,749003.5,10506,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879031,2122376.00
06/19/2017 09:30,2,2.658,ACTIVE,213.74,358.88,59.986,1497879003,"201051344001203","219011344069620",29.50,22.50,0,316.50,391.04,79.5,74.8,0.672,739396.9,739396.9,10538,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879032,2122377.00
06/19/2017 09:30,2,2.490,ACTIVE,212.38,348.66,59.970,1497879003,"274151322000054","219011344069620",28.75,25.80,0,327.32,377.22,72.5,68.0,0.486,964026.5,964026.5,10433,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879033,2122378.00
06/19/2017 09:30,2,2.686,ACTIVE,214.41,346.26,59.965,1497879003,"201051344000867","219011344069620",29.74,21.50,0,318.30,391.04,80.9,76.2,0.367,733198.1,733198.1,10535,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879034,2122379.00
06/19/2017 09:30,2,2.607,ACTIVE,213.74,359.18,59.991,1497879003,"201051344001093","219011344069620",29.72,22.30,0,318.91,389.54,78.4,73.8,0.645,737831.9,737831.9,10529,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879035,2122380.00
06/19/2017 09:30,2,2.680,ACTIVE,214.19,347.16,59.981,1497879003,"201051344000900","219011344069620",30.04,19.80,0,317.10,392.85,81.5,76.7,0.380,754709.7,754709.7,10509,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879036,2122381.00
06/19/2017 09:30,2,2.670,ACTIVE,214.41,358.28,59.975,1497879003,"201051344000648","219011344069620",29.56,20.00,0,318.30,391.04,79.9,75.2,0.672,743038.3,743038.3,10501,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879037,2122382.00
06/19/2017 09:30,2,2.680,ACTIVE,214.64,347.46,59.917,1497879003,"201051344000569","219011344069620",30.06,21.00,0,317.40,392.25,81.7,76.9,0.371,756853.6,756853.6,10483,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879038,2122383.00
06/19/2017 09:30,2,2.672,ACTIVE,214.64,347.46,59.954,1497879003,"201051344000983","219011344069620",30.12,21.00,0,318.00,391.64,81.5,76.7,0.380,747410.9,747410.9,10507,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879039,2122384.00
06/19/2017 09:30,2,2.689,ACTIVE,214.64,345.96,59.981,1497879003,"201051344001158","219011344069620",29.60,21.80,0,318.61,392.25,80.7,75.9,0.380,732453.5,732453.5,10512,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879040,2122385.00
06/19/2017 09:30,2,2.686,ACTIVE,214.87,346.86,59.959,1497879003,"201051344000576","219011344069620",29.70,20.30,0,318.61,394.65,80.8,76.1,0.376,746989.2,746989.2,10510,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879041,2122386.00
06/19/2017 09:30,2,2.492,ACTIVE,212.38,361.59,59.959,1497879003,"274151322000087","219011344069620",28.92,30.80,0,327.62,374.51,73.0,68.5,0.495,937617.5,937617.5,10600,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879042,2122387.00
06/19/2017 09:45,2,2.053,ACTIVE,213.74,352.87,60.039,1497879903,"201051344000645","219011344069620",29.44,20.30,0,317.10,391.34,61.2,57.2,0.499,745960.8,745960.8,10497,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879904,2122388.00
06/19/2017 09:45,2,1.957,ACTIVE,211.70,343.85,59.981,1497879903,"274151322000085","219011344069620",28.37,25.00,0,328.82,375.71,56.1,52.2,0.384,959941.9,959941.9,10442,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879905,2122389.00
06/19/2017 09:45,2,2.072,ACTIVE,213.51,355.58,59.986,1497879903,"201051344000633","219011344069620",29.46,21.50,0,316.50,391.94,61.9,57.8,0.526,732651.8,732651.8,10540,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879906,2122390.00
06/19/2017 09:45,2,2.094,ACTIVE,213.29,354.37,59.986,1497879903,"201051344000469","219011344069620",29.62,18.70,0,315.30,392.25,62.9,58.7,0.539,735881.1,735881.1,10509,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879907,2122391.00
06/19/2017 09:45,2,2.053,ACTIVE,212.38,352.57,60.002,1497879903,"201051344000646","219011344069620",29.60,23.00,0,317.40,390.14,61.6,57.5,0.521,731337.8,731337.8,10509,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879908,2122392.00
06/19/2017 09:45,2,2.020,ACTIVE,211.48,351.07,59.986,1497879903,"274151322000052","219011344069620",29.26,27.30,0,328.22,376.31,59.8,55.8,0.424,997563.0,997563.0,10444,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879908,2122393.00
06/19/2017 09:45,2,2.123,ACTIVE,213.29,354.37,59.981,1497879903,"201051344000585","219011344069620",29.48,22.50,0,318.91,390.14,63.4,59.3,0.521,743695.4,743695.4,10508,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879909,2122394.00
06/19/2017 09:45,2,2.012,ACTIVE,212.83,351.97,59.975,1497879903,"201051344001230","219011344069620",29.68,23.00,0,318.91,387.74,60.5,56.5,0.499,736003.7,736003.7,10517,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879910,2122395.00
06/19/2017 09:45,2,2.010,ACTIVE,213.74,353.77,59.986,1497879903,"201051344000582","219011344069620",29.94,21.00,0,317.70,390.44,60.9,56.9,0.495,725436.5,725436.5,10500,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879911,2122396.00
06/19/2017 09:45,2,2.111,ACTIVE,212.61,353.17,59.970,1497879903,"201051344000955","219011344069620",29.40,22.30,0,317.70,388.94,62.9,58.7,0.526,744738.0,744738.0,10520,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879912,2122397.00
06/19/2017 09:45,2,1.379,ACTIVE,211.48,415.99,59.965,1497879903,"274151322000094","219011344069620",38.76,27.00,0,332.43,461.08,54.0,50.1,0.371,819563.6,819563.6,10706,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879913,2122398.00
06/19/2017 09:45,2,2.115,ACTIVE,213.51,354.97,59.975,1497879903,"201051344000579","219011344069620",29.86,22.50,0,319.51,391.94,64.0,59.8,0.521,754072.3,754072.3,10504,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879914,2122399.00
06/19/2017 09:45,2,2.129,ACTIVE,212.61,352.57,59.970,1497879903,"201051344000890","219011344069620",29.40,23.80,0,320.41,389.54,63.4,59.3,0.508,738729.9,738729.9,10512,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879915,2122400.00
06/19/2017 09:45,2,2.100,ACTIVE,213.29,354.07,60.039,1497879903,"201051344000438","219011344069620",29.68,22.30,0,317.40,390.44,63.1,58.9,0.530,741381.2,741381.2,10505,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879916,2122401.00
06/19/2017 09:45,2,2.123,ACTIVE,213.29,348.36,60.044,1497879903,"201051344000417","219011344069620",19.14,22.80,0,333.03,379.02,41.2,37.8,0.345,677266.3,677266.3,10539,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879917,2122402.00
06/19/2017 09:45,2,2.059,ACTIVE,211.25,354.97,59.949,1497879903,"274151322000083","219011344069620",28.86,26.30,0,327.02,375.41,60.2,56.2,0.433,987468.2,987468.2,10448,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879918,2122403.00
06/19/2017 09:45,2,2.191,ACTIVE,212.16,346.86,59.970,1497879903,"274151322000076","219011344069620",29.62,27.50,0,328.22,377.22,65.7,61.5,0.455,1053407.1,1053407.1,10441,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879919,2122404.00
06/19/2017 09:45,2,2.150,ACTIVE,212.83,354.37,59.965,1497879903,"201051344000868","219011344069620",29.78,19.80,0,316.80,391.64,64.9,60.7,0.535,734353.7,734353.7,10515,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879920,2122405.00
06/19/2017 09:45,2,2.172,ACTIVE,211.03,356.48,59.981,1497879903,"274151322000095","219011344069620",29.56,25.50,0,327.62,377.52,65.0,60.8,0.451,1043211.0,1043211.0,10456,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879921,2122406.00
06/19/2017 09:45,2,2.195,ACTIVE,213.51,351.37,59.986,1497879903,"201051344000988","219011344069620",19.26,19.80,0,334.54,386.83,42.9,39.4,0.362,649396.7,649396.7,10517,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879922,2122407.00
06/19/2017 09:45,2,2.154,ACTIVE,212.83,353.17,59.981,1497879903,"201051344001025","219011344069620",29.82,22.50,0,319.21,390.74,65.1,60.9,0.535,741154.8,741154.8,10520,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879922,2122408.00
06/19/2017 09:45,2,2.133,ACTIVE,213.51,354.97,59.970,1497879903,"201051344000458","219011344069620",29.82,21.30,0,319.21,391.64,64.4,60.3,0.548,746128.1,746128.1,10494,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879923,2122409.00
06/19/2017 09:45,2,2.178,ACTIVE,214.19,356.48,59.965,1497879903,"201051344000853","219011344069620",29.66,20.00,0,319.21,394.95,65.5,61.2,0.557,746952.5,746952.5,10505,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879924,2122410.00
06/19/2017 09:45,2,2.117,ACTIVE,213.29,354.97,59.981,1497879903,"201051344000685","219011344069620",29.54,21.80,0,316.20,389.54,63.4,59.2,0.557,741370.5,741370.5,10528,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879925,2122411.00
06/19/2017 09:45,2,2.102,ACTIVE,213.29,354.97,59.975,1497879903,"201051344000917","219011344069620",29.40,21.80,0,319.81,389.84,62.6,58.5,0.526,737984.5,737984.5,10516,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879926,2122412.00
06/19/2017 09:45,2,2.086,ACTIVE,213.29,354.67,59.970,1497879903,"201051344001145","219011344069620",29.84,21.30,0,318.61,390.14,63.1,59.0,0.526,746006.4,746006.4,10505,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879927,2122413.00
06/19/2017 09:45,2,2.186,ACTIVE,213.51,354.97,59.975,1497879903,"201051344000651","219011344069620",29.60,21.30,0,317.40,391.04,65.6,61.4,0.539,734555.3,734555.3,10513,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879928,2122414.00
06/19/2017 09:45,2,2.072,ACTIVE,211.25,344.15,59.965,1497879903,"274151322000088","219011344069620",28.71,25.30,0,328.52,376.92,60.2,56.2,0.402,946973.5,946973.5,10450,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879929,2122415.00
06/19/2017 09:45,2,1.475,ACTIVE,212.16,413.59,59.991,1497879903,"274151322000068","219011344069620",38.29,29.00,0,333.03,455.37,57.1,53.2,0.384,820069.2,820069.2,10722,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879930,2122416.00
06/19/2017 09:45,2,2.205,ACTIVE,212.83,354.37,59.975,1497879903,"201051344001135","219011344069620",29.48,21.50,0,319.51,390.14,65.9,61.6,0.544,730004.2,730004.2,10498,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879931,2122417.00
06/19/2017 09:45,2,2.232,ACTIVE,213.06,354.07,59.986,1497879903,"201051344000594","219011344069620",29.60,23.00,0,318.91,390.44,67.0,62.7,0.552,749018.7,749018.7,10507,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879932,2122418.00
06/19/2017 09:45,2,2.217,ACTIVE,213.29,355.58,59.981,1497879903,"201051344001203","219011344069620",29.58,22.50,0,317.70,392.85,66.5,62.2,0.561,739411.9,739411.9,10539,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879933,2122419.00
06/19/2017 09:45,2,2.115,ACTIVE,211.03,347.16,59.965,1497879903,"274151322000054","219011344069620",28.61,25.30,0,327.32,376.92,61.2,57.1,0.420,964040.4,964040.4,10434,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879934,2122420.00
06/19/2017 09:45,2,2.252,ACTIVE,213.51,355.28,59.965,1497879903,"201051344000867","219011344069620",29.66,21.00,0,318.00,390.14,67.7,63.4,0.557,733213.3,733213.3,10536,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879934,2122421.00
06/19/2017 09:45,2,2.191,ACTIVE,213.29,354.97,59.970,1497879903,"201051344001093","219011344069620",29.52,22.30,0,318.91,389.54,65.5,61.3,0.535,737846.7,737846.7,10530,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879935,2122422.00
06/19/2017 09:45,2,2.252,ACTIVE,213.29,357.08,59.965,1497879903,"201051344000900","219011344069620",29.76,19.50,0,318.30,391.04,67.9,63.6,0.561,754724.9,754724.9,10510,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879936,2122423.00
06/19/2017 09:45,2,2.205,ACTIVE,213.51,355.58,59.986,1497879903,"201051344000648","219011344069620",29.86,19.80,0,316.80,390.44,66.8,62.5,0.561,743053.3,743053.3,10502,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879937,2122424.00
06/19/2017 09:45,2,2.271,ACTIVE,213.51,357.38,59.965,1497879903,"201051344000569","219011344069620",29.58,20.70,0,317.10,391.04,68.1,63.8,0.566,756868.8,756868.8,10484,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879938,2122425.00
06/19/2017 09:45,2,2.266,ACTIVE,213.51,355.88,59.965,1497879903,"201051344000983","219011344069620",29.68,20.30,0,318.00,390.74,68.1,63.8,0.588,747426.1,747426.1,10508,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879939,2122426.00
06/19/2017 09:45,2,2.283,ACTIVE,213.74,356.78,60.007,1497879903,"201051344001158","219011344069620",29.42,21.00,0,319.51,391.64,68.1,63.8,0.570,732468.6,732468.6,10513,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879940,2122427.00
06/19/2017 09:45,2,2.260,ACTIVE,213.51,357.38,59.991,1497879903,"201051344000576","219011344069620",29.66,19.50,0,318.91,391.64,68.0,63.7,0.561,747004.1,747004.1,10511,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879941,2122428.00
06/19/2017 09:45,2,2.135,ACTIVE,211.25,351.97,59.965,1497879903,"274151322000087","219011344069620",28.98,30.50,0,328.52,374.21,62.6,58.5,0.415,937631.3,937631.3,10601,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497879942,2122429.00
06/19/2017 10:00,2,2.607,ACTIVE,215.54,361.89,60.018,1497880803,"201051344000645","219011344069620",29.40,21.00,0,317.40,394.05,77.7,73.0,0.636,745977.6,745977.6,10498,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880804,2122430.00
06/19/2017 10:00,2,2.461,ACTIVE,213.06,359.18,60.007,1497880803,"274151322000085","219011344069620",28.25,26.30,0,331.83,375.11,70.4,66.0,0.477,959957.3,959957.3,10443,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880805,2122431.00
06/19/2017 10:00,2,2.600,ACTIVE,215.32,361.29,59.965,1497880803,"201051344000633","219011344069620",29.56,22.50,0,318.30,391.94,77.8,73.2,0.663,732668.6,732668.6,10541,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880806,2122432.00
06/19/2017 10:00,2,2.617,ACTIVE,215.54,361.59,60.012,1497880803,"201051344000469","219011344069620",29.78,19.30,0,315.90,394.05,79.0,74.3,0.663,735898.2,735898.2,10510,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880807,2122433.00
06/19/2017 10:00,2,2.590,ACTIVE,213.96,358.28,59.954,1497880803,"201051344000646","219011344069620",29.32,23.80,0,316.50,389.54,76.9,72.3,0.654,731354.5,731354.5,10510,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880808,2122434.00
06/19/2017 10:00,2,2.533,ACTIVE,212.83,352.57,60.012,1497880803,"274151322000052","219011344069620",28.98,28.50,0,327.02,376.31,74.3,69.8,0.521,997579.1,997579.1,10445,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880809,2122435.00
06/19/2017 10:00,2,2.576,ACTIVE,215.09,360.69,60.007,1497880803,"201051344000585","219011344069620",30.18,23.30,0,316.80,390.44,78.7,74.0,0.650,743712.4,743712.4,10509,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880810,2122436.00
06/19/2017 10:00,2,2.527,ACTIVE,213.96,357.38,60.002,1497880803,"201051344001230","219011344069620",29.78,23.50,0,317.40,387.44,76.3,71.7,0.636,736020.1,736020.1,10518,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880811,2122437.00
06/19/2017 10:00,2,2.557,ACTIVE,215.09,361.59,60.018,1497880803,"201051344000582","219011344069620",29.56,21.50,0,318.61,390.14,76.5,71.9,0.628,725453.0,725453.0,10501,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880812,2122438.00
06/19/2017 10:00,2,2.615,ACTIVE,213.96,359.18,60.018,1497880803,"201051344000955","219011344069620",29.60,22.80,0,318.30,388.94,78.4,73.8,0.663,744754.8,744754.8,10521,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880813,2122439.00
06/19/2017 10:00,2,1.676,ACTIVE,213.06,431.32,60.012,1497880803,"274151322000094","219011344069620",39.50,27.80,0,393.75,458.97,67.0,62.7,0.473,819578.0,819578.0,10707,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880814,2122440.00
06/19/2017 10:00,2,2.637,ACTIVE,215.32,361.29,60.002,1497880803,"201051344000579","219011344069620",29.84,23.00,0,318.00,395.85,79.7,75.0,0.658,754089.4,754089.4,10505,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880815,2122441.00
06/19/2017 10:00,2,2.615,ACTIVE,214.64,359.78,60.023,1497880803,"201051344000438","219011344069620",29.68,23.00,0,317.70,390.74,78.6,73.9,0.658,741398.0,741398.0,10506,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880817,2122442.00
06/19/2017 10:00,2,2.656,ACTIVE,214.41,353.17,60.023,1497880803,"201051344000417","219011344069620",19.04,23.80,0,332.43,373.31,51.3,47.6,0.433,677277.1,677277.1,10540,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880818,2122443.00
06/19/2017 10:00,2,2.537,ACTIVE,213.06,349.86,60.012,1497880803,"274151322000083","219011344069620",29.08,27.50,0,330.93,376.31,74.7,70.2,0.539,987484.1,987484.1,10449,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880818,2122444.00
06/19/2017 10:00,2,2.689,ACTIVE,213.29,344.76,60.007,1497880803,"274151322000076","219011344069620",29.90,29.00,0,328.82,378.12,81.5,76.8,0.314,1053424.5,1053424.5,10442,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880819,2122445.00
06/19/2017 10:00,2,2.695,ACTIVE,214.87,348.06,60.023,1497880803,"201051344000868","219011344069620",29.64,19.80,0,317.70,391.04,80.9,76.2,0.371,734370.8,734370.8,10516,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880820,2122446.00
06/19/2017 10:00,2,2.689,ACTIVE,212.83,342.35,60.012,1497880803,"274151322000095","219011344069620",29.56,27.50,0,325.82,377.82,80.5,75.8,0.301,1043228.1,1043228.1,10457,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880821,2122447.00
06/19/2017 10:00,2,2.697,ACTIVE,215.32,354.37,60.007,1497880803,"201051344000988","219011344069620",19.52,19.80,0,333.63,379.62,53.3,49.5,0.446,649407.8,649407.8,10518,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880822,2122448.00
06/19/2017 10:00,2,2.662,ACTIVE,214.64,348.06,60.012,1497880803,"201051344001025","219011344069620",29.98,23.00,0,317.70,391.04,80.9,76.2,0.362,741171.9,741171.9,10521,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880823,2122449.00
06/19/2017 10:00,2,2.678,ACTIVE,215.54,348.96,60.007,1497880803,"201051344000458","219011344069620",29.68,21.80,0,318.61,394.35,80.6,75.9,0.384,746144.9,746144.9,10495,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880824,2122450.00
06/19/2017 10:00,2,2.711,ACTIVE,216.00,348.66,60.012,1497880803,"201051344000853","219011344069620",29.80,20.70,0,320.11,398.26,81.8,77.0,0.384,746969.5,746969.5,10506,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880825,2122451.00
06/19/2017 10:00,2,2.660,ACTIVE,214.64,359.78,60.007,1497880803,"201051344000685","219011344069620",29.46,22.30,0,317.70,390.14,79.4,74.7,0.694,741387.0,741387.0,10529,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880826,2122452.00
06/19/2017 10:00,2,2.641,ACTIVE,215.09,359.48,60.007,1497880803,"201051344000917","219011344069620",29.38,22.30,0,319.81,389.54,78.6,73.9,0.663,738000.9,738000.9,10517,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880826,2122453.00
06/19/2017 10:00,2,2.639,ACTIVE,214.64,358.28,60.002,1497880803,"201051344001145","219011344069620",29.54,21.80,0,320.41,389.54,79.1,74.4,0.650,746022.8,746022.8,10506,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880828,2122454.00
06/19/2017 10:00,2,2.697,ACTIVE,215.32,348.66,60.018,1497880803,"201051344000651","219011344069620",29.94,21.50,0,318.91,390.74,81.8,77.1,0.376,734572.3,734572.3,10514,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880829,2122455.00
06/19/2017 10:00,2,2.564,ACTIVE,212.83,361.59,60.007,1497880803,"274151322000088","219011344069620",28.96,26.50,0,331.23,376.01,75.2,70.7,0.513,946989.0,946989.0,10451,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880829,2122456.00
06/19/2017 10:00,2,1.818,ACTIVE,214.41,422.00,60.002,1497880803,"274151322000068","219011344069620",38.43,30.30,0,393.75,458.67,70.8,66.4,0.486,820083.8,820083.8,10723,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880830,2122457.00
06/19/2017 10:00,2,2.756,ACTIVE,214.87,345.66,60.002,1497880803,"201051344001135","219011344069620",29.42,22.50,0,320.71,390.14,82.2,77.4,0.376,730021.1,730021.1,10499,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880831,2122458.00
06/19/2017 10:00,2,2.703,ACTIVE,215.09,348.66,60.023,1497880803,"201051344000594","219011344069620",30.36,24.00,0,317.70,390.74,83.1,78.3,0.380,749035.8,749035.8,10508,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880832,2122459.00
06/19/2017 10:00,2,2.738,ACTIVE,215.54,347.16,59.996,1497880803,"201051344001203","219011344069620",29.98,23.00,0,318.00,391.94,83.2,78.4,0.389,739428.9,739428.9,10540,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880833,2122460.00
06/19/2017 10:00,2,2.658,ACTIVE,213.51,367.00,60.007,1497880803,"274151322000054","219011344069620",28.37,26.30,0,331.53,377.22,76.4,71.8,0.526,964056.0,964056.0,10435,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880834,2122461.00
06/19/2017 10:00,2,2.809,ACTIVE,215.77,348.36,60.012,1497880803,"201051344000867","219011344069620",29.62,21.80,0,318.91,390.74,84.2,79.4,0.380,733230.4,733230.4,10537,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880835,2122462.00
06/19/2017 10:00,2,2.717,ACTIVE,215.54,347.46,60.039,1497880803,"201051344001093","219011344069620",30.00,22.80,0,317.70,390.14,82.5,77.8,0.376,737863.3,737863.3,10531,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880836,2122463.00
06/19/2017 10:00,2,2.795,ACTIVE,215.77,349.26,60.018,1497880803,"201051344000900","219011344069620",30.06,19.80,0,317.10,392.55,85.1,80.2,0.393,754741.9,754741.9,10511,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880837,2122464.00
06/19/2017 10:00,2,2.764,ACTIVE,215.77,348.36,60.002,1497880803,"201051344000648","219011344069620",29.94,20.30,0,318.30,391.64,83.8,79.0,0.393,743070.1,743070.1,10503,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880838,2122465.00
06/19/2017 10:00,2,2.848,ACTIVE,215.77,349.86,59.996,1497880803,"201051344000569","219011344069620",29.78,21.50,0,317.10,392.55,85.8,80.9,0.398,756885.9,756885.9,10485,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880839,2122466.00
06/19/2017 10:00,2,2.809,ACTIVE,216.22,349.26,60.007,1497880803,"201051344000983","219011344069620",30.26,21.50,0,319.81,392.55,86.1,81.2,0.402,747443.1,747443.1,10509,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880840,2122467.00
06/19/2017 10:00,2,2.904,ACTIVE,216.22,350.17,60.012,1497880803,"201051344001158","219011344069620",29.28,22.00,0,318.30,391.94,86.1,81.2,0.402,732485.6,732485.6,10514,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880841,2122468.00
06/19/2017 10:00,2,2.832,ACTIVE,216.22,350.77,60.002,1497880803,"201051344000576","219011344069620",30.10,20.30,0,319.81,396.15,86.3,81.4,0.393,747021.1,747021.1,10512,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880842,2122469.00
06/19/2017 10:00,2,2.697,ACTIVE,213.51,350.77,60.018,1497880803,"274151322000087","219011344069620",29.14,32.00,0,332.13,376.31,79.6,74.9,0.535,937647.0,937647.0,10602,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880843,2122470.00
06/19/2017 10:00,2,2.916,ACTIVE,214.87,348.36,60.012,1497880803,"201051344000890","219011344069620",29.40,24.80,0,321.01,390.44,86.8,81.9,0.398,738747.4,738747.4,10513,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497880844,2122471.00
06/19/2017 10:15,2,3.957,ACTIVE,217.35,354.07,59.975,1497881703,"201051344000645","219011344069620",29.32,24.30,0,318.61,415.99,117.5,111.5,0.535,746006.7,746006.7,10499,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881704,2122472.00
06/19/2017 10:15,2,3.529,ACTIVE,213.96,349.56,59.970,1497881703,"274151322000085","219011344069620",27.77,31.50,0,329.43,391.34,99.2,93.8,0.376,959984.0,959984.0,10444,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881705,2122473.00
