ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 10:15,2,4.008,ACTIVE,216.90,354.07,59.975,1497881703,"201051344000633","219011344069620",29.12,26.30,0,319.51,417.79,118.2,112.2,0.566,732697.8,732697.8,10542,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881706,2122474.00
06/19/2017 10:15,2,4.445,ACTIVE,218.03,355.88,59.970,1497881703,"201051344000469","219011344069620",29.02,22.00,0,319.81,422.60,130.9,124.4,0.628,735927.7,735927.7,10511,0,0,0,L,1122011218,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881707,2122475.00
06/19/2017 10:15,2,3.986,ACTIVE,215.54,353.47,59.981,1497881703,"201051344000646","219011344069620",28.78,28.00,0,318.61,415.09,116.2,110.3,0.557,731383.4,731383.4,10511,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881708,2122476.00
06/19/2017 10:15,2,3.732,ACTIVE,214.19,356.78,59.959,1497881703,"274151322000052","219011344069620",28.59,35.20,0,327.92,393.45,108.0,102.3,0.415,997607.4,997607.4,10446,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881709,2122477.00
06/19/2017 10:15,2,4.635,ACTIVE,217.13,355.58,59.933,1497881703,"201051344000585","219011344069620",29.26,27.30,0,320.11,415.09,137.5,130.8,0.650,743741.7,743741.7,10510,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881710,2122478.00
06/19/2017 10:15,2,4.648,ACTIVE,216.22,353.47,59.986,1497881703,"201051344001230","219011344069620",29.44,28.30,0,318.91,416.59,138.8,132.0,0.650,736049.1,736049.1,10519,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881711,2122479.00
06/19/2017 10:15,2,5.393,ACTIVE,217.80,357.68,59.965,1497881703,"201051344000582","219011344069620",28.51,24.80,0,316.80,415.09,155.9,148.6,0.725,725481.8,725481.8,10502,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881712,2122480.00
06/19/2017 10:15,2,5.887,ACTIVE,217.13,358.58,59.975,1497881703,"201051344000955","219011344069620",28.86,26.80,0,318.91,416.29,172.3,164.3,0.818,744784.3,744784.3,10522,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881713,2122481.00
06/19/2017 10:15,2,3.492,ACTIVE,214.87,445.75,59.965,1497881703,"274151322000094","219011344069620",40.37,33.50,0,387.44,468.29,143.7,136.8,0.557,819603.8,819603.8,10708,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881713,2122482.00
06/19/2017 10:15,2,5.611,ACTIVE,219.39,362.19,59.965,1497881703,"201051344000579","219011344069620",29.16,26.50,0,320.71,421.10,165.6,157.9,0.765,754118.8,754118.8,10506,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881714,2122483.00
06/19/2017 10:15,2,5.834,ACTIVE,216.90,357.98,59.965,1497881703,"201051344000890","219011344069620",29.08,28.30,0,318.00,416.59,171.8,163.9,0.782,738776.2,738776.2,10514,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881715,2122484.00
06/19/2017 10:15,2,5.391,ACTIVE,217.58,358.58,59.959,1497881703,"201051344000438","219011344069620",29.58,26.80,0,315.90,416.29,161.2,153.7,0.747,741427.4,741427.4,10507,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881716,2122485.00
06/19/2017 10:15,2,5.137,ACTIVE,216.90,351.67,59.954,1497881703,"201051344000417","219011344069620",18.91,27.00,0,318.61,391.94,98.2,92.9,0.468,677295.9,677295.9,10541,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881717,2122486.00
06/19/2017 10:15,2,4.605,ACTIVE,214.41,358.88,59.954,1497881703,"274151322000083","219011344069620",28.55,33.30,0,328.22,393.15,133.1,126.6,0.535,987512.1,987512.1,10450,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881718,2122487.00
06/19/2017 10:15,2,4.473,ACTIVE,215.32,365.49,59.965,1497881703,"274151322000076","219011344069620",29.32,35.60,0,329.73,398.26,132.6,126.0,0.517,1053455.1,1053455.1,10443,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881719,2122488.00
06/19/2017 10:15,2,4.877,ACTIVE,217.35,357.08,59.949,1497881703,"201051344000868","219011344069620",29.78,23.30,0,319.81,417.79,147.0,139.9,0.672,734400.5,734400.5,10517,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881720,2122489.00
06/19/2017 10:15,2,4.637,ACTIVE,214.19,360.99,59.954,1497881703,"274151322000095","219011344069620",28.71,33.50,0,328.52,396.45,134.8,128.2,0.508,1043258.4,1043258.4,10458,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881721,2122490.00
06/19/2017 10:15,2,5.061,ACTIVE,218.48,355.88,59.949,1497881703,"201051344000988","219011344069620",19.04,22.80,0,317.70,396.45,97.6,92.3,0.455,649427.1,649427.1,10519,0,0,0,L,1122011218,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881722,2122491.00
06/19/2017 10:15,2,5.215,ACTIVE,217.35,355.88,59.954,1497881703,"201051344001025","219011344069620",29.14,27.80,0,319.21,416.29,153.9,146.6,0.694,741201.7,741201.7,10522,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881723,2122492.00
06/19/2017 10:15,2,4.516,ACTIVE,218.03,355.88,59.954,1497881703,"201051344000458","219011344069620",29.06,25.00,0,318.61,419.90,132.9,126.4,0.632,746174.2,746174.2,10496,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881724,2122493.00
06/19/2017 10:15,2,4.299,ACTIVE,218.48,358.28,59.954,1497881703,"201051344000853","219011344069620",29.76,24.00,0,322.51,420.50,129.6,123.1,0.605,746999.1,746999.1,10507,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881724,2122494.00
06/19/2017 10:15,2,4.584,ACTIVE,216.22,354.67,59.959,1497881703,"201051344000685","219011344069620",29.34,25.80,0,316.50,415.09,136.1,129.4,0.658,741416.4,741416.4,10530,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881725,2122495.00
06/19/2017 10:15,2,4.486,ACTIVE,217.35,354.37,59.986,1497881703,"201051344000917","219011344069620",29.20,26.30,0,320.11,414.49,132.5,126.0,0.619,738030.0,738030.0,10518,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881726,2122496.00
06/19/2017 10:15,2,4.498,ACTIVE,216.45,354.07,59.996,1497881703,"201051344001145","219011344069620",29.12,26.00,0,318.61,415.99,132.7,126.1,0.610,746052.0,746052.0,10507,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881727,2122497.00
06/19/2017 10:15,2,4.416,ACTIVE,217.13,355.28,59.933,1497881703,"201051344000651","219011344069620",29.10,25.30,0,317.70,414.79,130.2,123.8,0.592,734602.0,734602.0,10515,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881728,2122498.00
06/19/2017 10:15,2,4.566,ACTIVE,214.41,361.59,59.949,1497881703,"274151322000088","219011344069620",28.21,31.50,0,328.22,392.55,130.4,124.0,0.495,947016.7,947016.7,10452,0,0,0,L,1151911521,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881729,2122499.00
06/19/2017 10:15,2,3.127,ACTIVE,215.32,419.60,59.959,1497881703,"274151322000068","219011344069620",39.30,35.60,0,394.05,469.19,125.1,118.8,0.473,820109.9,820109.9,10724,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881730,2122500.00
06/19/2017 10:15,2,4.398,ACTIVE,216.45,352.87,59.965,1497881703,"201051344001135","219011344069620",28.86,26.30,0,318.91,414.79,128.6,122.2,0.588,730050.6,730050.6,10500,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881731,2122501.00
06/19/2017 10:15,2,4.154,ACTIVE,216.22,352.27,59.965,1497881703,"201051344000594","219011344069620",29.30,28.80,0,315.90,419.30,123.2,117.0,0.561,749065.6,749065.6,10509,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881732,2122502.00
06/19/2017 10:15,2,4.150,ACTIVE,216.90,352.87,59.922,1497881703,"201051344001203","219011344069620",29.52,27.00,0,317.70,416.29,123.9,117.7,0.583,739458.9,739458.9,10541,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881733,2122503.00
06/19/2017 10:15,2,4.082,ACTIVE,214.19,345.06,59.959,1497881703,"274151322000054","219011344069620",27.91,32.40,0,328.52,392.55,115.3,109.4,0.438,964083.5,964083.5,10436,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881734,2122504.00
06/19/2017 10:15,2,3.631,ACTIVE,216.45,350.77,59.970,1497881703,"201051344000867","219011344069620",29.54,24.80,0,316.80,416.89,108.5,102.8,0.504,733260.2,733260.2,10538,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881735,2122505.00
06/19/2017 10:15,2,3.676,ACTIVE,216.22,352.27,59.959,1497881703,"201051344001093","219011344069620",29.56,26.30,0,316.50,415.99,110.2,104.4,0.499,737893.0,737893.0,10532,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881736,2122506.00
06/19/2017 10:15,2,3.391,ACTIVE,216.22,351.67,59.970,1497881703,"201051344000900","219011344069620",29.44,23.30,0,317.10,420.80,101.1,95.7,0.468,754771.9,754771.9,10512,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881737,2122507.00
06/19/2017 10:15,2,3.332,ACTIVE,216.22,350.47,59.970,1497881703,"201051344000648","219011344069620",29.16,24.30,0,316.80,416.59,98.3,93.0,0.460,743099.3,743099.3,10504,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881738,2122508.00
06/19/2017 10:15,2,3.277,ACTIVE,216.45,350.47,59.970,1497881703,"201051344000569","219011344069620",29.52,24.30,0,319.51,419.00,98.0,92.7,0.464,756915.5,756915.5,10486,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881738,2122509.00
06/19/2017 10:15,2,3.271,ACTIVE,216.67,351.07,59.954,1497881703,"201051344000983","219011344069620",29.44,24.80,0,319.51,419.60,97.6,92.2,0.460,747472.8,747472.8,10510,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881739,2122510.00
06/19/2017 10:15,2,3.266,ACTIVE,216.45,350.47,59.965,1497881703,"201051344001158","219011344069620",29.00,25.50,0,316.80,422.00,96.0,90.7,0.455,732515.1,732515.1,10515,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881740,2122511.00
06/19/2017 10:15,2,3.188,ACTIVE,216.45,351.97,59.954,1497881703,"201051344000576","219011344069620",29.34,23.50,0,320.11,420.20,94.7,89.5,0.442,747050.6,747050.6,10513,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881741,2122512.00
06/19/2017 10:15,2,3.180,ACTIVE,213.74,348.66,59.959,1497881703,"274151322000087","219011344069620",28.33,37.80,0,328.52,391.64,91.2,86.1,0.340,937674.8,937674.8,10603,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497881742,2122513.00
06/19/2017 10:30,2,4.502,ACTIVE,217.35,354.97,59.975,1497882603,"201051344000645","219011344069620",29.14,24.80,0,318.30,428.31,132.9,126.3,0.610,746039.4,746039.4,10500,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882604,2122514.00
06/19/2017 10:30,2,3.900,ACTIVE,213.51,344.45,59.959,1497882603,"274151322000085","219011344069620",27.43,32.80,0,327.92,395.55,108.3,102.7,0.420,960013.2,960013.2,10445,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882605,2122515.00
06/19/2017 10:30,2,4.754,ACTIVE,217.13,356.78,59.981,1497882603,"201051344000633","219011344069620",29.26,27.80,0,317.70,427.71,140.9,134.1,0.676,732730.4,732730.4,10543,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882606,2122516.00
06/19/2017 10:30,2,4.770,ACTIVE,218.03,358.28,59.986,1497882603,"201051344000469","219011344069620",29.66,24.00,0,317.70,428.31,143.2,136.2,0.672,735960.8,735960.8,10512,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882607,2122517.00
06/19/2017 10:30,2,4.678,ACTIVE,215.54,354.37,59.970,1497882603,"201051344000646","219011344069620",29.10,30.50,0,318.00,422.30,137.9,131.2,0.654,731415.4,731415.4,10512,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882607,2122518.00
06/19/2017 10:30,2,4.617,ACTIVE,213.74,343.55,59.959,1497882603,"274151322000052","219011344069620",28.80,37.50,0,327.92,397.96,134.7,128.0,0.530,997638.5,997638.5,10447,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882608,2122519.00
06/19/2017 10:30,2,4.586,ACTIVE,216.90,354.37,60.018,1497882603,"201051344000585","219011344069620",29.18,30.30,0,317.70,420.80,135.5,128.8,0.636,743774.2,743774.2,10511,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882609,2122520.00
06/19/2017 10:30,2,4.541,ACTIVE,215.54,352.57,59.970,1497882603,"201051344001230","219011344069620",29.34,30.30,0,318.91,422.60,134.9,128.3,0.628,736081.3,736081.3,10520,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882610,2122521.00
06/19/2017 10:30,2,4.396,ACTIVE,216.67,353.47,59.970,1497882603,"201051344000582","219011344069620",29.04,27.00,0,318.91,421.70,129.3,122.9,0.597,725513.6,725513.6,10503,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882611,2122522.00
06/19/2017 10:30,2,4.467,ACTIVE,215.32,351.37,59.981,1497882603,"201051344000955","219011344069620",28.77,29.50,0,317.70,421.70,130.2,123.8,0.619,744816.7,744816.7,10523,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882612,2122523.00
06/19/2017 10:30,2,2.920,ACTIVE,213.51,416.29,59.959,1497882603,"274151322000094","219011344069620",38.98,35.60,0,386.53,470.69,115.3,109.3,0.446,819632.3,819632.3,10709,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882613,2122524.00
06/19/2017 10:30,2,4.449,ACTIVE,217.13,354.67,59.965,1497882603,"201051344000579","219011344069620",28.98,29.50,0,318.91,427.11,130.6,124.1,0.610,754151.3,754151.3,10507,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882614,2122525.00
06/19/2017 10:30,2,4.447,ACTIVE,215.32,351.97,59.975,1497882603,"201051344000890","219011344069620",28.88,31.30,0,319.21,422.60,130.1,123.7,0.597,738808.5,738808.5,10515,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882615,2122526.00
06/19/2017 10:30,2,4.420,ACTIVE,216.22,354.37,59.965,1497882603,"201051344000438","219011344069620",29.06,29.00,0,318.61,422.30,130.0,123.6,0.592,741459.6,741459.6,10508,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882616,2122527.00
06/19/2017 10:30,2,4.258,ACTIVE,215.77,347.76,59.959,1497882603,"201051344000417","219011344069620",19.02,29.80,0,317.10,396.45,82.0,77.3,0.384,677316.4,677316.4,10542,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882616,2122528.00
06/19/2017 10:30,2,4.264,ACTIVE,213.51,358.28,59.938,1497882603,"274151322000083","219011344069620",28.71,35.40,0,328.82,397.05,124.0,117.8,0.491,987542.7,987542.7,10451,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882617,2122529.00
06/19/2017 10:30,2,4.514,ACTIVE,214.41,349.26,59.970,1497882603,"274151322000076","219011344069620",29.20,38.00,0,328.82,406.37,133.5,126.9,0.517,1053488.6,1053488.6,10444,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882619,2122530.00
06/19/2017 10:30,2,4.373,ACTIVE,216.45,353.17,59.965,1497882603,"201051344000868","219011344069620",29.28,24.50,0,316.50,427.41,129.7,123.3,0.592,734433.4,734433.4,10518,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882620,2122531.00
06/19/2017 10:30,2,4.471,ACTIVE,213.29,345.66,59.954,1497882603,"274151322000095","219011344069620",28.86,36.00,0,327.32,401.56,130.6,124.1,0.495,1043291.5,1043291.5,10459,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882621,2122532.00
06/19/2017 10:30,2,4.375,ACTIVE,217.13,352.27,59.975,1497882603,"201051344000988","219011344069620",19.04,24.00,0,317.10,402.77,84.5,79.6,0.393,649448.4,649448.4,10520,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882622,2122533.00
06/19/2017 10:30,2,4.428,ACTIVE,216.22,351.97,59.949,1497882603,"201051344001025","219011344069620",28.82,30.30,0,318.00,421.70,129.2,122.8,0.592,741234.3,741234.3,10523,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882623,2122534.00
06/19/2017 10:30,2,4.076,ACTIVE,217.13,353.77,59.965,1497882603,"201051344000458","219011344069620",29.64,26.50,0,317.40,427.11,122.2,116.0,0.579,746206.5,746206.5,10497,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882623,2122535.00
06/19/2017 10:30,2,3.785,ACTIVE,217.58,354.37,59.996,1497882603,"201051344000853","219011344069620",29.66,25.80,0,321.91,428.01,113.5,107.6,0.530,747031.9,747031.9,10508,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882624,2122536.00
06/19/2017 10:30,2,4.180,ACTIVE,215.32,352.87,59.965,1497882603,"201051344000685","219011344069620",28.84,28.50,0,318.00,422.60,122.1,115.9,0.601,741448.4,741448.4,10531,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882625,2122537.00
06/19/2017 10:30,2,4.008,ACTIVE,216.00,351.37,59.970,1497882603,"201051344000917","219011344069620",28.82,28.30,0,320.41,420.50,117.0,111.0,0.544,738061.8,738061.8,10519,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882626,2122538.00
06/19/2017 10:30,2,3.955,ACTIVE,215.54,351.37,59.975,1497882603,"201051344001145","219011344069620",29.24,27.80,0,318.61,421.10,117.1,111.1,0.539,746083.8,746083.8,10508,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882627,2122539.00
06/19/2017 10:30,2,3.965,ACTIVE,216.00,351.67,59.970,1497882603,"201051344000651","219011344069620",28.86,28.30,0,319.21,425.31,115.9,109.9,0.530,734634.4,734634.4,10516,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882628,2122540.00
06/19/2017 10:30,2,3.783,ACTIVE,213.06,349.56,59.954,1497882603,"274151322000088","219011344069620",28.17,34.00,0,328.52,397.66,107.8,102.2,0.407,947046.8,947046.8,10453,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882629,2122541.00
06/19/2017 10:30,2,2.512,ACTIVE,214.19,422.90,59.970,1497882603,"274151322000068","219011344069620",39.66,37.30,0,390.44,471.60,101.3,95.8,0.384,820138.4,820138.4,10725,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882630,2122542.00
06/19/2017 10:30,2,4.055,ACTIVE,215.54,352.57,59.991,1497882603,"201051344001135","219011344069620",28.55,28.50,0,318.91,420.80,117.3,111.3,0.566,730082.6,730082.6,10501,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882631,2122543.00
06/19/2017 10:30,2,4.246,ACTIVE,215.77,351.37,59.959,1497882603,"201051344000594","219011344069620",28.90,31.00,0,318.61,422.60,124.3,118.1,0.579,749098.1,749098.1,10510,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882632,2122544.00
06/19/2017 10:30,2,4.121,ACTIVE,216.22,351.07,59.970,1497882603,"201051344001203","219011344069620",29.18,29.80,0,317.40,422.90,121.9,115.7,0.588,739491.6,739491.6,10542,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882633,2122545.00
06/19/2017 10:30,2,3.809,ACTIVE,213.74,347.76,59.959,1497882603,"274151322000054","219011344069620",27.65,34.30,0,327.02,396.75,106.6,101.0,0.402,964113.0,964113.0,10437,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882634,2122546.00
06/19/2017 10:30,2,4.264,ACTIVE,216.45,353.17,59.975,1497882603,"201051344000867","219011344069620",29.20,26.80,0,317.70,426.81,126.0,119.7,0.575,733292.8,733292.8,10539,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882634,2122547.00
06/19/2017 10:30,2,4.105,ACTIVE,216.00,352.27,59.965,1497882603,"201051344001093","219011344069620",29.32,28.80,0,318.61,422.90,121.9,115.7,0.552,737925.4,737925.4,10533,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882635,2122548.00
06/19/2017 10:30,2,3.730,ACTIVE,216.22,351.97,59.959,1497882603,"201051344000900","219011344069620",29.56,24.00,0,316.20,428.61,111.6,105.8,0.513,754805.0,754805.0,10513,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882636,2122549.00
06/19/2017 10:30,2,3.518,ACTIVE,216.00,351.37,59.965,1497882603,"201051344000648","219011344069620",29.46,25.30,0,318.00,427.71,105.0,99.4,0.495,743131.4,743131.4,10505,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882637,2122550.00
06/19/2017 10:30,2,3.400,ACTIVE,216.22,349.56,59.970,1497882603,"201051344000569","219011344069620",29.60,26.00,0,317.70,428.31,101.9,96.4,0.482,756948.1,756948.1,10487,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882638,2122551.00
06/19/2017 10:30,2,3.354,ACTIVE,216.22,351.07,59.970,1497882603,"201051344000983","219011344069620",29.34,25.80,0,317.40,429.22,99.7,94.3,0.468,747505.3,747505.3,10511,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882639,2122552.00
06/19/2017 10:30,2,3.338,ACTIVE,216.22,350.47,59.986,1497882603,"201051344001158","219011344069620",28.73,27.50,0,318.91,427.71,97.0,91.7,0.460,732547.4,732547.4,10516,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882640,2122553.00
06/19/2017 10:30,2,3.072,ACTIVE,216.22,351.07,59.970,1497882603,"201051344000576","219011344069620",29.58,24.80,0,319.21,428.01,92.0,86.9,0.429,747083.1,747083.1,10514,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882641,2122554.00
06/19/2017 10:30,2,3.330,ACTIVE,213.29,344.76,59.991,1497882603,"274151322000087","219011344069620",28.31,42.00,0,329.43,396.45,95.5,90.3,0.349,937704.9,937704.9,10604,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497882642,2122555.00
06/19/2017 10:45,2,2.467,ACTIVE,214.64,358.58,59.959,1497883503,"201051344000645","219011344069620",29.42,23.80,0,317.10,391.94,73.5,69.0,0.601,746058.7,746058.7,10501,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883505,2122556.00
06/19/2017 10:45,2,2.348,ACTIVE,213.06,353.17,59.965,1497883503,"274151322000085","219011344069620",27.65,31.80,0,327.62,378.12,65.8,61.6,0.455,960030.6,960030.6,10446,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883505,2122557.00
06/19/2017 10:45,2,2.432,ACTIVE,214.64,359.48,60.012,1497883503,"201051344000633","219011344069620",29.84,26.80,0,316.50,392.25,73.5,69.0,0.623,732749.6,732749.6,10544,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883506,2122558.00
06/19/2017 10:45,2,2.504,ACTIVE,214.87,359.78,59.944,1497883503,"201051344000469","219011344069620",29.44,22.30,0,314.40,392.55,74.7,70.2,0.636,735980.3,735980.3,10513,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883507,2122559.00
06/19/2017 10:45,2,2.441,ACTIVE,213.96,357.98,59.986,1497883503,"201051344000646","219011344069620",29.22,29.00,0,317.10,389.54,72.3,67.9,0.605,731434.3,731434.3,10513,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883508,2122560.00
06/19/2017 10:45,2,2.383,ACTIVE,213.06,361.59,59.965,1497883503,"274151322000052","219011344069620",28.88,35.80,0,327.62,376.92,69.8,65.4,0.482,997657.1,997657.1,10448,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883509,2122561.00
06/19/2017 10:45,2,2.510,ACTIVE,214.41,358.88,59.965,1497883503,"201051344000585","219011344069620",29.48,28.30,0,315.90,390.14,74.9,70.4,0.628,743793.5,743793.5,10512,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883510,2122562.00
06/19/2017 10:45,2,2.398,ACTIVE,213.96,356.18,59.896,1497883503,"201051344001230","219011344069620",29.58,28.50,0,315.60,388.04,71.8,67.4,0.601,736100.0,736100.0,10521,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883511,2122563.00
06/19/2017 10:45,2,2.443,ACTIVE,214.87,358.58,59.970,1497883503,"201051344000582","219011344069620",29.22,25.80,0,316.80,390.74,72.3,67.9,0.601,725532.2,725532.2,10504,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883512,2122564.00
06/19/2017 10:45,2,2.510,ACTIVE,213.74,357.08,59.975,1497883503,"201051344000955","219011344069620",28.96,28.30,0,317.70,388.94,73.7,69.2,0.628,744835.8,744835.8,10524,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883513,2122565.00
06/19/2017 10:45,2,1.656,ACTIVE,213.29,422.90,59.981,1497883503,"274151322000094","219011344069620",38.23,33.30,0,389.54,461.08,64.2,60.0,0.446,819648.9,819648.9,10710,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883514,2122566.00
06/19/2017 10:45,2,2.516,ACTIVE,214.87,360.38,59.965,1497883503,"201051344000579","219011344069620",29.76,28.00,0,317.40,392.25,75.9,71.3,0.628,754170.6,754170.6,10508,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883515,2122567.00
06/19/2017 10:45,2,2.506,ACTIVE,213.74,357.38,59.949,1497883503,"201051344000890","219011344069620",29.32,29.80,0,318.30,389.54,74.4,69.9,0.601,738827.5,738827.5,10516,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883515,2122568.00
06/19/2017 10:45,2,2.521,ACTIVE,214.64,358.28,59.933,1497883503,"201051344000438","219011344069620",29.02,28.00,0,317.40,390.74,74.1,69.6,0.623,741478.6,741478.6,10509,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883516,2122569.00
06/19/2017 10:45,2,2.543,ACTIVE,214.64,352.27,59.970,1497883503,"201051344000417","219011344069620",18.81,28.00,0,316.80,388.04,48.5,44.8,0.407,677328.5,677328.5,10543,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883517,2122570.00
06/19/2017 10:45,2,2.430,ACTIVE,212.83,359.78,59.975,1497883503,"274151322000083","219011344069620",28.92,34.30,0,327.32,377.22,71.2,66.8,0.513,987560.9,987560.9,10452,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883518,2122571.00
06/19/2017 10:45,2,2.576,ACTIVE,213.96,362.49,59.986,1497883503,"274151322000076","219011344069620",29.56,36.30,0,328.22,377.52,77.1,72.5,0.530,1053508.3,1053508.3,10445,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883519,2122572.00
06/19/2017 10:45,2,2.604,ACTIVE,214.64,357.98,59.986,1497883503,"201051344000868","219011344069620",29.36,22.80,0,316.50,391.04,77.4,72.8,0.632,734452.6,734452.6,10519,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883520,2122573.00
06/19/2017 10:45,2,2.596,ACTIVE,212.61,352.57,59.981,1497883503,"274151322000095","219011344069620",29.22,34.00,0,326.12,376.92,76.8,72.2,0.530,1043310.9,1043310.9,10460,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883521,2122574.00
06/19/2017 10:45,2,2.635,ACTIVE,214.87,354.37,59.970,1497883503,"201051344000988","219011344069620",19.14,23.00,0,319.51,391.04,51.0,47.3,0.429,649460.8,649460.8,10521,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883522,2122575.00
06/19/2017 10:45,2,2.611,ACTIVE,214.19,358.58,59.970,1497883503,"201051344001025","219011344069620",29.26,28.50,0,316.80,391.34,77.4,72.8,0.636,741253.4,741253.4,10524,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883523,2122576.00
06/19/2017 10:45,2,2.584,ACTIVE,214.87,360.38,59.949,1497883503,"201051344000458","219011344069620",29.66,25.00,0,317.40,391.64,77.7,73.0,0.663,746225.4,746225.4,10498,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883524,2122577.00
06/19/2017 10:45,2,2.641,ACTIVE,215.32,361.89,59.981,1497883503,"201051344000853","219011344069620",29.40,23.50,0,319.21,396.45,78.7,74.0,0.663,747051.0,747051.0,10509,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883525,2122578.00
06/19/2017 10:45,2,2.527,ACTIVE,214.19,359.48,59.954,1497883503,"201051344000685","219011344069620",29.48,26.80,0,318.00,389.54,75.5,71.0,0.658,741467.0,741467.0,10532,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883526,2122579.00
06/19/2017 10:45,2,2.533,ACTIVE,214.64,359.48,59.986,1497883503,"201051344000917","219011344069620",29.44,26.50,0,319.21,390.14,75.5,70.9,0.632,738080.3,738080.3,10520,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883526,2122580.00
06/19/2017 10:45,2,2.553,ACTIVE,214.19,358.58,59.938,1497883503,"201051344001145","219011344069620",29.36,26.00,0,319.21,389.54,75.9,71.3,0.623,746102.2,746102.2,10509,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883527,2122581.00
06/19/2017 10:45,2,2.619,ACTIVE,214.87,360.99,60.023,1497883503,"201051344000651","219011344069620",29.32,26.30,0,318.30,391.34,77.7,73.1,0.636,734653.2,734653.2,10517,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883528,2122582.00
06/19/2017 10:45,2,2.465,ACTIVE,212.38,362.49,59.975,1497883503,"274151322000088","219011344069620",28.59,32.20,0,328.22,377.82,71.3,66.9,0.495,947064.3,947064.3,10454,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883529,2122583.00
06/19/2017 10:45,2,1.678,ACTIVE,213.06,437.93,59.981,1497883503,"274151322000068","219011344069620",39.92,34.80,0,391.64,464.98,67.9,63.6,0.455,820154.9,820154.9,10726,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883530,2122584.00
06/19/2017 10:45,2,2.654,ACTIVE,214.41,358.88,59.959,1497883503,"201051344001135","219011344069620",29.12,26.80,0,317.40,390.44,78.3,73.6,0.645,730101.4,730101.4,10502,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883531,2122585.00
06/19/2017 10:45,2,2.693,ACTIVE,214.19,354.97,60.002,1497883503,"201051344000594","219011344069620",29.38,29.50,0,318.30,390.44,80.2,75.5,0.371,749117.1,749117.1,10511,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883532,2122586.00
06/19/2017 10:45,2,2.664,ACTIVE,214.87,359.78,60.018,1497883503,"201051344001203","219011344069620",29.40,28.30,0,315.90,391.64,79.4,74.7,0.676,739510.5,739510.5,10543,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883533,2122587.00
06/19/2017 10:45,2,2.533,ACTIVE,213.06,348.96,59.996,1497883503,"274151322000054","219011344069620",28.13,32.20,0,326.42,378.12,72.2,67.7,0.495,964130.3,964130.3,10438,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883534,2122588.00
06/19/2017 10:45,2,2.715,ACTIVE,214.87,345.66,59.975,1497883503,"201051344000867","219011344069620",29.50,24.80,0,317.10,391.04,81.2,76.4,0.376,733311.9,733311.9,10540,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883535,2122589.00
06/19/2017 10:45,2,2.611,ACTIVE,214.64,359.48,59.922,1497883503,"201051344001093","219011344069620",29.62,27.00,0,318.30,389.84,78.4,73.7,0.636,737944.0,737944.0,10534,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883535,2122590.00
06/19/2017 10:45,2,2.697,ACTIVE,215.09,346.56,59.986,1497883503,"201051344000900","219011344069620",30.04,22.30,0,314.10,392.25,82.2,77.4,0.380,754824.0,754824.0,10514,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883536,2122591.00
06/19/2017 10:45,2,2.682,ACTIVE,215.09,346.26,59.986,1497883503,"201051344000648","219011344069620",29.62,22.80,0,317.10,391.04,80.5,75.8,0.380,743150.0,743150.0,10506,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883538,2122592.00
06/19/2017 10:45,2,2.727,ACTIVE,215.09,347.16,59.991,1497883503,"201051344000569","219011344069620",29.90,23.50,0,314.70,391.64,82.7,77.8,0.389,756967.1,756967.1,10488,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883539,2122593.00
06/19/2017 10:45,2,2.721,ACTIVE,215.09,346.26,59.981,1497883503,"201051344000983","219011344069620",30.04,23.80,0,316.80,391.94,82.8,78.0,0.393,747524.3,747524.3,10512,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883540,2122594.00
06/19/2017 10:45,2,2.770,ACTIVE,215.32,346.86,59.981,1497883503,"201051344001158","219011344069620",29.24,25.00,0,317.40,391.64,82.0,77.3,0.384,732566.2,732566.2,10517,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883541,2122595.00
06/19/2017 10:45,2,2.730,ACTIVE,215.77,348.66,59.981,1497883503,"201051344000576","219011344069620",29.88,23.00,0,315.30,391.94,82.6,77.8,0.384,747101.9,747101.9,10515,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883542,2122596.00
06/19/2017 10:45,2,2.600,ACTIVE,213.51,361.29,59.991,1497883503,"274151322000087","219011344069620",28.75,40.20,0,327.62,376.92,75.7,71.1,0.499,937722.4,937722.4,10605,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497883543,2122597.00
06/19/2017 11:00,2,3.170,ACTIVE,216.22,350.17,59.959,1497884404,"201051344000645","219011344069620",29.72,23.30,0,319.21,391.64,95.5,90.2,0.442,746075.7,746075.7,10502,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884405,2122598.00
06/19/2017 11:00,2,3.037,ACTIVE,213.29,352.87,59.991,1497884404,"274151322000085","219011344069620",28.53,32.20,0,329.43,378.12,87.8,82.8,0.336,960046.0,960046.0,10447,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884406,2122599.00
06/19/2017 11:00,2,3.154,ACTIVE,215.77,351.07,60.023,1497884404,"201051344000633","219011344069620",29.90,25.80,0,317.10,391.94,95.5,90.3,0.455,732766.7,732766.7,10545,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884407,2122600.00
06/19/2017 11:00,2,3.172,ACTIVE,216.00,350.47,60.023,1497884404,"201051344000469","219011344069620",30.04,21.80,0,316.20,391.64,96.5,91.2,0.460,735997.6,735997.6,10514,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884407,2122601.00
06/19/2017 11:00,2,3.111,ACTIVE,214.64,347.46,59.991,1497884404,"201051344000646","219011344069620",29.90,28.30,0,319.51,389.84,94.2,89.0,0.446,731451.2,731451.2,10514,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884408,2122602.00
06/19/2017 11:00,2,3.109,ACTIVE,213.29,342.35,60.002,1497884404,"274151322000052","219011344069620",29.24,35.20,0,328.52,377.82,92.2,87.0,0.354,997673.4,997673.4,10449,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884409,2122603.00
06/19/2017 11:00,2,3.152,ACTIVE,215.09,348.36,59.996,1497884404,"201051344000585","219011344069620",30.04,27.80,0,317.70,390.74,95.9,90.6,0.451,743810.8,743810.8,10513,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884410,2122604.00
06/19/2017 11:00,2,3.043,ACTIVE,214.41,347.76,59.996,1497884404,"201051344001230","219011344069620",30.06,28.00,0,319.81,388.04,92.7,87.5,0.438,736116.6,736116.6,10522,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884411,2122605.00
06/19/2017 11:00,2,3.059,ACTIVE,215.77,349.56,59.996,1497884404,"201051344000582","219011344069620",29.88,25.80,0,319.51,390.74,92.5,87.4,0.424,725548.9,725548.9,10505,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884412,2122606.00
06/19/2017 11:00,2,3.133,ACTIVE,214.64,347.76,59.991,1497884404,"201051344000955","219011344069620",29.76,27.80,0,318.30,389.24,94.4,89.2,0.451,744852.8,744852.8,10525,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884413,2122607.00
06/19/2017 11:00,2,2.064,ACTIVE,213.29,425.31,59.996,1497884404,"274151322000094","219011344069620",39.86,34.00,0,333.03,466.49,83.3,78.5,0.323,819663.5,819663.5,10711,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884414,2122608.00
06/19/2017 11:00,2,3.148,ACTIVE,216.00,350.77,60.007,1497884404,"201051344000579","219011344069620",29.80,27.00,0,318.61,391.34,95.1,89.8,0.438,754187.9,754187.9,10509,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884415,2122609.00
06/19/2017 11:00,2,3.100,ACTIVE,214.41,347.16,60.002,1497884404,"201051344000890","219011344069620",29.92,29.30,0,320.41,389.84,93.9,88.7,0.429,738844.5,738844.5,10517,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884416,2122610.00
06/19/2017 11:00,2,3.107,ACTIVE,215.09,348.06,59.996,1497884404,"201051344000438","219011344069620",29.86,27.50,0,318.00,390.44,94.0,88.8,0.442,741495.5,741495.5,10510,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884416,2122611.00
06/19/2017 11:00,2,3.088,ACTIVE,214.87,354.67,59.991,1497884404,"201051344000417","219011344069620",19.42,27.30,0,333.93,379.02,60.8,56.7,0.521,677339.4,677339.4,10544,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884417,2122612.00
06/19/2017 11:00,2,3.039,ACTIVE,213.06,346.26,60.002,1497884404,"274151322000083","219011344069620",29.42,34.80,0,328.82,377.52,90.5,85.5,0.354,987577.1,987577.1,10453,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884418,2122613.00
06/19/2017 11:00,2,3.209,ACTIVE,213.74,349.56,59.986,1497884404,"274151322000076","219011344069620",29.86,36.00,0,330.03,378.42,97.0,91.7,0.380,1053525.9,1053525.9,10446,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884419,2122614.00
06/19/2017 11:00,2,3.133,ACTIVE,215.09,349.56,59.996,1497884404,"201051344000868","219011344069620",29.84,22.30,0,318.61,389.84,94.7,89.5,0.433,734469.9,734469.9,10520,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884420,2122615.00
