ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 11:00,2,3.186,ACTIVE,213.06,343.85,60.002,1497884404,"274151322000095","219011344069620",29.60,34.50,0,327.62,377.22,95.5,90.3,0.367,1043328.2,1043328.2,10461,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884421,2122616.00
06/19/2017 11:00,2,3.152,ACTIVE,215.54,356.78,59.991,1497884404,"201051344000988","219011344069620",19.38,22.00,0,333.93,382.93,62.0,57.9,0.508,649472.0,649472.0,10522,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884422,2122617.00
06/19/2017 11:00,2,3.102,ACTIVE,215.09,348.06,59.991,1497884404,"201051344001025","219011344069620",30.00,28.00,0,318.30,390.74,94.2,89.0,0.433,741270.7,741270.7,10525,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884423,2122618.00
06/19/2017 11:00,2,3.090,ACTIVE,215.77,348.96,59.986,1497884404,"201051344000458","219011344069620",29.64,24.50,0,316.80,391.34,92.8,87.6,0.446,746242.4,746242.4,10499,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884424,2122619.00
06/19/2017 11:00,2,3.105,ACTIVE,216.45,351.37,60.002,1497884404,"201051344000853","219011344069620",29.82,23.00,0,317.40,394.95,93.8,88.6,0.442,747068.3,747068.3,10510,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884425,2122620.00
06/19/2017 11:00,2,3.021,ACTIVE,214.87,348.96,60.018,1497884404,"201051344000685","219011344069620",29.94,26.30,0,318.00,389.54,91.6,86.5,0.455,741483.7,741483.7,10533,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884425,2122621.00
06/19/2017 11:00,2,2.998,ACTIVE,215.09,348.96,59.986,1497884404,"201051344000917","219011344069620",29.82,26.00,0,321.61,389.54,90.6,85.5,0.424,738096.9,738096.9,10521,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884426,2122622.00
06/19/2017 11:00,2,2.994,ACTIVE,214.41,347.16,60.002,1497884404,"201051344001145","219011344069620",29.94,25.30,0,320.71,389.24,90.8,85.8,0.420,746118.9,746118.9,10510,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884427,2122623.00
06/19/2017 11:00,2,3.090,ACTIVE,215.32,347.76,59.954,1497884404,"201051344000651","219011344069620",29.68,26.00,0,317.70,391.04,93.0,87.8,0.415,734670.3,734670.3,10518,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884428,2122624.00
06/19/2017 11:00,2,2.959,ACTIVE,213.06,350.17,59.996,1497884404,"274151322000088","219011344069620",28.86,32.80,0,329.13,377.82,86.4,81.5,0.318,947080.0,947080.0,10455,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884429,2122625.00
06/19/2017 11:00,2,1.982,ACTIVE,213.74,429.52,60.002,1497884404,"274151322000068","219011344069620",40.47,35.60,0,333.63,466.79,80.8,76.0,0.305,820169.7,820169.7,10727,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884430,2122626.00
06/19/2017 11:00,2,3.057,ACTIVE,214.64,346.56,59.991,1497884404,"201051344001135","219011344069620",29.78,26.80,0,317.40,389.84,92.1,87.0,0.433,730118.5,730118.5,10503,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884431,2122627.00
06/19/2017 11:00,2,3.033,ACTIVE,214.87,347.46,60.002,1497884404,"201051344000594","219011344069620",30.18,29.30,0,318.30,390.14,92.8,87.6,0.424,749134.4,749134.4,10512,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884432,2122628.00
06/19/2017 11:00,2,3.062,ACTIVE,214.87,347.76,59.991,1497884404,"201051344001203","219011344069620",29.72,27.50,0,316.80,393.15,92.2,87.0,0.429,739527.7,739527.7,10544,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884433,2122629.00
06/19/2017 11:00,2,2.953,ACTIVE,213.29,348.06,59.996,1497884404,"274151322000054","219011344069620",28.69,32.80,0,327.32,378.42,85.7,80.8,0.327,964146.0,964146.0,10439,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884434,2122630.00
06/19/2017 11:00,2,3.053,ACTIVE,215.32,349.26,60.007,1497884404,"201051344000867","219011344069620",29.88,24.50,0,318.30,390.14,92.5,87.4,0.424,733329.2,733329.2,10541,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884435,2122631.00
06/19/2017 11:00,2,2.957,ACTIVE,214.87,347.46,60.002,1497884404,"201051344001093","219011344069620",30.12,26.80,0,318.91,391.34,90.2,85.1,0.415,737960.8,737960.8,10535,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884435,2122632.00
06/19/2017 11:00,2,3.049,ACTIVE,215.54,349.86,59.981,1497884404,"201051344000900","219011344069620",29.88,22.50,0,315.90,391.64,92.3,87.2,0.429,754841.4,754841.4,10515,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884436,2122633.00
06/19/2017 11:00,2,2.967,ACTIVE,215.54,348.96,60.007,1497884404,"201051344000648","219011344069620",30.06,22.80,0,319.51,390.74,90.4,85.3,0.424,743166.9,743166.9,10507,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884437,2122634.00
06/19/2017 11:00,2,3.029,ACTIVE,215.54,349.56,60.002,1497884404,"201051344000569","219011344069620",29.92,23.30,0,317.70,390.74,91.8,86.7,0.415,756984.4,756984.4,10489,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884438,2122635.00
06/19/2017 11:00,2,3.002,ACTIVE,215.54,348.96,60.007,1497884404,"201051344000983","219011344069620",30.22,24.00,0,318.61,391.64,91.9,86.8,0.438,747541.6,747541.6,10513,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884439,2122636.00
06/19/2017 11:00,2,3.020,ACTIVE,215.54,348.66,60.002,1497884404,"201051344001158","219011344069620",29.72,25.00,0,319.51,390.74,90.8,85.8,0.442,732583.3,732583.3,10518,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884440,2122637.00
06/19/2017 11:00,2,2.980,ACTIVE,215.54,349.86,60.002,1497884404,"201051344000576","219011344069620",30.06,22.30,0,317.40,391.34,90.7,85.6,0.438,747119.0,747119.0,10516,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884441,2122638.00
06/19/2017 11:00,2,2.879,ACTIVE,213.06,351.67,60.007,1497884404,"274151322000087","219011344069620",29.42,41.50,0,329.73,376.92,85.7,80.8,0.309,937738.3,937738.3,10606,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497884442,2122639.00
06/19/2017 11:15,2,3.426,ACTIVE,216.22,351.07,59.954,1497885303,"201051344000645","219011344069620",29.92,22.80,0,319.21,391.04,103.8,98.3,0.473,746095.4,746095.4,10503,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885304,2122640.00
06/19/2017 11:15,2,3.332,ACTIVE,213.06,345.66,59.954,1497885303,"274151322000085","219011344069620",28.82,31.80,0,328.52,377.82,97.2,91.9,0.371,960064.4,960064.4,10448,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885305,2122641.00
06/19/2017 11:15,2,3.420,ACTIVE,215.77,351.37,59.954,1497885303,"201051344000633","219011344069620",30.06,25.30,0,317.40,391.34,104.2,98.7,0.495,732786.5,732786.5,10546,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885306,2122642.00
06/19/2017 11:15,2,3.445,ACTIVE,216.00,350.17,59.954,1497885303,"201051344000469","219011344069620",30.14,21.50,0,314.40,391.34,105.2,99.6,0.486,736017.6,736017.6,10515,0,0,0,L,1122011218,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885307,2122643.00
06/19/2017 11:15,2,3.418,ACTIVE,215.09,349.26,59.949,1497885303,"201051344000646","219011344069620",29.92,28.00,0,317.70,389.54,103.7,98.1,0.495,731470.8,731470.8,10515,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885308,2122644.00
06/19/2017 11:15,2,3.416,ACTIVE,212.83,351.07,59.965,1497885303,"274151322000052","219011344069620",29.64,35.80,0,327.92,377.82,102.4,96.9,0.407,997692.7,997692.7,10450,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885309,2122645.00
06/19/2017 11:15,2,3.457,ACTIVE,215.77,349.86,59.991,1497885303,"201051344000585","219011344069620",30.08,27.00,0,317.70,390.14,105.3,99.7,0.495,743830.9,743830.9,10514,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885310,2122646.00
06/19/2017 11:15,2,3.348,ACTIVE,215.09,348.36,59.959,1497885303,"201051344001230","219011344069620",30.16,27.30,0,318.91,388.04,102.3,96.8,0.477,736135.9,736135.9,10523,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885311,2122647.00
06/19/2017 11:15,2,3.398,ACTIVE,216.00,350.47,59.965,1497885303,"201051344000582","219011344069620",29.84,25.50,0,318.30,390.44,102.8,97.3,0.477,725568.2,725568.2,10506,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885312,2122648.00
06/19/2017 11:15,2,3.443,ACTIVE,214.87,348.66,59.949,1497885303,"201051344000955","219011344069620",29.98,27.80,0,318.00,388.64,104.5,99.0,0.495,744872.5,744872.5,10526,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885313,2122649.00
06/19/2017 11:15,2,2.289,ACTIVE,212.83,440.04,59.959,1497885303,"274151322000094","219011344069620",40.65,34.30,0,398.56,475.50,93.8,88.6,0.362,819680.8,819680.8,10712,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885313,2122650.00
06/19/2017 11:15,2,3.479,ACTIVE,216.22,349.56,59.975,1497885303,"201051344000579","219011344069620",30.22,27.00,0,317.10,391.64,106.4,100.8,0.491,754207.9,754207.9,10510,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885314,2122651.00
06/19/2017 11:15,2,3.414,ACTIVE,215.09,348.66,59.991,1497885303,"201051344000890","219011344069620",30.22,29.00,0,320.41,388.94,104.5,99.0,0.477,738864.2,738864.2,10518,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885315,2122652.00
06/19/2017 11:15,2,3.443,ACTIVE,215.54,350.77,59.959,1497885303,"201051344000438","219011344069620",30.14,27.30,0,318.61,391.34,105.1,99.5,0.491,741515.2,741515.2,10511,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885316,2122653.00
06/19/2017 11:15,2,3.449,ACTIVE,215.54,355.88,59.949,1497885303,"201051344000417","219011344069620",19.62,26.30,0,333.33,382.93,68.5,64.2,0.583,677352.0,677352.0,10545,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885317,2122654.00
06/19/2017 11:15,2,3.453,ACTIVE,212.83,352.57,59.954,1497885303,"274151322000083","219011344069620",29.44,34.30,0,329.43,376.92,103.0,97.4,0.407,987596.4,987596.4,10454,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885318,2122655.00
06/19/2017 11:15,2,3.557,ACTIVE,213.74,343.55,59.959,1497885303,"274151322000076","219011344069620",30.20,36.00,0,330.33,378.42,108.7,103.0,0.424,1053546.3,1053546.3,10447,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885319,2122656.00
06/19/2017 11:15,2,3.582,ACTIVE,215.32,349.56,59.959,1497885303,"201051344000868","219011344069620",29.66,22.00,0,317.70,389.84,107.7,102.0,0.482,734490.0,734490.0,10521,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885320,2122657.00
06/19/2017 11:15,2,3.535,ACTIVE,213.06,348.36,59.965,1497885303,"274151322000095","219011344069620",29.90,34.50,0,328.52,377.22,107.1,101.5,0.411,1043348.3,1043348.3,10462,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885321,2122658.00
06/19/2017 11:15,2,3.582,ACTIVE,216.00,359.78,59.954,1497885303,"201051344000988","219011344069620",19.46,21.30,0,334.54,385.93,70.7,66.3,0.588,649484.9,649484.9,10523,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885322,2122659.00
06/19/2017 11:15,2,3.561,ACTIVE,215.54,348.66,59.949,1497885303,"201051344001025","219011344069620",29.82,27.30,0,318.91,390.74,107.6,101.9,0.486,741290.7,741290.7,10526,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885323,2122660.00
06/19/2017 11:15,2,3.494,ACTIVE,216.22,350.77,59.996,1497885303,"201051344000458","219011344069620",30.08,23.80,0,318.91,390.74,106.4,100.8,0.508,746262.2,746262.2,10500,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885324,2122661.00
06/19/2017 11:15,2,3.512,ACTIVE,216.67,351.97,59.991,1497885303,"201051344000853","219011344069620",30.36,22.50,0,319.51,397.05,108.0,102.3,0.508,747088.3,747088.3,10511,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885325,2122662.00
06/19/2017 11:15,2,3.447,ACTIVE,215.32,349.56,59.959,1497885303,"201051344000685","219011344069620",30.22,26.00,0,318.61,389.24,105.5,99.9,0.517,741503.2,741503.2,10534,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885326,2122663.00
06/19/2017 11:15,2,3.410,ACTIVE,215.77,351.37,59.949,1497885303,"201051344000917","219011344069620",30.20,26.30,0,321.01,389.84,104.3,98.8,0.504,738116.2,738116.2,10522,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885326,2122664.00
06/19/2017 11:15,2,3.445,ACTIVE,215.09,348.66,59.949,1497885303,"201051344001145","219011344069620",30.14,25.00,0,320.71,389.24,105.2,99.6,0.477,746138.3,746138.3,10511,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885327,2122665.00
06/19/2017 11:15,2,3.533,ACTIVE,215.77,349.86,59.954,1497885303,"201051344000651","219011344069620",30.12,26.00,0,318.00,390.44,107.8,102.2,0.499,734690.2,734690.2,10519,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885328,2122666.00
06/19/2017 11:15,2,3.438,ACTIVE,212.61,347.76,59.954,1497885303,"274151322000088","219011344069620",29.38,32.60,0,327.92,377.82,102.2,96.7,0.384,947098.6,947098.6,10456,0,0,0,L,1151911521,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885329,2122667.00
06/19/2017 11:15,2,2.344,ACTIVE,213.74,439.13,59.965,1497885303,"274151322000068","219011344069620",40.51,35.60,0,396.15,472.50,97.0,91.7,0.371,820187.2,820187.2,10728,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885330,2122668.00
06/19/2017 11:15,2,3.602,ACTIVE,215.32,349.86,59.954,1497885303,"201051344001135","219011344069620",29.64,26.30,0,317.70,389.54,108.1,102.4,0.504,730138.4,730138.4,10504,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885331,2122669.00
06/19/2017 11:15,2,3.564,ACTIVE,214.87,348.96,59.970,1497885303,"201051344000594","219011344069620",30.22,28.80,0,320.41,389.84,109.2,103.4,0.508,749154.4,749154.4,10513,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885332,2122670.00
06/19/2017 11:15,2,3.537,ACTIVE,216.00,350.47,59.959,1497885303,"201051344001203","219011344069620",30.30,27.50,0,316.50,391.34,108.5,102.8,0.508,739547.6,739547.6,10545,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885333,2122671.00
06/19/2017 11:15,2,3.473,ACTIVE,212.61,344.76,59.959,1497885303,"274151322000054","219011344069620",29.38,33.30,0,326.72,379.02,103.3,97.8,0.393,964164.7,964164.7,10440,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885334,2122672.00
06/19/2017 11:15,2,3.643,ACTIVE,215.54,348.66,60.002,1497885303,"201051344000867","219011344069620",29.62,24.30,0,319.21,389.54,109.3,103.5,0.504,733349.2,733349.2,10542,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885335,2122673.00
06/19/2017 11:15,2,3.506,ACTIVE,215.77,351.67,59.970,1497885303,"201051344001093","219011344069620",30.04,26.50,0,319.21,389.24,106.8,101.1,0.491,737980.3,737980.3,10536,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885335,2122674.00
06/19/2017 11:15,2,3.586,ACTIVE,215.77,350.77,59.986,1497885303,"201051344000900","219011344069620",30.22,22.30,0,317.70,390.74,109.8,104.1,0.508,754861.3,754861.3,10516,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885336,2122675.00
06/19/2017 11:15,2,3.537,ACTIVE,216.00,351.07,59.975,1497885303,"201051344000648","219011344069620",30.18,22.80,0,317.70,391.04,108.1,102.4,0.508,743186.6,743186.6,10508,0,0,0,L,1122011218,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885337,2122676.00
06/19/2017 11:15,2,3.557,ACTIVE,216.00,351.37,59.975,1497885303,"201051344000569","219011344069620",30.59,22.30,0,318.30,391.64,110.2,104.5,0.521,757004.4,757004.4,10490,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885339,2122677.00
06/19/2017 11:15,2,3.605,ACTIVE,216.00,351.07,59.970,1497885303,"201051344000983","219011344069620",30.08,23.00,0,319.51,391.04,109.8,104.1,0.521,747561.6,747561.6,10514,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885339,2122678.00
06/19/2017 11:15,2,3.648,ACTIVE,216.22,351.07,59.970,1497885303,"201051344001158","219011344069620",29.74,24.30,0,319.81,391.64,109.9,104.1,0.521,732603.3,732603.3,10519,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885340,2122679.00
06/19/2017 11:15,2,3.613,ACTIVE,216.45,351.67,59.970,1497885303,"201051344000576","219011344069620",30.08,22.50,0,318.00,391.94,110.1,104.3,0.513,747138.9,747138.9,10517,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885341,2122680.00
06/19/2017 11:15,2,3.521,ACTIVE,213.06,343.55,59.965,1497885303,"274151322000087","219011344069620",29.36,42.00,0,329.73,376.92,104.6,99.1,0.376,937757.2,937757.2,10607,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497885342,2122681.00
06/19/2017 11:30,2,3.869,ACTIVE,217.13,352.57,59.981,1497886203,"201051344000645","219011344069620",28.43,25.50,0,333.93,409.08,111.3,105.5,0.513,746129.3,746129.3,10504,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886204,2122682.00
06/19/2017 11:30,2,3.627,ACTIVE,213.96,345.36,59.981,1497886203,"274151322000085","219011344069620",27.65,34.80,0,331.23,386.53,101.5,96.1,0.384,960095.3,960095.3,10449,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886205,2122683.00
06/19/2017 11:30,2,3.840,ACTIVE,216.22,353.47,59.965,1497886203,"201051344000633","219011344069620",28.69,28.30,0,333.33,409.68,111.6,105.8,0.535,732820.4,732820.4,10547,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886206,2122684.00
06/19/2017 11:30,2,3.791,ACTIVE,217.13,352.87,59.970,1497886203,"201051344000469","219011344069620",29.40,23.50,0,332.73,410.58,112.8,107.0,0.535,736051.8,736051.8,10516,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886207,2122685.00
06/19/2017 11:30,2,3.809,ACTIVE,216.00,351.97,60.018,1497886203,"201051344000646","219011344069620",28.61,30.30,0,332.13,410.28,110.4,104.6,0.521,731504.2,731504.2,10516,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886208,2122686.00
06/19/2017 11:30,2,3.750,ACTIVE,213.74,351.97,59.996,1497886203,"274151322000052","219011344069620",28.25,39.30,0,330.93,388.34,107.2,101.6,0.420,997725.2,997725.2,10451,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886209,2122687.00
06/19/2017 11:30,2,3.850,ACTIVE,216.67,351.97,59.970,1497886203,"201051344000585","219011344069620",28.88,29.50,0,333.03,408.48,112.6,106.8,0.526,743864.7,743864.7,10515,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886209,2122688.00
06/19/2017 11:30,2,3.736,ACTIVE,215.77,350.47,59.975,1497886203,"201051344001230","219011344069620",28.84,29.80,0,332.43,408.78,109.2,103.5,0.517,736169.1,736169.1,10524,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886210,2122689.00
06/19/2017 11:30,2,3.764,ACTIVE,216.90,352.87,59.970,1497886203,"201051344000582","219011344069620",28.77,26.80,0,333.03,409.98,109.7,103.9,0.504,725601.4,725601.4,10507,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886211,2122690.00
06/19/2017 11:30,2,3.854,ACTIVE,215.77,350.17,59.970,1497886203,"201051344000955","219011344069620",28.61,29.30,0,333.03,410.28,111.7,105.9,0.530,744906.2,744906.2,10527,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886212,2122691.00
06/19/2017 11:30,2,2.482,ACTIVE,214.19,422.90,59.975,1497886203,"274151322000094","219011344069620",39.02,37.00,0,396.45,464.68,97.5,92.2,0.362,819710.5,819710.5,10713,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886213,2122692.00
06/19/2017 11:30,2,3.883,ACTIVE,217.13,352.57,59.975,1497886203,"201051344000579","219011344069620",28.61,29.80,0,333.03,409.68,112.5,106.6,0.521,754241.8,754241.8,10511,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886214,2122693.00
06/19/2017 11:30,2,3.834,ACTIVE,215.54,350.17,59.981,1497886203,"201051344000890","219011344069620",28.75,30.80,0,333.03,409.98,111.6,105.8,0.517,738897.8,738897.8,10519,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886215,2122694.00
06/19/2017 11:30,2,3.783,ACTIVE,216.45,352.27,59.986,1497886203,"201051344000438","219011344069620",29.04,29.30,0,333.63,409.98,111.2,105.5,0.521,741548.9,741548.9,10512,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886216,2122695.00
06/19/2017 11:30,2,3.820,ACTIVE,216.22,357.38,59.991,1497886203,"201051344000417","219011344069620",18.61,29.00,0,319.81,390.14,72.0,67.6,0.614,677373.6,677373.6,10546,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886217,2122696.00
06/19/2017 11:30,2,3.686,ACTIVE,213.96,343.55,59.975,1497886203,"274151322000083","219011344069620",28.55,37.80,0,331.23,388.34,106.5,100.8,0.424,987628.5,987628.5,10455,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886218,2122697.00
06/19/2017 11:30,2,3.988,ACTIVE,214.87,360.38,59.970,1497886203,"274151322000076","219011344069620",28.63,40.00,0,332.13,391.34,115.7,109.7,0.442,1053581.0,1053581.0,10448,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886218,2122698.00
06/19/2017 11:30,2,3.889,ACTIVE,216.00,351.67,59.954,1497886203,"201051344000868","219011344069620",28.73,24.50,0,333.03,410.58,113.2,107.4,0.521,734524.1,734524.1,10522,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886219,2122699.00
06/19/2017 11:30,2,3.904,ACTIVE,213.74,348.96,59.959,1497886203,"274151322000095","219011344069620",28.96,38.00,0,330.93,391.64,114.5,108.6,0.438,1043382.5,1043382.5,10463,0,0,0,L,1151911521,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886220,2122700.00
06/19/2017 11:30,2,3.949,ACTIVE,217.13,360.38,59.949,1497886203,"201051344000988","219011344069620",18.53,24.50,0,318.30,391.94,74.1,69.6,0.619,649507.1,649507.1,10524,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886221,2122701.00
06/19/2017 11:30,2,3.912,ACTIVE,216.22,351.07,59.965,1497886203,"201051344001025","219011344069620",28.69,29.80,0,333.03,410.28,113.6,107.7,0.517,741324.8,741324.8,10527,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886222,2122702.00
06/19/2017 11:30,2,3.859,ACTIVE,216.67,352.27,59.970,1497886203,"201051344000458","219011344069620",28.67,26.00,0,334.24,409.68,112.1,106.3,0.539,746295.8,746295.8,10501,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886223,2122703.00
06/19/2017 11:30,2,3.877,ACTIVE,217.58,355.28,59.944,1497886203,"201051344000853","219011344069620",28.90,24.80,0,336.94,410.28,113.5,107.6,0.530,747122.3,747122.3,10512,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886224,2122704.00
06/19/2017 11:30,2,3.834,ACTIVE,216.00,351.67,59.996,1497886203,"201051344000685","219011344069620",28.67,27.80,0,333.33,409.68,111.4,105.6,0.544,741536.6,741536.6,10535,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886225,2122705.00
06/19/2017 11:30,2,3.766,ACTIVE,216.45,351.97,59.986,1497886203,"201051344000917","219011344069620",28.86,28.30,0,332.13,408.78,110.1,104.3,0.513,738149.2,738149.2,10523,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886226,2122706.00
06/19/2017 11:30,2,3.760,ACTIVE,216.00,352.27,59.975,1497886203,"201051344001145","219011344069620",28.92,26.80,0,333.33,409.68,110.1,104.3,0.504,746171.4,746171.4,10512,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886227,2122707.00
06/19/2017 11:30,2,3.898,ACTIVE,216.90,352.27,59.970,1497886203,"201051344000651","219011344069620",28.73,28.00,0,333.93,408.78,113.4,107.5,0.513,734724.0,734724.0,10520,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886227,2122708.00
06/19/2017 11:30,2,3.682,ACTIVE,213.74,343.55,59.970,1497886203,"274151322000088","219011344069620",28.21,35.40,0,330.93,387.44,105.0,99.5,0.393,947130.2,947130.2,10457,0,0,0,L,1151911521,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886228,2122709.00
06/19/2017 11:30,2,2.523,ACTIVE,214.64,424.71,59.981,1497886203,"274151322000068","219011344069620",38.92,38.80,0,399.46,463.48,99.4,94.0,0.376,820217.0,820217.0,10729,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886229,2122710.00
06/19/2017 11:30,2,3.893,ACTIVE,216.45,351.67,59.949,1497886203,"201051344001135","219011344069620",28.55,28.30,0,333.33,409.68,112.6,106.8,0.526,730172.0,730172.0,10505,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886230,2122711.00
06/19/2017 11:30,2,3.898,ACTIVE,215.77,351.07,59.981,1497886203,"201051344000594","219011344069620",28.86,31.80,0,331.83,410.58,114.0,108.1,0.530,749188.4,749188.4,10514,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886231,2122712.00
06/19/2017 11:30,2,3.865,ACTIVE,216.90,351.67,59.959,1497886203,"201051344001203","219011344069620",29.18,29.30,0,333.63,409.68,114.3,108.4,0.544,739581.6,739581.6,10546,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886232,2122713.00
06/19/2017 11:30,2,3.742,ACTIVE,213.96,347.16,59.970,1497886203,"274151322000054","219011344069620",27.73,35.80,0,331.23,388.04,105.1,99.5,0.393,964196.2,964196.2,10441,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886233,2122714.00
06/19/2017 11:30,2,3.896,ACTIVE,216.22,351.07,59.975,1497886203,"201051344000867","219011344069620",29.00,27.00,0,333.63,409.38,114.4,108.5,0.521,733383.2,733383.2,10543,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886234,2122715.00
06/19/2017 11:30,2,3.857,ACTIVE,216.67,352.57,59.986,1497886203,"201051344001093","219011344069620",28.75,28.30,0,333.03,408.78,112.4,106.5,0.508,738013.7,738013.7,10537,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886235,2122716.00
06/19/2017 11:30,2,3.936,ACTIVE,216.90,353.47,59.970,1497886203,"201051344000900","219011344069620",29.06,24.80,0,332.73,411.78,115.8,109.9,0.526,754895.6,754895.6,10517,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886236,2122717.00
06/19/2017 11:30,2,3.893,ACTIVE,216.67,353.17,60.018,1497886203,"201051344000648","219011344069620",28.59,25.80,0,334.24,409.68,112.7,106.8,0.526,743220.0,743220.0,10509,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886237,2122718.00
06/19/2017 11:30,2,3.908,ACTIVE,217.13,353.47,59.981,1497886203,"201051344000569","219011344069620",29.02,25.50,0,333.03,409.68,114.9,109.0,0.535,757038.4,757038.4,10491,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886238,2122719.00
06/19/2017 11:30,2,3.893,ACTIVE,217.13,353.17,59.975,1497886203,"201051344000983","219011344069620",29.16,25.50,0,333.03,409.68,115.1,109.1,0.544,747595.5,747595.5,10515,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886238,2122720.00
06/19/2017 11:30,2,3.977,ACTIVE,217.35,353.47,60.023,1497886203,"201051344001158","219011344069620",28.31,27.50,0,333.33,409.38,114.0,108.1,0.544,732637.1,732637.1,10520,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886240,2122721.00
06/19/2017 11:30,2,3.900,ACTIVE,217.13,353.77,59.986,1497886203,"201051344000576","219011344069620",29.00,25.50,0,334.54,409.08,114.6,108.7,0.535,747172.8,747172.8,10518,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886241,2122722.00
06/19/2017 11:30,2,3.736,ACTIVE,213.96,342.95,59.965,1497886203,"274151322000087","219011344069620",28.31,46.80,0,331.53,385.93,107.2,101.5,0.384,937788.8,937788.8,10608,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497886242,2122723.00
06/19/2017 11:45,2,3.404,ACTIVE,216.22,349.26,59.975,1497887103,"201051344000645","219011344069620",28.92,26.50,0,334.84,406.67,99.7,94.3,0.464,746157.2,746157.2,10505,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887104,2122724.00
06/19/2017 11:45,2,3.248,ACTIVE,213.96,348.06,59.959,1497887103,"274151322000085","219011344069620",27.65,35.20,0,332.13,384.13,90.9,85.8,0.345,960120.7,960120.7,10450,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887105,2122725.00
06/19/2017 11:45,2,3.348,ACTIVE,216.00,351.07,59.986,1497887103,"201051344000633","219011344069620",29.42,28.50,0,334.24,407.87,99.7,94.3,0.482,732848.4,732848.4,10548,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887106,2122726.00
06/19/2017 11:45,2,3.377,ACTIVE,216.45,350.77,59.970,1497887103,"201051344000469","219011344069620",29.54,23.80,0,333.63,408.78,101.1,95.6,0.486,736080.2,736080.2,10517,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887107,2122727.00
06/19/2017 11:45,2,3.373,ACTIVE,215.32,350.47,59.970,1497887103,"201051344000646","219011344069620",28.84,31.00,0,332.43,407.57,98.5,93.1,0.464,731531.9,731531.9,10517,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887108,2122728.00
06/19/2017 11:45,2,3.307,ACTIVE,213.74,349.56,59.965,1497887103,"274151322000052","219011344069620",28.55,39.50,0,330.93,386.53,95.6,90.3,0.371,997752.1,997752.1,10452,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887108,2122729.00
06/19/2017 11:45,2,3.391,ACTIVE,216.00,351.07,59.965,1497887103,"201051344000585","219011344069620",29.30,29.80,0,333.93,405.77,100.7,95.2,0.468,743893.0,743893.0,10516,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887109,2122730.00
06/19/2017 11:45,2,3.244,ACTIVE,215.32,348.96,59.965,1497887103,"201051344001230","219011344069620",29.52,30.30,0,332.73,405.47,97.0,91.7,0.451,736196.5,736196.5,10525,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887110,2122731.00
06/19/2017 11:45,2,3.316,ACTIVE,216.00,351.07,60.007,1497887103,"201051344000582","219011344069620",28.78,27.30,0,334.24,407.57,96.7,91.4,0.451,725628.8,725628.8,10508,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887111,2122732.00
06/19/2017 11:45,2,3.350,ACTIVE,215.09,349.86,59.975,1497887103,"201051344000955","219011344069620",29.16,30.30,0,333.33,407.27,98.9,93.6,0.464,744934.0,744934.0,10528,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887112,2122733.00
06/19/2017 11:45,2,2.170,ACTIVE,213.51,428.31,59.959,1497887103,"274151322000094","219011344069620",39.54,37.80,0,399.16,460.47,86.5,81.5,0.327,819735.0,819735.0,10714,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887113,2122734.00
06/19/2017 11:45,2,3.352,ACTIVE,216.45,350.17,59.965,1497887103,"201051344000579","219011344069620",29.26,30.50,0,334.54,406.67,99.4,94.0,0.460,754269.9,754269.9,10512,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887114,2122735.00
06/19/2017 11:45,2,3.371,ACTIVE,215.32,349.86,59.933,1497887103,"201051344000890","219011344069620",28.73,31.80,0,333.33,406.37,98.2,92.8,0.442,738925.7,738925.7,10520,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887115,2122736.00
06/19/2017 11:45,2,3.287,ACTIVE,215.77,350.77,59.965,1497887103,"201051344000438","219011344069620",29.40,29.80,0,334.24,406.97,97.8,92.5,0.460,741576.6,741576.6,10513,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887116,2122737.00
06/19/2017 11:45,2,3.316,ACTIVE,215.54,355.28,59.938,1497887103,"201051344000417","219011344069620",18.85,29.30,0,316.20,391.04,63.3,59.2,0.539,677391.3,677391.3,10547,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887117,2122738.00
06/19/2017 11:45,2,3.223,ACTIVE,213.29,352.57,59.959,1497887103,"274151322000083","219011344069620",28.73,38.40,0,330.93,385.93,93.7,88.5,0.371,987655.1,987655.1,10456,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887118,2122739.00
06/19/2017 11:45,2,3.441,ACTIVE,214.19,345.66,59.965,1497887103,"274151322000076","219011344069620",29.14,40.60,0,333.03,388.94,101.5,96.1,0.393,1053609.8,1053609.8,10449,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887119,2122740.00
06/19/2017 11:45,2,3.367,ACTIVE,215.54,348.66,59.965,1497887103,"201051344000868","219011344069620",29.14,25.80,0,333.03,408.78,99.5,94.1,0.460,734552.4,734552.4,10523,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887120,2122741.00
06/19/2017 11:45,2,3.400,ACTIVE,213.29,353.47,59.959,1497887103,"274151322000095","219011344069620",29.14,37.50,0,330.63,389.24,100.3,94.9,0.380,1043411.0,1043411.0,10464,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887120,2122742.00
06/19/2017 11:45,2,3.365,ACTIVE,216.22,356.78,59.944,1497887103,"201051344000988","219011344069620",19.04,23.80,0,319.51,396.15,65.0,60.8,0.552,649525.4,649525.4,10525,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887121,2122743.00
06/19/2017 11:45,2,3.359,ACTIVE,215.77,349.56,59.975,1497887103,"201051344001025","219011344069620",29.14,30.00,0,334.24,407.87,99.1,93.8,0.455,741353.0,741353.0,10528,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887122,2122744.00
06/19/2017 11:45,2,3.291,ACTIVE,216.22,349.56,59.970,1497887103,"201051344000458","219011344069620",29.16,26.80,0,334.54,406.67,97.2,91.9,0.468,746323.6,746323.6,10502,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887123,2122745.00
06/19/2017 11:45,2,3.264,ACTIVE,216.67,350.47,59.965,1497887103,"201051344000853","219011344069620",29.74,25.30,0,336.04,408.18,98.2,92.9,0.464,747150.5,747150.5,10513,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887124,2122746.00
06/19/2017 11:45,2,3.248,ACTIVE,215.32,348.96,59.981,1497887103,"201051344000685","219011344069620",29.20,28.30,0,333.93,406.37,96.1,90.8,0.473,741564.2,741564.2,10536,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887125,2122747.00
06/19/2017 11:45,2,3.193,ACTIVE,216.00,350.47,59.975,1497887103,"201051344000917","219011344069620",29.40,28.80,0,333.03,406.07,95.0,89.8,0.446,738176.5,738176.5,10524,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887126,2122748.00
06/19/2017 11:45,2,3.223,ACTIVE,215.54,349.26,59.975,1497887103,"201051344001145","219011344069620",29.18,27.30,0,334.54,406.07,95.2,90.0,0.438,746198.7,746198.7,10513,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887127,2122749.00
06/19/2017 11:45,2,3.297,ACTIVE,216.22,349.86,59.991,1497887103,"201051344000651","219011344069620",29.16,27.80,0,334.84,406.67,97.4,92.1,0.451,734752.0,734752.0,10521,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887128,2122750.00
06/19/2017 11:45,2,3.133,ACTIVE,213.29,349.56,59.965,1497887103,"274151322000088","219011344069620",28.47,35.40,0,331.83,385.93,90.3,85.2,0.336,947156.1,947156.1,10458,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887129,2122751.00
06/19/2017 11:45,2,2.170,ACTIVE,214.19,420.80,59.959,1497887103,"274151322000068","219011344069620",38.65,39.30,0,391.34,455.97,85.2,80.3,0.323,820241.4,820241.4,10730,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887129,2122752.00
06/19/2017 11:45,2,3.287,ACTIVE,215.54,350.17,59.996,1497887103,"201051344001135","219011344069620",29.04,28.00,0,333.93,406.97,96.7,91.4,0.446,730199.7,730199.7,10506,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887130,2122753.00
06/19/2017 11:45,2,3.309,ACTIVE,215.32,348.06,59.965,1497887103,"201051344000594","219011344069620",29.08,32.20,0,332.43,408.18,97.5,92.1,0.451,749216.4,749216.4,10515,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887131,2122754.00
06/19/2017 11:45,2,3.279,ACTIVE,216.00,349.56,59.965,1497887103,"201051344001203","219011344069620",29.32,30.30,0,335.44,406.97,97.4,92.1,0.455,739609.7,739609.7,10547,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887132,2122755.00
06/19/2017 11:45,2,3.131,ACTIVE,213.29,344.76,59.959,1497887103,"274151322000054","219011344069620",28.05,36.00,0,331.83,385.63,89.0,84.0,0.340,964221.8,964221.8,10442,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887133,2122756.00
06/19/2017 11:45,2,3.273,ACTIVE,216.00,349.56,59.965,1497887103,"201051344000867","219011344069620",29.40,27.50,0,333.63,407.57,97.5,92.1,0.451,733411.3,733411.3,10544,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887134,2122757.00
