ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 11:45,2,3.170,ACTIVE,215.77,351.07,59.949,1497887103,"201051344001093","219011344069620",29.58,28.80,0,333.93,406.97,95.0,89.8,0.442,738041.2,738041.2,10538,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887135,2122758.00
06/19/2017 11:45,2,3.250,ACTIVE,216.00,349.86,59.965,1497887103,"201051344000900","219011344069620",29.70,25.00,0,333.33,408.78,97.8,92.5,0.455,754923.9,754923.9,10518,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887136,2122759.00
06/19/2017 11:45,2,3.215,ACTIVE,216.00,349.56,59.965,1497887103,"201051344000648","219011344069620",29.24,25.80,0,334.54,407.57,95.2,89.9,0.446,743247.5,743247.5,10510,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887137,2122760.00
06/19/2017 11:45,2,3.209,ACTIVE,216.22,351.37,59.959,1497887103,"201051344000569","219011344069620",29.84,26.00,0,333.93,407.27,96.9,91.6,0.455,757066.5,757066.5,10492,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887138,2122761.00
06/19/2017 11:45,2,3.240,ACTIVE,216.22,349.56,59.970,1497887103,"201051344000983","219011344069620",29.58,26.00,0,333.33,408.48,97.0,91.7,0.468,747623.6,747623.6,10516,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887139,2122762.00
06/19/2017 11:45,2,3.221,ACTIVE,216.22,349.56,59.965,1497887103,"201051344001158","219011344069620",29.38,28.30,0,333.93,406.97,95.8,90.6,0.451,732664.8,732664.8,10521,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887140,2122763.00
06/19/2017 11:45,2,3.205,ACTIVE,216.45,350.17,59.975,1497887103,"201051344000576","219011344069620",29.52,25.80,0,334.24,407.57,95.9,90.6,0.433,747200.6,747200.6,10519,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887141,2122764.00
06/19/2017 11:45,2,3.088,ACTIVE,213.51,345.36,59.944,1497887103,"274151322000087","219011344069620",28.80,48.30,0,330.63,383.83,90.1,85.0,0.323,937814.8,937814.8,10609,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497887142,2122765.00
06/19/2017 12:00,2,3.498,ACTIVE,216.90,351.97,60.007,1497888003,"201051344000645","219011344069620",30.14,25.30,0,334.54,376.62,106.8,101.2,0.491,746179.4,746179.4,10506,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888004,2122766.00
06/19/2017 12:00,2,3.375,ACTIVE,213.96,351.37,59.996,1497888003,"274151322000085","219011344069620",28.98,33.00,0,329.43,377.82,99.0,93.6,0.376,960140.9,960140.9,10451,0,0,0,L,1151911521,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888005,2122767.00
06/19/2017 12:00,2,3.551,ACTIVE,216.22,351.97,59.975,1497888003,"201051344000633","219011344069620",29.92,28.00,0,333.63,377.82,107.7,102.0,0.513,732870.6,732870.6,10549,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888006,2122768.00
06/19/2017 12:00,2,3.586,ACTIVE,216.90,351.67,60.012,1497888003,"201051344000469","219011344069620",30.12,22.50,0,333.93,377.82,109.4,103.7,0.526,736102.7,736102.7,10518,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888007,2122769.00
06/19/2017 12:00,2,3.521,ACTIVE,216.00,351.67,60.002,1497888003,"201051344000646","219011344069620",30.10,29.30,0,333.93,376.92,107.3,101.7,0.504,731553.9,731553.9,10518,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888008,2122770.00
06/19/2017 12:00,2,3.502,ACTIVE,213.96,354.07,60.007,1497888003,"274151322000052","219011344069620",29.66,38.00,0,333.33,367.30,105.2,99.6,0.411,997773.4,997773.4,10453,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888009,2122771.00
06/19/2017 12:00,2,3.570,ACTIVE,217.13,353.17,59.981,1497888003,"201051344000585","219011344069620",30.18,28.30,0,333.93,376.62,109.2,103.4,0.499,743915.5,743915.5,10517,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888010,2122772.00
06/19/2017 12:00,2,3.480,ACTIVE,216.22,351.37,60.012,1497888003,"201051344001230","219011344069620",30.10,28.80,0,333.63,375.71,106.2,100.6,0.491,736218.2,736218.2,10526,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888011,2122773.00
06/19/2017 12:00,2,3.441,ACTIVE,217.13,352.87,60.002,1497888003,"201051344000582","219011344069620",30.32,26.50,0,333.63,377.52,105.6,100.0,0.486,725650.5,725650.5,10509,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888012,2122774.00
06/19/2017 12:00,2,3.547,ACTIVE,216.00,351.97,60.018,1497888003,"201051344000955","219011344069620",30.12,28.30,0,333.93,376.92,108.2,102.5,0.513,744956.2,744956.2,10529,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888013,2122775.00
06/19/2017 12:00,2,2.332,ACTIVE,213.96,438.83,59.996,1497888003,"274151322000094","219011344069620",40.45,35.60,0,392.85,464.68,96.5,91.2,0.371,819754.3,819754.3,10715,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888014,2122776.00
06/19/2017 12:00,2,3.598,ACTIVE,216.67,352.57,60.012,1497888003,"201051344000579","219011344069620",29.96,29.30,0,334.54,376.92,109.2,103.4,0.517,754292.3,754292.3,10513,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888014,2122777.00
06/19/2017 12:00,2,3.561,ACTIVE,216.22,352.27,60.002,1497888003,"201051344000890","219011344069620",29.90,31.30,0,333.93,376.62,107.8,102.1,0.495,738947.8,738947.8,10521,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888015,2122778.00
06/19/2017 12:00,2,3.527,ACTIVE,216.67,352.57,60.007,1497888003,"201051344000438","219011344069620",30.28,28.30,0,334.24,376.31,108.2,102.5,0.508,741598.6,741598.6,10514,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888016,2122779.00
06/19/2017 12:00,2,3.576,ACTIVE,216.45,358.58,60.002,1497888003,"201051344000417","219011344069620",19.34,28.00,0,333.33,385.33,70.0,65.7,0.597,677405.5,677405.5,10548,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888017,2122780.00
06/19/2017 12:00,2,3.498,ACTIVE,213.96,346.86,60.007,1497888003,"274151322000083","219011344069620",29.60,37.00,0,328.82,377.82,104.8,99.2,0.420,987676.3,987676.3,10457,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888018,2122781.00
06/19/2017 12:00,2,3.670,ACTIVE,214.64,353.17,60.002,1497888003,"274151322000076","219011344069620",30.22,38.80,0,334.54,368.50,112.3,106.4,0.433,1053632.8,1053632.8,10450,0,0,0,L,1151911521,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888019,2122782.00
06/19/2017 12:00,2,3.619,ACTIVE,216.00,351.37,60.034,1497888003,"201051344000868","219011344069620",29.96,24.30,0,333.63,376.31,109.8,104.1,0.504,734574.9,734574.9,10524,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888020,2122783.00
06/19/2017 12:00,2,3.646,ACTIVE,213.74,352.87,59.991,1497888003,"274151322000095","219011344069620",29.98,36.00,0,333.03,368.20,110.7,105.0,0.424,1043433.7,1043433.7,10465,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888021,2122784.00
06/19/2017 12:00,2,3.621,ACTIVE,216.90,359.78,60.012,1497888003,"201051344000988","219011344069620",19.66,22.50,0,334.24,388.64,72.1,67.7,0.610,649540.0,649540.0,10526,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888022,2122785.00
06/19/2017 12:00,2,3.627,ACTIVE,217.13,352.87,60.002,1497888003,"201051344001025","219011344069620",29.96,29.00,0,334.24,376.92,110.1,104.4,0.504,741375.5,741375.5,10529,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888023,2122786.00
06/19/2017 12:00,2,3.594,ACTIVE,216.90,351.97,60.007,1497888003,"201051344000458","219011344069620",29.82,26.00,0,334.84,376.62,108.6,102.9,0.521,746345.8,746345.8,10503,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888024,2122787.00
06/19/2017 12:00,2,3.613,ACTIVE,217.35,353.77,60.007,1497888003,"201051344000853","219011344069620",30.04,24.50,0,334.84,380.52,109.9,104.2,0.521,747172.9,747172.9,10514,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888025,2122788.00
06/19/2017 12:00,2,3.576,ACTIVE,216.45,352.87,59.991,1497888003,"201051344000685","219011344069620",29.64,27.30,0,334.24,376.31,107.4,101.8,0.521,741586.0,741586.0,10537,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888026,2122789.00
06/19/2017 12:00,2,3.453,ACTIVE,216.90,351.97,60.018,1497888003,"201051344000917","219011344069620",30.45,27.50,0,333.03,376.31,106.5,100.9,0.499,738198.2,738198.2,10525,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888026,2122790.00
06/19/2017 12:00,2,3.512,ACTIVE,216.45,352.27,60.002,1497888003,"201051344001145","219011344069620",30.14,26.80,0,334.24,375.71,107.1,101.5,0.491,746220.5,746220.5,10514,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888027,2122791.00
06/19/2017 12:00,2,3.611,ACTIVE,217.35,352.87,60.007,1497888003,"201051344000651","219011344069620",29.92,26.80,0,334.24,377.22,109.5,103.7,0.499,734774.3,734774.3,10522,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888028,2122792.00
06/19/2017 12:00,2,3.465,ACTIVE,213.51,356.18,59.991,1497888003,"274151322000088","219011344069620",29.30,34.80,0,330.03,378.42,102.8,97.3,0.389,947176.7,947176.7,10459,0,0,0,L,1151911521,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888029,2122793.00
06/19/2017 12:00,2,2.393,ACTIVE,214.87,430.72,59.996,1497888003,"274151322000068","219011344069620",40.39,38.20,0,398.86,465.28,97.7,92.3,0.367,820260.8,820260.8,10731,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888030,2122794.00
06/19/2017 12:00,2,3.619,ACTIVE,216.45,351.37,59.975,1497888003,"201051344001135","219011344069620",29.82,26.50,0,334.24,376.01,109.2,103.5,0.508,730221.9,730221.9,10507,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888031,2122795.00
06/19/2017 12:00,2,3.652,ACTIVE,215.54,350.47,60.007,1497888003,"201051344000594","219011344069620",29.72,31.30,0,333.33,377.22,110.0,104.2,0.508,749238.8,749238.8,10516,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888032,2122796.00
06/19/2017 12:00,2,3.619,ACTIVE,217.13,352.57,60.002,1497888003,"201051344001203","219011344069620",29.98,29.00,0,334.24,377.82,109.9,104.1,0.508,739632.1,739632.1,10548,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888033,2122797.00
06/19/2017 12:00,2,3.494,ACTIVE,213.96,348.36,59.986,1497888003,"274151322000054","219011344069620",28.96,34.30,0,328.52,379.02,102.5,97.0,0.393,964242.3,964242.3,10443,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888034,2122798.00
06/19/2017 12:00,2,3.602,ACTIVE,216.45,351.67,60.007,1497888003,"201051344000867","219011344069620",30.16,26.80,0,333.33,376.31,109.9,104.2,0.499,733433.7,733433.7,10545,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888035,2122799.00
06/19/2017 12:00,2,3.508,ACTIVE,216.90,352.87,59.996,1497888003,"201051344001093","219011344069620",30.36,27.80,0,333.93,376.62,107.9,102.2,0.491,738063.2,738063.2,10539,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888035,2122800.00
06/19/2017 12:00,2,3.627,ACTIVE,216.45,351.97,60.012,1497888003,"201051344000900","219011344069620",30.10,23.30,0,334.24,377.22,110.5,104.8,0.508,754946.5,754946.5,10519,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888036,2122801.00
06/19/2017 12:00,2,3.535,ACTIVE,216.45,350.47,59.970,1497888003,"201051344000648","219011344069620",30.06,24.80,0,334.84,376.31,107.6,101.9,0.504,743269.5,743269.5,10511,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888037,2122802.00
06/19/2017 12:00,2,3.613,ACTIVE,216.90,352.87,60.002,1497888003,"201051344000569","219011344069620",30.04,25.00,0,334.24,376.92,109.9,104.2,0.513,757088.9,757088.9,10493,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888038,2122803.00
06/19/2017 12:00,2,3.590,ACTIVE,216.67,350.77,59.996,1497888003,"201051344000983","219011344069620",30.22,25.00,0,333.93,377.22,109.8,104.1,0.521,747646.0,747646.0,10517,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888039,2122804.00
06/19/2017 12:00,2,3.639,ACTIVE,216.90,351.67,60.002,1497888003,"201051344001158","219011344069620",29.74,26.30,0,334.54,376.92,109.7,103.9,0.513,732687.0,732687.0,10522,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888040,2122805.00
06/19/2017 12:00,2,3.586,ACTIVE,216.90,352.87,59.996,1497888003,"201051344000576","219011344069620",30.00,24.80,0,334.24,377.52,109.0,103.2,0.513,747222.7,747222.7,10520,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888041,2122806.00
06/19/2017 12:00,2,3.482,ACTIVE,213.96,352.57,60.002,1497888003,"274151322000087","219011344069620",29.30,46.20,0,330.33,377.52,103.3,97.8,0.371,937835.6,937835.6,10610,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888042,2122807.00
06/19/2017 12:15,2,2.344,ACTIVE,215.54,358.58,59.944,1497888903,"201051344000645","219011344069620",29.82,23.50,0,318.00,400.66,70.8,66.4,0.583,746202.1,746202.1,10507,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888904,2122808.00
06/19/2017 12:15,2,2.270,ACTIVE,213.74,347.46,59.949,1497888903,"274151322000085","219011344069620",28.84,30.50,0,329.73,378.12,66.3,62.1,0.460,960161.8,960161.8,10452,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888905,2122809.00
06/19/2017 12:15,2,2.354,ACTIVE,215.32,359.18,59.970,1497888903,"201051344000633","219011344069620",29.96,25.50,0,317.40,400.66,71.4,67.0,0.619,732893.5,732893.5,10550,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888906,2122810.00
06/19/2017 12:15,2,2.391,ACTIVE,215.54,359.18,59.949,1497888903,"201051344000469","219011344069620",29.78,20.70,0,316.20,401.26,72.1,67.6,0.601,736125.8,736125.8,10519,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888907,2122811.00
06/19/2017 12:15,2,2.334,ACTIVE,214.87,358.58,60.028,1497888903,"201051344000646","219011344069620",30.12,26.50,0,317.40,397.96,71.2,66.8,0.601,731576.7,731576.7,10519,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888908,2122812.00
06/19/2017 12:15,2,2.326,ACTIVE,213.51,357.98,59.975,1497888903,"274151322000052","219011344069620",29.72,34.50,0,329.13,379.92,69.9,65.6,0.486,997795.5,997795.5,10454,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888909,2122813.00
06/19/2017 12:15,2,2.398,ACTIVE,215.54,360.08,59.912,1497888903,"201051344000585","219011344069620",30.02,25.30,0,319.81,398.56,72.9,68.5,0.601,743938.7,743938.7,10518,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888910,2122814.00
06/19/2017 12:15,2,2.314,ACTIVE,214.87,357.38,59.986,1497888903,"201051344001230","219011344069620",29.74,26.00,0,319.51,393.45,69.8,65.4,0.570,736240.6,736240.6,10527,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888911,2122815.00
06/19/2017 12:15,2,2.301,ACTIVE,215.54,359.18,59.975,1497888903,"201051344000582","219011344069620",30.06,24.00,0,317.40,399.76,70.0,65.6,0.570,725672.8,725672.8,10510,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888912,2122816.00
06/19/2017 12:15,2,2.328,ACTIVE,214.87,357.98,59.975,1497888903,"201051344000955","219011344069620",30.32,25.80,0,316.80,394.05,71.6,67.2,0.610,744979.0,744979.0,10530,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888912,2122817.00
06/19/2017 12:15,2,1.574,ACTIVE,213.29,426.51,59.970,1497888903,"274151322000094","219011344069620",39.32,33.30,0,404.57,462.88,63.2,59.0,0.438,819774.2,819774.2,10716,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888913,2122818.00
06/19/2017 12:15,2,2.381,ACTIVE,215.54,360.08,60.007,1497888903,"201051344000579","219011344069620",30.04,26.30,0,319.81,400.36,72.4,68.0,0.597,754315.2,754315.2,10514,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888914,2122819.00
06/19/2017 12:15,2,2.367,ACTIVE,214.87,357.68,60.007,1497888903,"201051344000890","219011344069620",29.82,28.30,0,318.30,394.65,71.4,67.0,0.579,738970.5,738970.5,10522,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888915,2122820.00
06/19/2017 12:15,2,2.334,ACTIVE,215.32,358.88,60.018,1497888903,"201051344000438","219011344069620",30.20,26.00,0,318.91,398.26,71.4,67.0,0.597,741621.3,741621.3,10515,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888916,2122821.00
06/19/2017 12:15,2,2.369,ACTIVE,215.32,352.57,59.981,1497888903,"201051344000417","219011344069620",19.46,26.50,0,317.70,391.34,46.7,43.2,0.389,677420.0,677420.0,10549,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888917,2122822.00
06/19/2017 12:15,2,2.309,ACTIVE,213.29,347.16,59.981,1497888903,"274151322000083","219011344069620",29.72,33.30,0,328.82,379.92,69.5,65.1,0.499,987698.1,987698.1,10458,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888918,2122823.00
06/19/2017 12:15,2,2.428,ACTIVE,213.74,351.37,59.981,1497888903,"274151322000076","219011344069620",30.18,35.40,0,328.22,382.33,74.2,69.6,0.521,1053656.3,1053656.3,10451,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888919,2122824.00
06/19/2017 12:15,2,2.389,ACTIVE,215.09,357.98,59.981,1497888903,"201051344000868","219011344069620",29.90,22.30,0,315.30,400.36,72.4,67.9,0.588,734597.8,734597.8,10525,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888920,2122825.00
06/19/2017 12:15,2,2.393,ACTIVE,212.83,350.17,59.965,1497888903,"274151322000095","219011344069620",30.06,32.80,0,327.62,382.63,72.9,68.4,0.499,1043456.8,1043456.8,10466,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888921,2122826.00
06/19/2017 12:15,2,2.355,ACTIVE,215.32,353.77,59.928,1497888903,"201051344000988","219011344069620",19.82,21.80,0,319.51,392.25,47.4,43.8,0.398,649554.8,649554.8,10527,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888922,2122827.00
06/19/2017 12:15,2,2.383,ACTIVE,215.32,357.68,59.933,1497888903,"201051344001025","219011344069620",30.10,26.30,0,319.81,399.16,72.7,68.2,0.592,741398.5,741398.5,10530,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888923,2122828.00
06/19/2017 12:15,2,2.359,ACTIVE,215.54,358.88,59.981,1497888903,"201051344000458","219011344069620",29.80,23.80,0,318.30,400.06,71.3,66.9,0.614,746368.3,746368.3,10504,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888924,2122829.00
06/19/2017 12:15,2,2.379,ACTIVE,216.22,359.78,60.007,1497888903,"201051344000853","219011344069620",30.02,22.30,0,318.30,400.06,72.3,67.9,0.614,747195.7,747195.7,10515,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888924,2122830.00
06/19/2017 12:15,2,2.328,ACTIVE,215.32,358.58,59.991,1497888903,"201051344000685","219011344069620",29.94,24.80,0,317.10,397.66,70.5,66.2,0.614,741608.4,741608.4,10538,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888925,2122831.00
06/19/2017 12:15,2,2.316,ACTIVE,215.32,358.58,60.007,1497888903,"201051344000917","219011344069620",29.92,24.80,0,317.10,398.56,70.2,65.8,0.583,738220.3,738220.3,10526,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888926,2122832.00
06/19/2017 12:15,2,2.305,ACTIVE,215.32,358.28,59.965,1497888903,"201051344001145","219011344069620",30.20,24.30,0,319.21,397.96,70.5,66.1,0.575,746242.7,746242.7,10515,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888927,2122833.00
06/19/2017 12:15,2,2.373,ACTIVE,215.54,359.78,60.012,1497888903,"201051344000651","219011344069620",30.06,24.00,0,318.61,397.96,72.3,67.8,0.583,734797.0,734797.0,10523,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888928,2122834.00
06/19/2017 12:15,2,2.279,ACTIVE,213.06,348.36,60.002,1497888903,"274151322000088","219011344069620",29.38,31.30,0,330.63,378.72,67.8,63.5,0.460,947197.8,947197.8,10460,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888929,2122835.00
06/19/2017 12:15,2,1.551,ACTIVE,214.41,441.84,59.970,1497888903,"274151322000068","219011344069620",40.57,34.80,0,394.35,460.78,63.5,59.3,0.429,820280.7,820280.7,10732,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888930,2122836.00
06/19/2017 12:15,2,2.396,ACTIVE,215.32,359.48,60.018,1497888903,"201051344001135","219011344069620",29.88,24.30,0,319.81,397.96,72.6,68.1,0.597,730244.6,730244.6,10508,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888931,2122837.00
06/19/2017 12:15,2,2.408,ACTIVE,214.87,357.98,59.954,1497888903,"201051344000594","219011344069620",29.78,28.50,0,318.61,396.45,72.7,68.2,0.601,749261.6,749261.6,10517,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888932,2122838.00
06/19/2017 12:15,2,2.389,ACTIVE,215.54,358.88,59.981,1497888903,"201051344001203","219011344069620",29.92,26.30,0,317.10,399.46,72.4,67.9,0.605,739654.8,739654.8,10549,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888933,2122839.00
06/19/2017 12:15,2,2.318,ACTIVE,214.19,362.79,59.986,1497888903,"274151322000054","219011344069620",29.04,30.80,0,329.13,379.32,68.2,63.9,0.468,964263.3,964263.3,10444,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888933,2122840.00
06/19/2017 12:15,2,2.414,ACTIVE,215.54,358.28,59.970,1497888903,"201051344000867","219011344069620",29.74,24.30,0,319.81,400.36,72.8,68.3,0.592,733456.5,733456.5,10546,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888934,2122841.00
06/19/2017 12:15,2,2.311,ACTIVE,215.32,359.18,59.996,1497888903,"201051344001093","219011344069620",30.32,24.80,0,318.00,398.26,71.0,66.6,0.566,738085.4,738085.4,10540,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888935,2122842.00
06/19/2017 12:15,2,2.367,ACTIVE,215.32,360.08,59.959,1497888903,"201051344000900","219011344069620",30.20,21.80,0,318.00,401.86,72.4,68.0,0.597,754969.2,754969.2,10520,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888937,2122843.00
06/19/2017 12:15,2,2.350,ACTIVE,215.54,358.28,59.954,1497888903,"201051344000648","219011344069620",29.96,23.00,0,317.10,401.56,71.2,66.8,0.592,743291.7,743291.7,10512,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888938,2122844.00
06/19/2017 12:15,2,2.428,ACTIVE,215.77,359.48,59.981,1497888903,"201051344000569","219011344069620",29.52,22.30,0,318.30,400.96,72.6,68.2,0.605,757111.5,757111.5,10494,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888939,2122845.00
06/19/2017 12:15,2,2.406,ACTIVE,215.54,359.48,59.965,1497888903,"201051344000983","219011344069620",29.86,22.80,0,317.70,400.96,72.8,68.4,0.619,747668.6,747668.6,10518,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888939,2122846.00
06/19/2017 12:15,2,2.418,ACTIVE,215.54,359.18,59.996,1497888903,"201051344001158","219011344069620",29.52,24.00,0,318.91,400.06,72.3,67.9,0.605,732709.5,732709.5,10523,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888940,2122847.00
06/19/2017 12:15,2,2.379,ACTIVE,215.77,359.78,59.970,1497888903,"201051344000576","219011344069620",29.88,22.80,0,317.70,401.26,72.0,67.6,0.601,747245.1,747245.1,10521,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888941,2122848.00
06/19/2017 12:15,2,2.312,ACTIVE,213.96,354.37,59.970,1497888903,"274151322000087","219011344069620",29.42,42.30,0,330.63,379.92,68.9,64.6,0.446,937856.7,937856.7,10611,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497888942,2122849.00
06/19/2017 12:30,2,3.520,ACTIVE,216.67,351.07,59.944,1497889804,"201051344000645","219011344069620",30.14,23.50,0,334.54,393.15,107.5,101.9,0.495,746223.2,746223.2,10508,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889805,2122850.00
06/19/2017 12:30,2,3.438,ACTIVE,214.19,345.96,59.986,1497889804,"274151322000085","219011344069620",29.04,31.50,0,329.73,378.72,101.0,95.6,0.384,960181.6,960181.6,10453,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889806,2122851.00
06/19/2017 12:30,2,3.572,ACTIVE,216.67,353.77,59.996,1497889804,"201051344000633","219011344069620",29.88,25.50,0,334.24,391.64,108.2,102.5,0.517,732914.6,732914.6,10551,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889807,2122852.00
06/19/2017 12:30,2,3.564,ACTIVE,216.90,352.27,59.991,1497889804,"201051344000469","219011344069620",30.28,20.70,0,333.63,394.35,109.4,103.7,0.526,736147.1,736147.1,10520,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889807,2122853.00
06/19/2017 12:30,2,3.516,ACTIVE,215.32,350.47,60.018,1497889804,"201051344000646","219011344069620",30.30,26.50,0,333.63,391.64,107.9,102.2,0.508,731597.7,731597.7,10520,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889808,2122854.00
06/19/2017 12:30,2,3.531,ACTIVE,214.19,347.76,59.970,1497889804,"274151322000052","219011344069620",29.70,35.40,0,333.63,378.42,106.1,100.5,0.402,997816.2,997816.2,10455,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889809,2122855.00
06/19/2017 12:30,2,3.604,ACTIVE,216.22,351.07,59.986,1497889804,"201051344000585","219011344069620",30.18,25.50,0,333.93,391.34,110.2,104.4,0.517,743960.2,743960.2,10519,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889810,2122856.00
06/19/2017 12:30,2,3.490,ACTIVE,215.32,349.56,59.959,1497889804,"201051344001230","219011344069620",30.06,26.50,0,333.93,388.34,106.2,100.6,0.491,736261.2,736261.2,10528,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889811,2122857.00
06/19/2017 12:30,2,3.527,ACTIVE,216.45,351.37,59.996,1497889804,"201051344000582","219011344069620",30.00,24.30,0,334.24,391.64,107.1,101.5,0.495,725693.6,725693.6,10511,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889812,2122858.00
06/19/2017 12:30,2,3.535,ACTIVE,215.32,351.07,60.002,1497889804,"201051344000955","219011344069620",30.36,25.80,0,333.93,389.54,108.7,103.0,0.513,745000.2,745000.2,10531,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889813,2122859.00
06/19/2017 12:30,2,2.416,ACTIVE,213.74,428.01,59.981,1497889804,"274151322000094","219011344069620",40.02,35.00,0,396.45,473.40,97.9,92.6,0.376,819792.8,819792.8,10717,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889814,2122860.00
06/19/2017 12:30,2,3.613,ACTIVE,216.67,351.07,59.996,1497889804,"201051344000579","219011344069620",30.20,26.30,0,334.84,394.65,110.5,104.7,0.517,754336.6,754336.6,10515,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889815,2122861.00
06/19/2017 12:30,2,3.566,ACTIVE,215.32,351.37,60.012,1497889804,"201051344000890","219011344069620",30.18,28.00,0,334.54,390.74,109.1,103.4,0.499,738991.6,738991.6,10523,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889815,2122862.00
06/19/2017 12:30,2,3.588,ACTIVE,215.77,351.37,59.944,1497889804,"201051344000438","219011344069620",30.16,25.80,0,334.54,391.64,109.5,103.8,0.513,741642.5,741642.5,10516,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889816,2122863.00
06/19/2017 12:30,2,3.611,ACTIVE,215.77,357.38,60.012,1497889804,"201051344000417","219011344069620",19.52,25.50,0,334.54,390.44,71.4,67.0,0.601,677433.6,677433.6,10550,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889817,2122864.00
06/19/2017 12:30,2,3.615,ACTIVE,213.74,346.26,59.991,1497889804,"274151322000083","219011344069620",29.30,35.20,0,333.63,377.82,107.3,101.6,0.429,987718.7,987718.7,10459,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889818,2122865.00
06/19/2017 12:30,2,3.699,ACTIVE,214.41,347.16,59.981,1497889804,"274151322000076","219011344069620",30.20,36.30,0,333.93,379.32,113.1,107.3,0.433,1053678.1,1053678.1,10452,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889819,2122866.00
06/19/2017 12:30,2,3.668,ACTIVE,216.22,351.37,59.996,1497889804,"201051344000868","219011344069620",30.20,22.30,0,333.33,390.74,112.1,106.3,0.517,734619.2,734619.2,10526,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889820,2122867.00
06/19/2017 12:30,2,3.668,ACTIVE,213.96,345.06,59.970,1497889804,"274151322000095","219011344069620",30.14,33.80,0,333.33,378.72,112.0,106.1,0.424,1043478.4,1043478.4,10467,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889821,2122868.00
06/19/2017 12:30,2,3.736,ACTIVE,216.90,360.08,59.959,1497889804,"201051344000988","219011344069620",19.46,21.00,0,334.84,391.64,73.7,69.2,0.614,649568.7,649568.7,10528,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889822,2122869.00
06/19/2017 12:30,2,3.684,ACTIVE,216.22,351.97,59.991,1497889804,"201051344001025","219011344069620",30.20,26.50,0,334.24,391.34,112.6,106.8,0.513,741420.0,741420.0,10531,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889823,2122870.00
06/19/2017 12:30,2,3.656,ACTIVE,216.90,351.67,59.933,1497889804,"201051344000458","219011344069620",30.06,24.50,0,334.24,391.04,111.3,105.5,0.530,746389.4,746389.4,10505,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889824,2122871.00
06/19/2017 12:30,2,3.717,ACTIVE,217.35,353.17,59.996,1497889804,"201051344000853","219011344069620",30.02,22.30,0,336.04,397.05,113.0,107.1,0.530,747217.2,747217.2,10516,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889824,2122872.00
06/19/2017 12:30,2,3.615,ACTIVE,215.77,351.67,59.975,1497889804,"201051344000685","219011344069620",30.16,24.80,0,333.93,390.74,110.3,104.5,0.539,741629.3,741629.3,10539,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889825,2122873.00
06/19/2017 12:30,2,3.574,ACTIVE,216.22,350.77,59.996,1497889804,"201051344000917","219011344069620",30.20,25.00,0,332.73,389.84,109.2,103.5,0.504,738241.0,738241.0,10527,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889826,2122874.00
06/19/2017 12:30,2,3.602,ACTIVE,215.77,352.57,59.975,1497889804,"201051344001145","219011344069620",30.12,24.50,0,334.24,390.14,109.9,104.2,0.508,746263.5,746263.5,10516,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889827,2122875.00
06/19/2017 12:30,2,3.705,ACTIVE,216.45,351.37,59.996,1497889804,"201051344000651","219011344069620",30.16,24.50,0,334.24,395.25,113.2,107.3,0.521,734818.5,734818.5,10524,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889828,2122876.00
06/19/2017 12:30,2,3.596,ACTIVE,213.96,343.85,59.965,1497889804,"274151322000088","219011344069620",29.40,32.20,0,333.63,378.12,107.0,101.4,0.402,947218.0,947218.0,10461,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889829,2122877.00
06/19/2017 12:30,2,2.463,ACTIVE,214.87,434.33,59.970,1497889804,"274151322000068","219011344069620",40.67,36.30,0,402.46,468.89,101.7,96.3,0.389,820299.7,820299.7,10733,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889830,2122878.00
06/19/2017 12:30,2,3.723,ACTIVE,216.22,350.17,59.996,1497889804,"201051344001135","219011344069620",30.04,24.50,0,333.93,391.04,113.2,107.4,0.530,730266.0,730266.0,10509,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889831,2122879.00
06/19/2017 12:30,2,3.748,ACTIVE,215.77,351.67,59.986,1497889804,"201051344000594","219011344069620",30.12,28.80,0,333.03,390.44,114.3,108.4,0.535,749283.1,749283.1,10518,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889832,2122880.00
06/19/2017 12:30,2,3.721,ACTIVE,216.45,351.07,59.991,1497889804,"201051344001203","219011344069620",30.16,26.50,0,334.24,393.15,113.7,107.8,0.539,739676.2,739676.2,10550,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889833,2122881.00
06/19/2017 12:30,2,3.664,ACTIVE,214.19,354.07,60.018,1497889804,"274151322000054","219011344069620",29.30,31.50,0,333.93,379.32,108.7,103.0,0.407,964283.7,964283.7,10445,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889833,2122882.00
06/19/2017 12:30,2,3.738,ACTIVE,216.67,352.27,59.986,1497889804,"201051344000867","219011344069620",30.28,25.30,0,333.33,390.14,114.5,108.6,0.521,733478.0,733478.0,10547,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889834,2122883.00
06/19/2017 12:30,2,3.621,ACTIVE,216.22,351.97,60.012,1497889804,"201051344001093","219011344069620",30.43,25.30,0,333.93,394.05,111.5,105.7,0.513,738106.3,738106.3,10541,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889835,2122884.00
06/19/2017 12:30,2,3.715,ACTIVE,216.67,353.77,59.933,1497889804,"201051344000900","219011344069620",30.57,22.80,0,334.54,391.64,115.1,109.1,0.530,754990.7,754990.7,10521,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889836,2122885.00
06/19/2017 12:30,2,3.713,ACTIVE,216.90,352.57,59.975,1497889804,"201051344000648","219011344069620",30.16,23.50,0,335.14,391.04,113.4,107.5,0.530,743312.9,743312.9,10513,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889837,2122886.00
06/19/2017 12:30,2,3.789,ACTIVE,216.90,353.17,59.996,1497889804,"201051344000569","219011344069620",30.20,22.50,0,333.93,391.94,116.0,110.1,0.539,757133.1,757133.1,10495,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889838,2122887.00
06/19/2017 12:30,2,3.756,ACTIVE,217.13,352.57,59.996,1497889804,"201051344000983","219011344069620",30.34,23.00,0,333.93,391.04,115.5,109.5,0.548,747690.1,747690.1,10519,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889839,2122888.00
06/19/2017 12:30,2,3.736,ACTIVE,217.13,352.57,59.975,1497889804,"201051344001158","219011344069620",30.42,24.50,0,334.54,393.75,115.0,109.0,0.544,732731.0,732731.0,10524,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889840,2122889.00
06/19/2017 12:30,2,3.758,ACTIVE,217.35,353.77,59.975,1497889804,"201051344000576","219011344069620",30.32,23.00,0,334.84,394.65,115.5,109.5,0.535,747266.5,747266.5,10522,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889841,2122890.00
06/19/2017 12:30,2,3.680,ACTIVE,214.19,350.77,59.975,1497889804,"274151322000087","219011344069620",29.50,43.20,0,333.63,377.22,109.9,104.1,0.398,937877.1,937877.1,10612,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497889842,2122891.00
06/19/2017 12:45,2,3.576,ACTIVE,216.22,351.37,59.954,1497890703,"201051344000645","219011344069620",30.04,22.80,0,317.70,389.84,108.9,103.2,0.504,746242.3,746242.3,10509,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890704,2122892.00
06/19/2017 12:45,2,3.369,ACTIVE,213.29,345.06,59.954,1497890703,"274151322000085","219011344069620",29.10,29.30,0,330.03,377.22,99.4,94.0,0.376,960199.4,960199.4,10454,0,0,0,L,1151911521,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890705,2122893.00
06/19/2017 12:45,2,3.609,ACTIVE,215.77,351.97,59.975,1497890703,"201051344000633","219011344069620",30.16,24.80,0,317.70,390.44,110.3,104.5,0.526,732933.8,732933.8,10552,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890706,2122894.00
06/19/2017 12:45,2,3.648,ACTIVE,216.22,351.97,59.928,1497890703,"201051344000469","219011344069620",30.30,20.00,0,314.70,391.04,112.0,106.2,0.535,736166.5,736166.5,10521,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890707,2122895.00
06/19/2017 12:45,2,3.672,ACTIVE,215.09,352.27,59.954,1497890703,"201051344000646","219011344069620",29.60,25.80,0,317.10,390.74,110.1,104.3,0.526,731616.8,731616.8,10521,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890708,2122896.00
06/19/2017 12:45,2,3.605,ACTIVE,213.29,355.28,59.938,1497890703,"274151322000052","219011344069620",29.14,34.00,0,329.13,377.82,106.5,100.8,0.420,997834.9,997834.9,10456,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890708,2122897.00
06/19/2017 12:45,2,3.758,ACTIVE,216.45,352.27,59.949,1497890703,"201051344000585","219011344069620",30.06,24.50,0,318.91,390.74,114.5,108.6,0.530,743979.6,743979.6,10520,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890709,2122898.00
06/19/2017 12:45,2,3.600,ACTIVE,215.09,350.17,59.949,1497890703,"201051344001230","219011344069620",30.47,25.30,0,318.61,388.04,111.1,105.3,0.513,736279.9,736279.9,10529,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890710,2122899.00
