ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 12:45,2,3.701,ACTIVE,216.67,353.17,59.986,1497890703,"201051344000582","219011344069620",29.96,23.00,0,317.70,391.34,112.3,106.5,0.513,725712.4,725712.4,10512,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890711,2122900.00
06/19/2017 12:45,2,3.770,ACTIVE,215.54,352.27,59.986,1497890703,"201051344000955","219011344069620",29.88,24.80,0,318.61,390.14,114.0,108.1,0.535,745019.4,745019.4,10532,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890712,2122901.00
06/19/2017 12:45,2,2.408,ACTIVE,213.29,430.72,59.965,1497890703,"274151322000094","219011344069620",40.49,32.20,0,334.24,472.50,100.0,94.6,0.389,819809.7,819809.7,10718,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890713,2122902.00
06/19/2017 12:45,2,3.756,ACTIVE,216.22,352.27,59.954,1497890703,"201051344000579","219011344069620",30.47,25.00,0,319.21,390.44,116.0,110.0,0.544,754356.1,754356.1,10516,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890714,2122903.00
06/19/2017 12:45,2,3.777,ACTIVE,215.54,352.57,59.970,1497890703,"201051344000890","219011344069620",30.06,26.50,0,318.61,390.14,115.0,109.1,0.526,739010.7,739010.7,10524,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890715,2122904.00
06/19/2017 12:45,2,3.748,ACTIVE,215.77,351.97,59.970,1497890703,"201051344000438","219011344069620",30.30,25.30,0,317.10,391.34,115.0,109.1,0.539,741661.6,741661.6,10517,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890716,2122905.00
06/19/2017 12:45,2,3.768,ACTIVE,215.77,358.88,59.959,1497890703,"201051344000417","219011344069620",19.62,24.80,0,334.24,388.94,74.9,70.4,0.636,677445.9,677445.9,10551,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890717,2122906.00
06/19/2017 12:45,2,3.668,ACTIVE,213.06,354.37,59.944,1497890703,"274151322000083","219011344069620",29.72,32.60,0,329.43,377.22,110.4,104.6,0.438,987737.2,987737.2,10460,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890718,2122907.00
06/19/2017 12:45,2,3.859,ACTIVE,214.41,344.15,59.981,1497890703,"274151322000076","219011344069620",30.49,33.80,0,329.13,378.42,119.2,113.2,0.451,1053697.8,1053697.8,10453,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890719,2122908.00
06/19/2017 12:45,2,3.842,ACTIVE,215.32,349.56,59.891,1497890703,"201051344000868","219011344069620",30.24,22.00,0,317.70,389.24,117.8,111.8,0.544,734638.7,734638.7,10527,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890720,2122909.00
06/19/2017 12:45,2,3.863,ACTIVE,213.29,359.18,59.975,1497890703,"274151322000095","219011344069620",30.32,32.40,0,328.82,376.92,118.5,112.5,0.446,1043497.8,1043497.8,10468,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890721,2122910.00
06/19/2017 12:45,2,3.988,ACTIVE,216.45,360.99,60.002,1497890703,"201051344000988","219011344069620",19.18,20.30,0,333.33,391.94,77.5,72.9,0.663,649581.2,649581.2,10529,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890721,2122911.00
06/19/2017 12:45,2,3.916,ACTIVE,216.22,351.97,59.954,1497890703,"201051344001025","219011344069620",30.00,25.30,0,318.30,390.74,119.0,112.9,0.535,741439.4,741439.4,10532,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890722,2122912.00
06/19/2017 12:45,2,3.877,ACTIVE,216.45,351.67,59.965,1497890703,"201051344000458","219011344069620",29.86,23.30,0,316.50,389.54,117.2,111.2,0.566,746408.6,746408.6,10506,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890723,2122913.00
06/19/2017 12:45,2,3.900,ACTIVE,217.13,352.87,59.944,1497890703,"201051344000853","219011344069620",30.14,22.00,0,318.61,391.64,119.1,113.0,0.561,747236.6,747236.6,10517,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890724,2122914.00
06/19/2017 12:45,2,3.820,ACTIVE,215.32,352.57,59.981,1497890703,"201051344000685","219011344069620",30.20,23.80,0,316.80,389.84,116.9,110.9,0.570,741648.2,741648.2,10540,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890725,2122915.00
06/19/2017 12:45,2,3.822,ACTIVE,216.22,352.57,59.954,1497890703,"201051344000917","219011344069620",30.10,23.80,0,321.31,389.54,116.5,110.5,0.544,738259.6,738259.6,10528,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890726,2122916.00
06/19/2017 12:45,2,3.850,ACTIVE,215.77,352.27,59.986,1497890703,"201051344001145","219011344069620",29.98,23.50,0,320.41,390.44,116.9,110.9,0.535,746282.2,746282.2,10517,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890727,2122917.00
06/19/2017 12:45,2,3.975,ACTIVE,216.22,352.57,59.959,1497890703,"201051344000651","219011344069620",29.80,22.80,0,319.51,391.34,119.9,113.8,0.552,734837.8,734837.8,10525,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890728,2122918.00
06/19/2017 12:45,2,3.734,ACTIVE,213.06,346.86,59.949,1497890703,"274151322000088","219011344069620",29.36,30.00,0,329.43,377.52,111.0,105.2,0.415,947236.0,947236.0,10462,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890729,2122919.00
06/19/2017 12:45,2,2.537,ACTIVE,214.41,433.42,59.965,1497890703,"274151322000068","219011344069620",40.75,34.30,0,334.24,473.70,104.6,99.0,0.393,820316.7,820316.7,10734,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890730,2122920.00
06/19/2017 12:45,2,3.930,ACTIVE,216.00,351.67,60.002,1497890703,"201051344001135","219011344069620",30.14,23.30,0,316.80,390.14,120.0,113.9,0.557,730285.3,730285.3,10510,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890731,2122921.00
06/19/2017 12:45,2,4.018,ACTIVE,215.54,351.67,59.928,1497890703,"201051344000594","219011344069620",29.92,27.50,0,317.70,388.64,121.8,115.6,0.552,749302.5,749302.5,10519,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890731,2122922.00
06/19/2017 12:45,2,4.000,ACTIVE,216.67,352.57,59.959,1497890703,"201051344001203","219011344069620",30.02,25.30,0,315.90,391.64,121.5,115.4,0.570,739695.4,739695.4,10551,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890732,2122923.00
06/19/2017 12:45,2,3.805,ACTIVE,213.74,356.18,59.981,1497890703,"274151322000054","219011344069620",29.30,30.80,0,327.92,378.12,112.9,107.0,0.429,964301.9,964301.9,10446,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890733,2122924.00
06/19/2017 12:45,2,3.992,ACTIVE,216.22,351.37,59.986,1497890703,"201051344000867","219011344069620",30.34,23.80,0,320.11,388.64,122.8,116.6,0.557,733497.4,733497.4,10548,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890734,2122925.00
06/19/2017 12:45,2,3.885,ACTIVE,216.45,354.07,59.991,1497890703,"201051344001093","219011344069620",30.59,24.30,0,320.11,389.84,120.4,114.3,0.548,738125.1,738125.1,10542,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890735,2122926.00
06/19/2017 12:45,2,4.078,ACTIVE,216.22,353.47,59.965,1497890703,"201051344000900","219011344069620",29.98,22.00,0,318.00,390.44,123.8,117.6,0.570,755010.1,755010.1,10522,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890736,2122927.00
06/19/2017 12:45,2,4.006,ACTIVE,216.45,352.57,59.991,1497890703,"201051344000648","219011344069620",30.12,22.50,0,319.51,390.14,122.1,115.9,0.579,743332.0,743332.0,10514,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890737,2122928.00
06/19/2017 12:45,2,4.061,ACTIVE,216.67,353.17,59.996,1497890703,"201051344000569","219011344069620",30.28,22.50,0,317.70,390.44,124.5,118.2,0.579,757152.5,757152.5,10496,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890738,2122929.00
06/19/2017 12:45,2,4.051,ACTIVE,216.90,353.17,59.986,1497890703,"201051344000983","219011344069620",30.40,22.30,0,318.00,389.84,124.8,118.5,0.597,747709.5,747709.5,10520,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890739,2122930.00
06/19/2017 12:45,2,4.121,ACTIVE,216.90,353.47,59.959,1497890703,"201051344001158","219011344069620",29.96,23.30,0,319.81,389.84,125.1,118.8,0.583,732750.2,732750.2,10525,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890740,2122931.00
06/19/2017 12:45,2,4.072,ACTIVE,216.90,354.97,59.981,1497890703,"201051344000576","219011344069620",30.32,22.80,0,317.10,390.14,125.0,118.7,0.579,747285.7,747285.7,10523,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890741,2122932.00
06/19/2017 12:45,2,3.916,ACTIVE,213.96,343.85,59.959,1497890703,"274151322000087","219011344069620",29.46,40.40,0,330.93,377.82,116.8,110.8,0.424,937895.3,937895.3,10613,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497890742,2122933.00
06/19/2017 13:00,2,6.252,ACTIVE,217.58,359.18,59.965,1497891603,"201051344000645","219011344069620",28.67,26.80,0,323.41,428.01,181.5,173.2,0.835,746287.5,746287.5,10510,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891604,2122934.00
06/19/2017 13:00,2,6.094,ACTIVE,213.29,366.40,59.965,1497891603,"274151322000085","219011344069620",26.36,35.40,0,322.81,406.67,162.9,155.3,0.628,960240.4,960240.4,10455,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891605,2122935.00
06/19/2017 13:00,2,6.512,ACTIVE,216.90,360.38,59.959,1497891603,"201051344000633","219011344069620",28.59,28.80,0,323.72,426.81,188.2,179.8,0.893,732979.0,732979.0,10553,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891606,2122936.00
06/19/2017 13:00,2,6.332,ACTIVE,218.26,361.59,59.954,1497891603,"201051344000469","219011344069620",29.04,24.30,0,322.81,431.32,186.3,177.9,0.884,736212.1,736212.1,10522,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891607,2122937.00
06/19/2017 13:00,2,6.279,ALERT,216.90,361.59,59.933,1497891603,"201051344000646","219011344069620",28.45,30.50,0,305.68,526.60,181.1,172.9,0.857,731660.9,731660.9,10522,0,0,0,L,1122011218,0,124.27,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891608,2122938.00
06/19/2017 13:00,2,6.281,ACTIVE,214.41,371.21,59.981,1497891603,"274151322000052","219011344069620",27.45,41.00,0,322.51,406.67,174.6,166.5,0.681,997878.1,997878.1,10457,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891609,2122939.00
06/19/2017 13:00,2,6.949,ACTIVE,218.71,365.49,59.928,1497891603,"201051344000585","219011344069620",28.37,29.50,0,327.32,429.22,199.8,191.0,0.937,744025.1,744025.1,10521,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891610,2122940.00
06/19/2017 13:00,2,7.695,ACTIVE,217.35,365.19,59.981,1497891603,"201051344001230","219011344069620",26.56,30.80,0,323.11,425.31,207.1,198.0,0.968,736324.6,736324.6,10530,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891611,2122941.00
06/19/2017 13:00,2,8.646,ACTIVE,218.26,367.00,60.034,1497891603,"201051344000582","219011344069620",26.86,27.50,0,327.32,430.12,234.9,224.8,1.008,725757.1,725757.1,10513,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891612,2122942.00
06/19/2017 13:00,2,0.082,ALERT,216.45,462.88,59.959,1497891603,"201051344000955","219011344069620",35.42,29.80,0,306.58,531.41,3.0,1.0,0.000,745064.0,745064.0,10533,0,0,0,L,1122011218,0,123.14,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891614,2122943.00
06/19/2017 13:00,2,5.568,ALERT,214.64,424.11,59.970,1497891603,"274151322000094","219011344069620",36.88,37.80,0,300.57,525.40,207.6,198.5,0.804,819847.7,819847.7,10719,0,0,0,L,1151911521,0,122.91,123.59,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891616,2122944.00
06/19/2017 13:00,2,5.211,ACTIVE,217.35,356.78,59.981,1497891603,"201051344000579","219011344069620",28.25,30.30,0,323.41,430.72,149.2,142.1,0.698,754401.5,754401.5,10517,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891616,2122945.00
06/19/2017 13:00,2,5.174,ACTIVE,216.00,356.48,59.954,1497891603,"201051344000890","219011344069620",28.25,31.80,0,323.72,426.51,148.0,140.9,0.681,739055.8,739055.8,10525,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891617,2122946.00
06/19/2017 13:00,2,5.107,ALERT,216.90,357.98,59.996,1497891603,"201051344000438","219011344069620",28.41,29.50,0,306.58,523.90,146.9,139.8,0.685,741706.5,741706.5,10518,0,0,0,L,1122011218,0,124.27,123.36,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891619,2122947.00
06/19/2017 13:00,2,4.939,ACTIVE,216.22,351.07,59.944,1497891603,"201051344000417","219011344069620",18.33,29.80,0,319.81,403.97,91.8,86.6,0.433,677475.3,677475.3,10552,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891620,2122948.00
06/19/2017 13:00,2,4.873,ACTIVE,213.29,359.18,59.959,1497891603,"274151322000083","219011344069620",27.69,39.80,0,321.61,406.07,136.7,130.0,0.544,987780.4,987780.4,10461,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891621,2122949.00
06/19/2017 13:00,2,5.066,ALERT,214.41,365.80,59.996,1497891603,"274151322000076","219011344069620",28.11,41.80,0,299.97,530.21,144.2,137.2,0.566,1053743.4,1053743.4,10454,0,0,0,L,1151911521,0,123.36,123.14,0400,33,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891623,2122950.00
06/19/2017 13:00,2,5.186,ALERT,216.67,355.88,60.007,1497891603,"201051344000868","219011344069620",28.55,25.30,0,308.09,520.89,149.9,142.7,0.685,734684.2,734684.2,10528,0,0,0,L,1122011218,0,123.36,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891625,2122951.00
06/19/2017 13:00,2,5.059,ALERT,213.74,362.19,59.991,1497891603,"274151322000095","219011344069620",28.23,38.80,0,302.37,527.80,144.5,137.5,0.548,1043543.4,1043543.4,10469,0,0,0,L,1151911521,0,122.91,122.68,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891626,2122952.00
06/19/2017 13:00,2,5.217,ACTIVE,217.58,353.17,59.986,1497891603,"201051344000988","219011344069620",18.55,24.80,0,318.00,409.38,97.9,92.6,0.464,649611.7,649611.7,10530,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891627,2122953.00
06/19/2017 13:00,2,5.111,ACTIVE,216.67,355.28,59.986,1497891603,"201051344001025","219011344069620",28.37,29.80,0,324.62,429.22,146.9,139.9,0.667,741485.3,741485.3,10533,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891628,2122954.00
06/19/2017 13:00,2,5.320,ACTIVE,217.58,358.58,59.975,1497891603,"201051344000458","219011344069620",28.75,27.50,0,323.11,430.12,154.9,147.6,0.738,746454.1,746454.1,10507,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891629,2122955.00
06/19/2017 13:00,2,5.008,ACTIVE,218.03,358.88,60.007,1497891603,"201051344000853","219011344069620",29.00,26.00,0,327.02,430.42,147.0,139.9,0.703,747282.5,747282.5,10518,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891630,2122956.00
06/19/2017 13:00,2,5.090,ALERT,216.22,357.08,59.986,1497891603,"201051344000685","219011344069620",28.43,28.30,0,305.08,517.58,146.6,139.5,0.716,741693.2,741693.2,10541,0,0,0,L,1122011218,0,124.27,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891632,2122957.00
06/19/2017 13:00,2,4.828,ALERT,216.90,355.58,59.991,1497891603,"201051344000917","219011344069620",28.27,28.50,0,302.98,520.59,138.2,131.5,0.654,738304.6,738304.6,10529,0,0,0,L,1122011218,0,123.81,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891634,2122958.00
06/19/2017 13:00,2,4.699,ACTIVE,216.00,354.97,60.012,1497891603,"201051344001145","219011344069620",28.21,28.00,0,325.22,427.41,134.2,127.6,0.614,746327.3,746327.3,10518,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891635,2122959.00
06/19/2017 13:00,2,4.625,ACTIVE,217.13,356.18,59.991,1497891603,"201051344000651","219011344069620",28.47,27.80,0,327.92,428.91,133.2,126.7,0.605,734883.5,734883.5,10526,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891636,2122960.00
06/19/2017 13:00,2,4.410,ACTIVE,213.29,351.07,59.981,1497891603,"274151322000088","219011344069620",27.47,36.80,0,321.61,407.57,122.7,116.5,0.464,947278.7,947278.7,10463,0,0,0,L,1151911521,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891637,2122961.00
06/19/2017 13:00,2,2.965,ALERT,214.41,413.59,59.986,1497891603,"274151322000068","219011344069620",38.25,40.00,0,356.78,514.58,113.4,107.6,0.433,820356.1,820356.1,10735,0,0,0,L,1151911521,0,123.36,123.14,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891639,2122962.00
06/19/2017 13:00,2,4.412,ALERT,216.22,353.47,59.981,1497891603,"201051344001135","219011344069620",27.93,28.30,0,307.48,517.58,124.8,118.5,0.579,730330.4,730330.4,10511,0,0,0,L,1122011218,0,123.59,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891641,2122963.00
06/19/2017 13:00,2,4.365,ACTIVE,215.32,352.27,59.996,1497891603,"201051344000594","219011344069620",28.29,33.50,0,321.91,423.50,125.2,118.9,0.575,749348.5,749348.5,10520,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891642,2122964.00
06/19/2017 13:00,2,4.365,ALERT,216.67,353.77,59.991,1497891603,"201051344001203","219011344069620",28.17,30.00,0,304.78,517.88,124.5,118.3,0.583,739741.2,739741.2,10552,0,0,0,L,1122011218,0,124.27,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891643,2122965.00
06/19/2017 13:00,2,4.123,ACTIVE,213.29,359.48,59.986,1497891603,"274151322000054","219011344069620",26.88,36.30,0,322.51,409.08,112.3,106.5,0.429,964344.3,964344.3,10447,0,0,0,L,1151911521,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891644,2122966.00
06/19/2017 13:00,2,4.469,ACTIVE,216.22,353.17,59.991,1497891603,"201051344000867","219011344069620",28.88,28.00,0,322.51,422.90,130.9,124.4,0.601,733543.4,733543.4,10549,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891645,2122967.00
06/19/2017 13:00,2,4.389,ACTIVE,216.45,353.77,60.002,1497891603,"201051344001093","219011344069620",28.47,29.00,0,328.22,430.72,126.6,120.3,0.579,738170.6,738170.6,10543,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891646,2122968.00
06/19/2017 13:00,2,4.799,ALERT,216.67,356.48,59.986,1497891603,"201051344000900","219011344069620",29.20,25.50,0,308.69,516.98,142.0,135.1,0.658,755056.2,755056.2,10523,0,0,0,L,1122011218,0,123.36,123.59,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891648,2122969.00
06/19/2017 13:00,2,5.459,ACTIVE,217.80,358.28,59.996,1497891603,"201051344000648","219011344069620",27.67,26.30,0,323.72,430.42,153.1,145.9,0.738,743377.4,743377.4,10515,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891649,2122970.00
06/19/2017 13:00,2,8.186,ACTIVE,219.16,367.60,59.981,1497891603,"201051344000569","219011344069620",27.67,26.50,0,322.21,428.91,229.4,219.5,1.105,757198.6,757198.6,10497,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891650,2122971.00
06/19/2017 13:00,2,8.799,ACTIVE,220.97,370.00,59.986,1497891603,"201051344000983","219011344069620",28.33,26.50,0,322.81,429.22,252.8,242.1,1.233,747755.5,747755.5,10521,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891651,2122972.00
06/19/2017 13:00,2,8.430,ACTIVE,218.03,363.39,59.986,1497891603,"201051344001158","219011344069620",30.71,28.50,0,322.81,428.61,261.3,250.3,1.123,732796.0,732796.0,10526,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891651,2122973.00
06/19/2017 13:00,2,0.068,ALERT,216.22,413.29,60.007,1497891603,"201051344000576","219011344069620",36.76,26.30,0,323.41,519.99,2.6,0.6,0.000,747331.7,747331.7,10524,0,0,0,L,1122011218,0,122.91,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891653,2122974.00
06/19/2017 13:00,2,8.471,ACTIVE,215.09,360.69,60.018,1497891603,"274151322000087","219011344069620",27.47,47.50,0,321.61,406.37,235.9,225.8,0.884,937938.3,937938.3,10614,0,0,0,L,1151911521,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497891654,2122975.00
06/19/2017 13:15,2,1.789,ALERT,214.19,351.97,59.901,1497892503,"201051344000645","219011344069620",28.98,24.50,0,301.47,526.90,52.6,48.8,0.433,746311.2,746311.2,10511,0,0,0,L,1122011218,0,122.46,122.68,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892505,2122976.00
06/19/2017 13:15,2,1.691,ALERT,212.61,351.67,59.917,1497892503,"274151322000085","219011344069620",27.65,32.40,0,299.97,525.10,47.4,43.8,0.323,960262.3,960262.3,10456,0,0,0,L,1151911521,0,122.68,122.23,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892507,2122977.00
06/19/2017 13:15,2,1.871,ALERT,214.19,353.47,59.949,1497892503,"201051344000633","219011344069620",29.16,27.00,0,299.67,524.20,55.3,51.4,0.473,733002.4,733002.4,10554,0,0,0,L,1122011218,0,122.46,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892509,2122978.00
06/19/2017 13:15,2,1.992,ALERT,214.19,353.17,59.907,1497892503,"201051344000469","219011344069620",29.26,22.30,0,301.17,516.98,59.1,55.1,0.499,736236.1,736236.1,10523,0,0,0,L,1122011218,0,121.78,122.91,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892511,2122979.00
06/19/2017 13:15,2,2.016,ALERT,213.51,354.37,59.907,1497892503,"201051344000646","219011344069620",29.14,28.80,0,302.07,527.80,59.6,55.6,0.508,731684.3,731684.3,10524,0,0,0,L,1122011218,0,122.46,121.78,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892513,2122980.00
06/19/2017 13:15,2,2.117,ACTIVE,212.38,345.96,59.944,1497892503,"274151322000052","219011344069620",28.23,37.80,0,322.51,405.47,60.6,56.6,0.429,997901.4,997901.4,10458,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892514,2122981.00
06/19/2017 13:15,2,2.285,ACTIVE,214.41,356.78,59.959,1497892503,"201051344000585","219011344069620",29.22,27.50,0,318.00,429.22,67.7,63.4,0.552,744049.4,744049.4,10522,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892514,2122982.00
06/19/2017 13:15,2,2.123,ALERT,213.74,354.07,59.949,1497892503,"201051344001230","219011344069620",29.62,28.80,0,302.37,520.89,63.7,59.5,0.521,736347.3,736347.3,10531,0,0,0,L,1122011218,0,122.46,121.78,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892516,2122983.00
06/19/2017 13:15,2,2.074,ALERT,214.64,355.88,59.944,1497892503,"201051344000582","219011344069620",29.24,26.00,0,304.18,522.69,61.4,57.4,0.513,725780.1,725780.1,10514,0,0,0,L,1122011218,0,122.68,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892518,2122984.00
06/19/2017 13:15,2,2.109,ALERT,213.51,354.37,60.018,1497892503,"201051344000955","219011344069620",29.28,28.00,0,302.07,527.20,62.6,58.5,0.526,745087.4,745087.4,10535,0,0,0,L,1122011218,0,121.78,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892520,2122985.00
06/19/2017 13:15,2,1.412,ALERT,212.61,407.27,59.959,1497892503,"274151322000094","219011344069620",37.93,34.30,0,299.67,517.58,54.2,50.4,0.380,819866.5,819866.5,10721,0,0,0,L,1151911521,0,121.78,122.68,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892522,2122986.00
06/19/2017 13:15,2,2.236,ALERT,214.41,356.78,59.944,1497892503,"201051344000579","219011344069620",29.62,28.00,0,303.28,526.00,67.2,62.9,0.552,754425.1,754425.1,10518,0,0,0,L,1122011218,0,122.23,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892523,2122987.00
06/19/2017 13:15,2,2.297,ALERT,213.74,354.67,59.954,1497892503,"201051344000890","219011344069620",28.94,30.00,0,303.28,522.09,67.4,63.1,0.548,739079.0,739079.0,10526,0,0,0,L,1122011218,0,122.46,121.33,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892525,2122988.00
06/19/2017 13:15,2,2.330,ALERT,214.41,358.88,59.949,1497892503,"201051344000438","219011344069620",29.36,28.00,0,303.28,522.99,69.3,65.0,0.579,741729.6,741729.6,10520,0,0,0,L,1122011218,0,122.91,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892527,2122989.00
06/19/2017 13:15,2,2.406,ACTIVE,214.41,351.07,59.938,1497892503,"201051344000417","219011344069620",18.98,28.50,0,318.30,403.97,46.3,42.7,0.384,677490.9,677490.9,10553,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892528,2122990.00
06/19/2017 13:15,2,2.352,ACTIVE,212.38,358.58,59.938,1497892503,"274151322000083","219011344069620",28.82,35.60,0,320.71,401.86,68.6,64.3,0.504,987803.3,987803.3,10462,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892529,2122991.00
06/19/2017 13:15,2,2.531,ALERT,212.61,363.69,59.944,1497892503,"274151322000076","219011344069620",29.38,37.00,0,299.67,526.00,75.3,70.8,0.526,1053766.4,1053766.4,10456,0,0,0,L,1151911521,0,122.46,122.68,0400,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892531,2122992.00
06/19/2017 13:15,2,2.566,ALERT,214.19,357.68,59.975,1497892503,"201051344000868","219011344069620",29.32,23.00,0,302.68,521.19,76.2,71.7,0.632,734708.0,734708.0,10530,0,0,0,L,1122011218,0,122.23,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892532,2122993.00
06/19/2017 13:15,2,2.586,ACTIVE,212.83,347.76,59.933,1497892503,"274151322000095","219011344069620",29.44,35.00,0,323.72,404.87,77.2,72.5,0.530,1043567.5,1043567.5,10471,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892533,2122994.00
06/19/2017 13:15,2,2.678,ACTIVE,214.87,354.97,59.891,1497892503,"201051344000988","219011344069620",19.24,23.00,0,318.00,410.58,52.2,48.5,0.429,649627.7,649627.7,10531,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892534,2122995.00
06/19/2017 13:15,2,2.684,ALERT,214.87,359.78,59.917,1497892503,"201051344001025","219011344069620",29.42,28.30,0,303.88,518.18,80.0,75.3,0.658,741508.9,741508.9,10534,0,0,0,L,1122011218,0,122.68,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892536,2122996.00
06/19/2017 13:15,2,2.768,ALERT,215.32,346.56,59.959,1497892503,"201051344000458","219011344069620",29.98,25.30,0,306.88,521.49,84.2,79.3,0.402,746477.5,746477.5,10508,0,0,0,L,1122011218,0,122.91,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892538,2122997.00
06/19/2017 13:15,2,3.080,ALERT,216.22,350.77,59.954,1497892503,"201051344000853","219011344069620",30.00,24.00,0,301.77,525.40,93.7,88.5,0.442,747305.7,747305.7,10519,0,0,0,L,1122011218,0,123.59,123.59,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892540,2122998.00
06/19/2017 13:15,2,2.982,ALERT,214.87,348.06,59.917,1497892503,"201051344000685","219011344069620",29.34,26.80,0,301.77,518.18,88.7,83.7,0.438,741715.9,741715.9,10543,0,0,0,L,1122011218,0,123.59,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892541,2122999.00
06/19/2017 13:15,2,3.477,ALERT,216.00,351.67,59.954,1497892503,"201051344000917","219011344069620",29.88,26.80,0,305.38,520.29,105.4,99.8,0.491,738327.4,738327.4,10531,0,0,0,L,1122011218,0,123.36,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892543,2123000.00
06/19/2017 13:15,2,3.693,ALERT,215.77,351.97,59.991,1497892503,"201051344001145","219011344069620",29.48,25.50,0,302.68,522.99,110.4,104.6,0.517,746349.9,746349.9,10519,0,0,0,L,1122011218,0,123.36,122.68,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892545,2123001.00
06/19/2017 13:15,2,3.492,ALERT,216.22,351.97,59.944,1497892503,"201051344000651","219011344069620",29.44,26.30,0,303.88,526.90,104.2,98.6,0.477,734906.9,734906.9,10527,0,0,0,L,1122011218,0,124.04,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892547,2123002.00
06/19/2017 13:15,2,3.266,ACTIVE,213.06,351.67,59.949,1497892503,"274151322000088","219011344069620",28.84,33.30,0,325.82,405.17,95.3,90.1,0.354,947300.9,947300.9,10464,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892548,2123003.00
06/19/2017 13:15,2,2.178,ALERT,213.96,425.61,59.938,1497892503,"274151322000068","219011344069620",40.10,36.50,0,301.77,525.70,89.4,84.4,0.336,820374.7,820374.7,10737,0,0,0,L,1151911521,0,123.14,123.14,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892550,2123004.00
06/19/2017 13:15,2,3.279,ALERT,215.54,349.26,59.944,1497892503,"201051344001135","219011344069620",29.42,26.00,0,303.88,517.88,97.7,92.4,0.464,730353.3,730353.3,10513,0,0,0,L,1122011218,0,123.36,122.68,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892551,2123005.00
06/19/2017 13:15,2,3.299,ALERT,214.87,347.46,59.944,1497892503,"201051344000594","219011344069620",29.40,30.80,0,301.47,517.58,98.3,92.9,0.460,749371.7,749371.7,10521,0,0,0,L,1122011218,0,122.46,122.68,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892553,2123006.00
06/19/2017 13:15,2,3.324,ALERT,216.00,349.56,59.949,1497892503,"201051344001203","219011344069620",29.42,28.50,0,303.58,521.79,99.1,93.7,0.468,739764.1,739764.1,10554,0,0,0,L,1122011218,0,124.04,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892555,2123007.00
06/19/2017 13:15,2,3.229,ALERT,213.29,353.17,59.938,1497892503,"274151322000054","219011344069620",28.25,32.80,0,299.97,533.21,92.4,87.2,0.354,964365.9,964365.9,10448,0,0,0,L,1151911521,0,122.68,122.46,0400,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892557,2123008.00
06/19/2017 13:15,2,3.488,ALERT,216.00,350.17,59.944,1497892503,"201051344000867","219011344069620",29.98,25.80,0,301.47,523.59,106.0,100.4,0.473,733567.0,733567.0,10550,0,0,0,L,1122011218,0,123.14,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892559,2123009.00
06/19/2017 13:15,2,3.498,ACTIVE,216.22,351.67,59.954,1497892503,"201051344001093","219011344069620",29.82,26.80,0,315.60,427.11,105.7,100.0,0.482,738193.9,738193.9,10544,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892560,2123010.00
06/19/2017 13:15,2,3.496,ALERT,216.22,351.07,59.901,1497892503,"201051344000900","219011344069620",30.32,23.50,0,301.17,522.09,107.5,101.8,0.495,755079.8,755079.8,10525,0,0,0,L,1122011218,0,123.36,123.36,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892562,2123011.00
06/19/2017 13:15,2,3.490,ALERT,216.45,350.17,59.944,1497892503,"201051344000648","219011344069620",29.70,24.50,0,301.17,521.79,105.0,99.4,0.491,743400.4,743400.4,10516,0,0,0,L,1122011218,0,122.91,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892563,2123012.00
06/19/2017 13:15,2,3.467,ALERT,216.22,351.07,59.944,1497892503,"201051344000569","219011344069620",30.00,24.50,0,302.37,520.89,105.4,99.8,0.491,757222.0,757222.0,10498,0,0,0,L,1122011218,0,122.68,123.81,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892565,2123013.00
06/19/2017 13:15,2,3.443,ALERT,216.22,349.56,59.949,1497892503,"201051344000983","219011344069620",29.92,24.30,0,302.68,524.80,104.4,98.8,0.508,747779.3,747779.3,10522,0,0,0,L,1122011218,0,123.14,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892567,2123014.00
06/19/2017 13:15,2,3.453,ACTIVE,216.45,350.47,59.944,1497892503,"201051344001158","219011344069620",29.44,25.80,0,320.11,430.12,103.0,97.5,0.486,732819.6,732819.6,10527,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892568,2123015.00
06/19/2017 13:15,2,3.422,ALERT,216.45,352.27,59.944,1497892503,"201051344000576","219011344069620",30.00,23.50,0,300.87,519.99,103.9,98.4,0.482,747355.0,747355.0,10526,0,0,0,L,1122011218,0,123.36,123.59,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892570,2123016.00
06/19/2017 13:15,2,3.262,ALERT,213.51,347.76,59.949,1497892503,"274151322000087","219011344069620",29.08,43.60,0,299.07,512.47,96.0,90.7,0.345,937959.9,937959.9,10615,0,0,0,L,1151911521,0,122.68,122.91,0400,36,0,0,0,0,0,0,55,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497892571,2123017.00
06/19/2017 13:30,2,2.410,ALERT,215.32,357.38,59.975,1497893404,"201051344000645","219011344069620",29.06,23.30,0,299.37,520.89,71.0,66.6,0.588,746335.3,746335.3,10513,0,0,0,L,1122011218,0,123.14,123.14,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893406,2123018.00
06/19/2017 13:30,2,2.252,ACTIVE,212.61,345.36,59.965,1497893404,"274151322000085","219011344069620",28.09,32.00,0,326.12,402.77,64.0,59.8,0.433,960284.3,960284.3,10458,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893407,2123019.00
06/19/2017 13:30,2,2.398,ALERT,214.87,359.48,60.002,1497893404,"201051344000633","219011344069620",29.18,26.00,0,297.26,521.79,70.9,66.5,0.610,733026.5,733026.5,10556,0,0,0,L,1122011218,0,122.91,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893408,2123020.00
06/19/2017 13:30,2,2.389,ALERT,214.87,359.18,59.970,1497893404,"201051344000469","219011344069620",29.62,21.50,0,298.77,515.78,71.6,67.2,0.597,736260.6,736260.6,10525,0,0,0,L,1122011218,0,122.01,123.14,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893410,2123021.00
06/19/2017 13:30,2,2.352,ALERT,214.19,357.08,60.028,1497893404,"201051344000646","219011344069620",29.16,27.50,0,301.77,524.20,69.4,65.1,0.583,731708.2,731708.2,10526,0,0,0,L,1122011218,0,122.68,122.01,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893412,2123022.00
06/19/2017 13:30,2,2.311,ALERT,212.61,360.38,59.954,1497893404,"274151322000052","219011344069620",28.53,36.80,0,298.17,519.99,66.7,62.4,0.468,997924.5,997924.5,10459,0,0,0,L,1151911521,0,121.55,122.68,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893414,2123023.00
06/19/2017 13:30,2,2.352,ALERT,214.64,358.28,59.975,1497893404,"201051344000585","219011344069620",29.68,26.30,0,302.68,522.99,70.7,66.3,0.583,744074.0,744074.0,10523,0,0,0,L,1122011218,0,122.46,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893416,2123024.00
06/19/2017 13:30,2,2.234,ACTIVE,213.96,354.67,59.965,1497893404,"201051344001230","219011344069620",29.52,27.30,0,318.91,430.42,66.8,62.5,0.552,736371.2,736371.2,10533,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893417,2123025.00
06/19/2017 13:30,2,2.277,ALERT,214.64,358.28,59.970,1497893404,"201051344000582","219011344069620",29.10,24.80,0,303.28,522.39,67.2,62.9,0.552,725803.8,725803.8,10516,0,0,0,L,1122011218,0,122.68,122.68,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893418,2123026.00
06/19/2017 13:30,2,2.299,ACTIVE,213.96,356.78,59.965,1497893404,"201051344000955","219011344069620",29.30,27.00,0,319.51,426.51,68.2,63.9,0.570,745111.8,745111.8,10537,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893419,2123027.00
06/19/2017 13:30,2,1.451,ALERT,212.61,427.71,59.965,1497893404,"274151322000094","219011344069620",39.96,34.00,0,298.17,513.38,58.9,55.0,0.407,819887.4,819887.4,10723,0,0,0,L,1151911521,0,122.01,122.91,0400,32,0,0,0,0,0,0,93,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893421,2123028.00
06/19/2017 13:30,2,2.316,ALERT,214.87,357.98,59.959,1497893404,"201051344000579","219011344069620",29.34,27.00,0,300.57,522.39,68.8,64.5,0.575,754449.4,754449.4,10520,0,0,0,L,1122011218,0,122.68,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893423,2123029.00
06/19/2017 13:30,2,2.270,ALERT,213.74,356.18,59.986,1497893404,"201051344000890","219011344069620",29.22,29.00,0,302.98,525.10,67.2,62.9,0.548,739103.1,739103.1,10528,0,0,0,L,1122011218,0,122.68,121.55,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893425,2123030.00
06/19/2017 13:30,2,2.240,ALERT,214.41,356.18,59.986,1497893404,"201051344000438","219011344069620",29.30,27.00,0,302.68,520.59,66.5,62.3,0.557,741753.6,741753.6,10522,0,0,0,L,1122011218,0,122.91,122.46,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893427,2123031.00
06/19/2017 13:30,2,2.270,ACTIVE,214.19,350.17,59.965,1497893404,"201051344000417","219011344069620",18.77,27.50,0,318.00,401.26,43.2,39.7,0.362,677506.5,677506.5,10554,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893427,2123032.00
06/19/2017 13:30,2,2.125,ALERT,212.83,356.48,59.975,1497893404,"274151322000083","219011344069620",29.24,35.20,0,298.77,527.80,62.9,58.8,0.455,987826.2,987826.2,10463,0,0,0,L,1151911521,0,122.23,122.46,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893429,2123033.00
06/19/2017 13:30,2,2.266,ALERT,213.74,346.86,59.975,1497893404,"274151322000076","219011344069620",29.56,37.00,0,298.47,519.39,67.8,63.5,0.473,1053791.3,1053791.3,10458,0,0,0,L,1151911521,0,122.68,123.14,0400,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893431,2123034.00
06/19/2017 13:30,2,2.213,ALERT,213.96,355.88,59.975,1497893404,"201051344000868","219011344069620",29.60,22.00,0,299.67,521.19,66.4,62.2,0.535,734732.3,734732.3,10532,0,0,0,L,1122011218,0,122.23,122.68,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893433,2123035.00
06/19/2017 13:30,2,2.223,ALERT,212.38,350.17,59.975,1497893404,"274151322000095","219011344069620",29.44,34.50,0,300.27,529.31,66.2,62.0,0.464,1043592.1,1043592.1,10472,0,0,0,L,1151911521,0,122.46,122.23,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893435,2123036.00
06/19/2017 13:30,2,2.227,ACTIVE,214.64,351.67,59.933,1497893404,"201051344000988","219011344069620",19.20,21.80,0,317.10,402.77,43.4,39.9,0.367,649643.8,649643.8,10532,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893435,2123037.00
06/19/2017 13:30,2,2.227,ACTIVE,214.19,355.58,59.944,1497893404,"201051344001025","219011344069620",29.18,27.30,0,318.00,428.31,65.8,61.6,0.539,741533.7,741533.7,10536,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893437,2123038.00
06/19/2017 13:30,2,2.170,ALERT,214.64,355.88,59.975,1497893404,"201051344000458","219011344069620",29.56,24.30,0,299.67,518.79,65.0,60.8,0.552,746501.7,746501.7,10510,0,0,0,L,1122011218,0,122.68,122.68,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893438,2123039.00
06/19/2017 13:30,2,2.188,ALERT,215.32,357.38,59.965,1497893404,"201051344000853","219011344069620",29.60,23.00,0,299.67,519.69,65.5,61.3,0.557,747330.1,747330.1,10521,0,0,0,L,1122011218,0,123.14,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893440,2123040.00
06/19/2017 13:30,2,2.111,ALERT,214.19,356.18,60.023,1497893404,"201051344000685","219011344069620",29.42,25.80,0,302.07,517.58,62.9,58.8,0.552,741739.8,741739.8,10545,0,0,0,L,1122011218,0,123.14,122.01,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893442,2123041.00
