ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 13:30,2,2.086,ALERT,214.19,355.58,59.965,1497893404,"201051344000917","219011344069620",29.34,25.50,0,301.77,519.09,62.0,57.9,0.513,738351.0,738351.0,10533,0,0,0,L,1122011218,0,122.46,122.46,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893444,2123042.00
06/19/2017 13:30,2,2.082,ACTIVE,213.96,354.67,59.954,1497893404,"201051344001145","219011344069620",29.42,24.80,0,319.21,425.31,62.1,58.0,0.508,746373.7,746373.7,10521,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893445,2123043.00
06/19/2017 13:30,2,2.160,ACTIVE,214.41,356.18,59.896,1497893404,"201051344000651","219011344069620",29.34,25.00,0,319.51,424.41,64.2,60.0,0.526,734931.3,734931.3,10529,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893446,2123044.00
06/19/2017 13:30,2,2.037,ALERT,212.38,347.46,59.970,1497893404,"274151322000088","219011344069620",28.47,32.60,0,299.07,529.31,58.7,54.7,0.407,947323.0,947323.0,10465,0,0,0,L,1151911521,0,122.91,122.23,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893447,2123045.00
06/19/2017 13:30,2,1.400,ALERT,213.29,425.31,59.959,1497893404,"274151322000068","219011344069620",39.08,36.00,0,381.73,510.37,55.3,51.5,0.380,820395.5,820395.5,10739,0,0,0,L,1151911521,0,122.46,122.68,0001,33,0,0,0,0,0,0,1,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893449,2123046.00
06/19/2017 13:30,2,2.166,ALERT,213.74,354.67,60.018,1497893404,"201051344001135","219011344069620",29.10,25.50,0,302.98,517.58,63.9,59.8,0.521,730377.2,730377.2,10515,0,0,0,L,1122011218,0,122.46,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893451,2123047.00
06/19/2017 13:30,2,2.152,ALERT,213.74,354.07,59.959,1497893404,"201051344000594","219011344069620",29.56,29.30,0,299.07,518.18,64.5,60.3,0.539,749395.8,749395.8,10523,0,0,0,L,1122011218,0,122.01,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893453,2123048.00
06/19/2017 13:30,2,2.127,ALERT,214.41,355.88,59.944,1497893404,"201051344001203","219011344069620",29.62,26.80,0,302.98,516.38,63.9,59.7,0.530,739788.2,739788.2,10556,0,0,0,L,1122011218,0,123.14,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893455,2123049.00
06/19/2017 13:30,2,2.049,ACTIVE,213.06,354.67,59.981,1497893404,"274151322000054","219011344069620",28.13,32.20,0,322.51,403.07,58.4,54.4,0.398,964388.2,964388.2,10450,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893455,2123050.00
06/19/2017 13:30,2,2.168,ALERT,214.41,354.07,59.959,1497893404,"201051344000867","219011344069620",29.34,24.30,0,299.37,517.88,64.5,60.3,0.526,733591.1,733591.1,10552,0,0,0,L,1122011218,0,122.68,122.46,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893457,2123051.00
06/19/2017 13:30,2,2.084,ALERT,214.19,355.28,59.965,1497893404,"201051344001093","219011344069620",29.36,25.50,0,302.98,518.49,62.0,57.9,0.508,738217.3,738217.3,10545,0,0,0,L,1122011218,0,122.46,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893459,2123052.00
06/19/2017 13:30,2,2.146,ALERT,214.64,355.58,59.970,1497893404,"201051344000900","219011344069620",29.68,22.00,0,299.07,516.08,64.5,60.3,0.530,755104.0,755104.0,10527,0,0,0,L,1122011218,0,122.68,122.68,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893461,2123053.00
06/19/2017 13:30,2,2.139,ALERT,214.64,354.67,59.933,1497893404,"201051344000648","219011344069620",29.20,22.80,0,298.77,520.89,63.3,59.2,0.530,743424.0,743424.0,10518,0,0,0,L,1122011218,0,122.01,123.14,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893463,2123054.00
06/19/2017 13:30,2,2.141,ALERT,214.41,355.58,59.944,1497893404,"201051344000569","219011344069620",29.84,23.50,0,300.27,522.09,64.8,60.6,0.544,757246.0,757246.0,10500,0,0,0,L,1122011218,0,122.01,122.91,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893464,2123055.00
06/19/2017 13:30,2,2.146,ALERT,214.64,354.67,59.970,1497893404,"201051344000983","219011344069620",29.94,23.30,0,299.97,529.31,65.1,60.9,0.548,747803.3,747803.3,10524,0,0,0,L,1122011218,0,122.68,122.68,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893466,2123056.00
06/19/2017 13:30,2,2.195,ACTIVE,214.64,356.18,60.002,1497893404,"201051344001158","219011344069620",28.82,24.00,0,320.41,429.82,64.1,59.9,0.539,732843.6,732843.6,10528,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893467,2123057.00
06/19/2017 13:30,2,2.145,ALERT,215.09,356.18,59.959,1497893404,"201051344000576","219011344069620",29.64,22.50,0,299.37,519.99,64.4,60.2,0.526,747378.8,747378.8,10528,0,0,0,L,1122011218,0,122.68,122.68,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893469,2123058.00
06/19/2017 13:30,2,2.043,ACTIVE,213.06,354.37,59.959,1497893404,"274151322000087","219011344069620",28.82,42.30,0,320.41,399.76,59.6,55.6,0.393,937982.3,937982.3,10617,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497893470,2123059.00
06/19/2017 13:45,2,7.975,ALERT,220.06,368.80,59.965,1497894303,"201051344000645","219011344069620",28.75,25.00,0,303.88,525.40,232.0,222.0,1.056,746364.4,746364.4,10515,0,0,0,L,1122011218,0,124.94,125.40,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894305,2123060.00
06/19/2017 13:45,2,6.793,ACTIVE,214.19,370.30,59.970,1497894303,"274151322000085","219011344069620",26.80,35.40,0,326.72,401.26,184.1,175.7,0.707,960310.5,960310.5,10459,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894306,2123061.00
06/19/2017 13:45,2,8.311,ALERT,219.39,368.20,59.975,1497894303,"201051344000633","219011344069620",28.19,26.80,0,302.68,522.99,237.3,227.1,1.123,733055.7,733055.7,10558,0,0,0,L,1122011218,0,124.72,125.17,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894307,2123062.00
06/19/2017 13:45,2,8.131,ACTIVE,221.64,374.51,59.975,1497894303,"201051344000469","219011344069620",30.81,23.50,0,332.73,432.22,253.7,243.0,1.153,736290.4,736290.4,10527,0,0,0,L,1122011218,0,125.17,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894308,2123063.00
06/19/2017 13:45,2,0.072,ALERT,216.67,483.62,59.975,1497894303,"201051344000646","219011344069620",36.18,29.80,0,330.63,526.60,2.7,0.7,0.000,731736.9,731736.9,10528,0,0,0,L,1122011218,0,124.04,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894310,2123064.00
06/19/2017 13:45,2,8.377,ACTIVE,214.19,362.19,59.970,1497894303,"274151322000052","219011344069620",30.06,40.40,0,325.82,407.27,254.2,243.4,0.994,997952.2,997952.2,10461,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894311,2123065.00
06/19/2017 13:45,2,7.580,ACTIVE,217.80,365.49,59.986,1497894303,"201051344000585","219011344069620",29.12,29.30,0,332.43,425.61,223.7,214.0,1.012,744103.5,744103.5,10525,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894312,2123066.00
06/19/2017 13:45,2,3.186,ALERT,216.90,383.53,59.970,1497894303,"201051344001230","219011344069620",34.03,29.80,0,303.88,522.09,111.7,105.9,0.561,736399.6,736399.6,10534,0,0,0,L,1122011218,0,124.27,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894314,2123067.00
06/19/2017 13:45,2,7.578,ACTIVE,218.71,366.10,59.959,1497894303,"201051344000582","219011344069620",28.15,27.00,0,330.93,427.11,215.9,206.5,0.946,725832.5,725832.5,10518,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894315,2123068.00
06/19/2017 13:45,2,7.627,ACTIVE,217.58,364.89,59.975,1497894303,"201051344000955","219011344069620",28.49,29.50,0,327.62,426.21,220.0,210.4,1.034,745140.8,745140.8,10538,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894316,2123069.00
06/19/2017 13:45,2,0.000,ALERT,213.96,392.85,59.975,1497894303,"274151322000094","219011344069620",46.82,34.50,0,298.77,536.52,0.0,0.0,0.000,819907.3,819907.3,10725,0,0,0,L,1151911521,0,122.46,123.81,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894317,2123070.00
06/19/2017 13:45,2,8.367,ALERT,221.19,370.30,59.996,1497894303,"201051344000579","219011344069620",28.92,29.30,0,307.18,526.90,244.9,234.4,1.127,754479.1,754479.1,10522,0,0,0,L,1122011218,0,125.40,125.62,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894319,2123071.00
06/19/2017 13:45,2,8.129,ACTIVE,217.58,365.19,59.975,1497894303,"201051344000890","219011344069620",28.27,30.80,0,330.93,427.41,232.4,222.4,1.061,739132.4,739132.4,10530,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894320,2123072.00
06/19/2017 13:45,2,8.576,ACTIVE,218.93,367.30,59.975,1497894303,"201051344000438","219011344069620",28.27,29.80,0,331.23,427.41,245.7,235.2,1.149,741782.8,741782.8,10524,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894321,2123073.00
06/19/2017 13:45,2,8.539,ACTIVE,218.48,359.78,59.981,1497894303,"201051344000417","219011344069620",18.57,29.50,0,318.00,406.07,160.5,153.0,0.765,677525.6,677525.6,10555,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894322,2123074.00
06/19/2017 13:45,2,7.812,ALERT,213.74,375.11,59.986,1497894303,"274151322000083","219011344069620",27.97,38.80,0,299.07,530.81,221.3,211.7,0.888,987853.9,987853.9,10465,0,0,0,L,1151911521,0,122.68,123.14,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894324,2123075.00
06/19/2017 13:45,2,8.621,ALERT,215.54,363.39,59.981,1497894303,"274151322000076","219011344069620",29.08,40.00,0,299.07,527.50,253.9,243.2,0.990,1053820.5,1053820.5,10460,0,0,0,L,1151911521,0,123.81,123.81,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894326,2123076.00
06/19/2017 13:45,2,6.871,ACTIVE,218.03,361.89,59.975,1497894303,"201051344000868","219011344069620",29.00,23.80,0,331.83,432.22,201.6,192.6,0.902,734762.7,734762.7,10534,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894327,2123077.00
06/19/2017 13:45,2,7.840,ALERT,213.74,369.70,59.975,1497894303,"274151322000095","219011344069620",28.63,38.40,0,299.97,527.20,227.3,217.4,0.862,1043621.5,1043621.5,10474,0,0,0,L,1151911521,0,123.36,122.68,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894328,2123078.00
06/19/2017 13:45,2,6.361,ACTIVE,218.48,356.18,59.986,1497894303,"201051344000988","219011344069620",18.49,24.30,0,316.50,409.98,119.2,113.1,0.552,649663.9,649663.9,10533,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894329,2123079.00
06/19/2017 13:45,2,6.199,ACTIVE,217.58,360.99,59.986,1497894303,"201051344001025","219011344069620",28.57,29.50,0,332.73,427.71,179.3,171.2,0.809,741563.9,741563.9,10537,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894330,2123080.00
06/19/2017 13:45,2,5.783,ALERT,218.03,359.18,59.975,1497894303,"201051344000458","219011344069620",28.90,26.50,0,304.78,522.39,169.2,161.4,0.800,746531.8,746531.8,10512,0,0,0,L,1122011218,0,124.04,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894332,2123081.00
06/19/2017 13:45,2,6.070,ALERT,218.71,359.78,59.996,1497894303,"201051344000853","219011344069620",29.14,24.80,0,304.18,519.39,179.1,171.0,0.857,747360.6,747360.6,10523,0,0,0,L,1122011218,0,124.49,124.72,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894334,2123082.00
06/19/2017 13:45,2,6.260,ACTIVE,216.45,359.18,59.981,1497894303,"201051344000685","219011344069620",28.41,27.80,0,331.83,428.01,180.2,172.0,0.879,741769.4,741769.4,10547,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894335,2123083.00
06/19/2017 13:45,2,6.252,ALERT,217.58,360.08,59.975,1497894303,"201051344000917","219011344069620",29.16,28.80,0,303.88,523.59,184.7,176.4,0.884,738380.3,738380.3,10535,0,0,0,L,1122011218,0,124.27,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894336,2123084.00
06/19/2017 13:45,2,6.715,ACTIVE,216.90,360.99,59.986,1497894303,"201051344001145","219011344069620",28.88,26.80,0,331.23,429.52,196.3,187.5,0.893,746403.3,746403.3,10522,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894338,2123085.00
06/19/2017 13:45,2,7.070,ACTIVE,218.48,364.29,59.959,1497894303,"201051344000651","219011344069620",28.05,28.50,0,333.03,425.91,200.9,192.0,0.915,734961.5,734961.5,10530,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894339,2123086.00
06/19/2017 13:45,2,6.850,ACTIVE,213.29,355.58,59.975,1497894303,"274151322000088","219011344069620",27.31,36.50,0,324.32,401.86,189.6,181.1,0.725,947350.9,947350.9,10467,0,0,0,L,1151911521,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894340,2123087.00
06/19/2017 13:45,2,0.254,ALERT,214.64,482.72,59.986,1497894303,"274151322000068","219011344069620",46.40,35.60,0,299.67,532.91,11.9,9.6,0.053,820415.1,820415.1,10741,0,0,0,L,1151911521,0,123.59,123.36,0400,34,0,0,0,0,0,0,160,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894342,2123088.00
06/19/2017 13:45,2,6.684,ALERT,217.80,362.19,59.986,1497894303,"201051344001135","219011344069620",28.31,27.80,0,305.68,518.49,191.3,182.8,0.875,730407.0,730407.0,10517,0,0,0,L,1122011218,0,124.49,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894344,2123089.00
06/19/2017 13:45,2,7.475,ACTIVE,217.80,362.79,59.981,1497894303,"201051344000594","219011344069620",28.57,31.30,0,327.02,430.12,216.1,206.6,0.986,749426.7,749426.7,10525,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894345,2123090.00
06/19/2017 13:45,2,7.283,ALERT,218.48,361.59,60.028,1497894303,"201051344001203","219011344069620",28.43,29.50,0,307.48,517.28,209.6,200.3,0.959,739818.4,739818.4,10558,0,0,0,L,1122011218,0,125.17,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894346,2123091.00
06/19/2017 13:45,2,6.850,ACTIVE,213.96,370.00,59.991,1497894303,"274151322000054","219011344069620",27.04,36.30,0,325.52,401.26,187.5,179.0,0.707,964416.1,964416.1,10451,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894347,2123092.00
06/19/2017 13:45,2,6.666,ACTIVE,217.80,360.08,59.986,1497894303,"201051344000867","219011344069620",28.59,26.80,0,331.53,430.42,192.8,184.1,0.866,733622.1,733622.1,10554,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894348,2123093.00
06/19/2017 13:45,2,6.400,ACTIVE,217.80,360.38,59.991,1497894303,"201051344001093","219011344069620",28.47,28.00,0,332.73,427.41,184.2,175.9,0.831,738247.5,738247.5,10547,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894349,2123094.00
06/19/2017 13:45,2,6.734,ALERT,218.71,366.10,60.023,1497894303,"201051344000900","219011344069620",28.69,24.50,0,303.88,516.08,195.9,187.2,0.906,755135.2,755135.2,10529,0,0,0,L,1122011218,0,124.27,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894351,2123095.00
06/19/2017 13:45,2,7.371,ACTIVE,219.16,364.89,59.981,1497894303,"201051344000648","219011344069620",28.73,25.50,0,333.03,428.91,214.3,204.9,0.977,743454.8,743454.8,10520,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894352,2123096.00
06/19/2017 13:45,2,6.900,ACTIVE,219.61,364.89,60.012,1497894303,"201051344000569","219011344069620",28.80,25.00,0,333.03,433.72,201.0,192.1,0.893,757277.3,757277.3,10502,0,0,0,L,1122011218,0,124.04,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894353,2123097.00
06/19/2017 13:45,2,6.559,ALERT,219.16,365.80,59.991,1497894303,"201051344000983","219011344069620",28.80,25.80,0,304.78,522.39,191.2,182.6,0.884,747834.3,747834.3,10526,0,0,0,L,1122011218,0,124.49,124.72,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894354,2123098.00
06/19/2017 13:45,2,6.195,ACTIVE,218.93,360.99,59.991,1497894303,"201051344001158","219011344069620",28.21,27.30,0,333.03,428.31,176.8,168.8,0.804,732874.5,732874.5,10529,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894355,2123099.00
06/19/2017 13:45,2,6.133,ACTIVE,218.48,360.38,59.996,1497894303,"201051344000576","219011344069620",29.10,25.30,0,331.83,431.62,180.7,172.5,0.835,747410.0,747410.0,10530,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894356,2123100.00
06/19/2017 13:45,2,6.471,ACTIVE,213.74,361.29,59.975,1497894303,"274151322000087","219011344069620",28.07,46.40,0,322.21,406.67,183.6,175.3,0.694,938010.9,938010.9,10618,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497894357,2123101.00
06/19/2017 14:00,2,8.133,ALERT,220.52,367.90,59.986,1497895203,"201051344000645","219011344069620",28.03,28.00,0,300.27,526.30,230.8,220.8,1.030,746412.1,746412.1,10517,0,0,0,L,1122011218,0,125.40,125.40,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895205,2123102.00
06/19/2017 14:00,2,7.760,ACTIVE,215.09,357.38,59.986,1497895203,"274151322000085","219011344069620",25.09,39.80,0,306.58,400.96,197.1,188.3,0.751,960353.2,960353.2,10460,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895206,2123103.00
06/19/2017 14:00,2,8.020,ALERT,219.39,367.00,60.002,1497895203,"201051344000633","219011344069620",28.13,31.50,0,302.07,521.49,228.2,218.4,1.074,733103.5,733103.5,10560,0,0,0,L,1122011218,0,124.94,124.94,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895208,2123104.00
06/19/2017 14:00,2,8.027,ALERT,220.74,369.10,59.991,1497895203,"201051344000469","219011344069620",28.63,26.30,0,300.57,528.10,232.8,222.7,1.078,736338.8,736338.8,10528,0,0,0,L,1122011218,0,124.72,125.85,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895210,2123105.00
06/19/2017 14:00,2,8.010,ALERT,217.80,367.60,59.981,1497895203,"201051344000646","219011344069620",27.41,33.30,0,299.67,526.90,222.1,212.5,1.039,731783.4,731783.4,10530,0,0,0,L,1122011218,0,124.94,123.81,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895212,2123106.00
06/19/2017 14:00,2,7.779,ALERT,215.09,356.18,59.991,1497895203,"274151322000052","219011344069620",27.06,45.50,0,292.46,527.20,213.0,203.7,0.840,997997.7,997997.7,10462,0,0,0,L,1151911521,0,122.91,124.04,0002,37,0,0,0,0,0,0,255,973,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895214,2123107.00
06/19/2017 14:00,2,8.146,ALERT,219.39,369.10,59.986,1497895203,"201051344000585","219011344069620",27.49,33.30,0,299.97,521.79,226.8,216.9,1.052,744151.4,744151.4,10526,0,0,0,L,1122011218,0,124.72,124.94,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895215,2123108.00
06/19/2017 14:00,2,7.920,ALERT,217.35,364.59,59.986,1497895203,"201051344001230","219011344069620",27.69,34.50,0,300.57,519.69,222.1,212.4,1.030,736446.4,736446.4,10536,0,0,0,L,1122011218,0,124.49,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895217,2123109.00
06/19/2017 14:00,2,7.908,ALERT,219.16,367.90,60.002,1497895203,"201051344000582","219011344069620",27.53,31.50,0,301.17,522.09,220.5,210.9,0.994,725879.1,725879.1,10519,0,0,0,L,1122011218,0,125.17,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895219,2123110.00
06/19/2017 14:00,2,7.912,ALERT,217.80,364.89,60.002,1497895203,"201051344000955","219011344069620",27.43,33.50,0,304.78,530.51,219.7,210.1,1.021,745188.0,745188.0,10539,0,0,0,L,1122011218,0,124.27,124.04,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895221,2123111.00
06/19/2017 14:00,2,5.178,ALERT,214.64,424.71,59.986,1497895203,"274151322000094","219011344069620",37.91,41.80,0,299.37,532.01,198.3,189.5,0.778,819948.5,819948.5,10727,0,0,0,L,1151911521,0,123.14,124.04,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895223,2123112.00
06/19/2017 14:00,2,7.912,ACTIVE,220.97,367.90,59.981,1497895203,"201051344000579","219011344069620",27.95,32.80,0,304.78,434.93,223.9,214.2,1.030,754527.4,754527.4,10524,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895223,2123113.00
06/19/2017 14:00,2,7.906,ALERT,217.80,365.49,60.018,1497895203,"201051344000890","219011344069620",27.45,34.50,0,300.57,524.20,219.8,210.2,0.999,739179.2,739179.2,10531,0,0,0,L,1122011218,0,124.72,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895225,2123114.00
06/19/2017 14:00,2,7.887,ALERT,218.48,367.60,59.991,1497895203,"201051344000438","219011344069620",27.33,33.00,0,301.77,525.40,218.3,208.7,1.003,741829.9,741829.9,10525,0,0,0,L,1122011218,0,125.17,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895227,2123115.00
06/19/2017 14:00,2,7.645,ACTIVE,217.80,358.58,59.959,1497895203,"201051344000417","219011344069620",18.11,32.60,0,317.40,404.27,140.2,133.3,0.658,677556.5,677556.5,10556,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895228,2123116.00
06/19/2017 14:00,2,7.662,ALERT,214.41,373.61,59.938,1497895203,"274151322000083","219011344069620",26.82,44.30,0,293.96,534.72,208.1,198.9,0.831,987899.5,987899.5,10467,0,0,0,L,1151911521,0,122.91,123.59,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895230,2123117.00
06/19/2017 14:00,2,8.016,ALERT,215.77,378.12,59.986,1497895203,"274151322000076","219011344069620",27.49,46.00,0,298.17,529.61,223.3,213.6,0.871,1053869.0,1053869.0,10462,0,0,0,L,1151911521,0,123.59,124.04,0400,37,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895232,2123118.00
06/19/2017 14:00,2,7.807,ACTIVE,219.16,367.30,59.986,1497895203,"201051344000868","219011344069620",28.55,27.30,0,305.68,434.63,225.8,216.0,1.025,734811.5,734811.5,10535,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895232,2123119.00
06/19/2017 14:00,2,7.934,ALERT,214.64,356.78,59.991,1497895203,"274151322000095","219011344069620",27.63,43.80,0,299.07,527.80,221.9,212.2,0.849,1043669.3,1043669.3,10476,0,0,0,L,1151911521,0,123.59,123.36,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895234,2123120.00
06/19/2017 14:00,2,7.732,ACTIVE,220.74,362.19,59.986,1497895203,"201051344000988","219011344069620",18.63,27.00,0,315.90,409.38,146.0,139.0,0.667,649696.1,649696.1,10534,0,0,0,L,1122011218,0,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895235,2123121.00
06/19/2017 14:00,2,7.887,ALERT,219.16,364.29,59.986,1497895203,"201051344001025","219011344069620",27.79,34.00,0,299.97,521.19,221.9,212.2,0.986,741611.8,741611.8,10538,0,0,0,L,1122011218,0,124.94,124.49,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895237,2123122.00
06/19/2017 14:00,2,7.729,ALERT,220.74,368.50,60.018,1497895203,"201051344000458","219011344069620",28.47,29.80,0,300.87,519.39,222.7,213.1,1.047,746580.2,746580.2,10514,0,0,0,L,1122011218,0,125.40,125.62,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895239,2123123.00
06/19/2017 14:00,2,7.789,ALERT,220.97,370.30,59.965,1497895203,"201051344000853","219011344069620",28.59,28.80,0,300.57,519.39,225.3,215.5,1.047,747409.5,747409.5,10525,0,0,0,L,1122011218,0,125.85,125.62,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895241,2123124.00
06/19/2017 14:00,2,7.791,ALERT,217.58,365.49,59.975,1497895203,"201051344000685","219011344069620",27.47,32.00,0,300.27,517.58,216.8,207.4,1.039,741816.3,741816.3,10548,0,0,0,L,1122011218,0,125.17,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895243,2123125.00
06/19/2017 14:00,2,7.744,ALERT,218.93,367.30,59.986,1497895203,"201051344000917","219011344069620",27.53,32.40,0,305.38,524.20,216.0,206.5,1.003,738427.9,738427.9,10537,0,0,0,L,1122011218,0,124.94,124.72,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895245,2123126.00
06/19/2017 14:00,2,7.664,ALERT,217.80,363.99,59.986,1497895203,"201051344001145","219011344069620",27.75,31.50,0,301.17,523.29,215.3,205.9,0.981,746450.7,746450.7,10523,0,0,0,L,1122011218,0,124.49,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895246,2123127.00
06/19/2017 14:00,2,7.814,ALERT,219.61,366.70,59.996,1497895203,"201051344000651","219011344069620",27.37,31.80,0,299.97,527.80,216.5,207.0,0.968,735009.3,735009.3,10531,0,0,0,L,1122011218,0,125.85,124.49,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895248,2123128.00
06/19/2017 14:00,2,7.318,ALERT,214.64,353.47,59.949,1497895203,"274151322000088","219011344069620",26.74,40.80,0,293.66,526.90,198.1,189.3,0.773,947395.6,947395.6,10468,0,0,0,L,1151911521,0,123.81,123.59,0400,34,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895250,2123129.00
06/19/2017 14:00,2,5.029,ALERT,215.77,418.70,59.986,1497895203,"274151322000068","219011344069620",37.69,43.20,0,339.04,515.18,190.9,182.3,0.725,820448.5,820448.5,10743,0,0,0,L,1151911521,0,124.04,124.04,0001,37,0,0,0,0,0,0,131,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895252,2123130.00
06/19/2017 14:00,2,7.664,ALERT,218.93,364.29,60.007,1497895203,"201051344001135","219011344069620",27.43,32.80,0,300.27,518.49,212.8,203.4,0.968,730454.1,730454.1,10519,0,0,0,L,1122011218,0,125.17,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895254,2123131.00
06/19/2017 14:00,2,7.680,ALERT,218.48,366.10,59.991,1497895203,"201051344000594","219011344069620",27.97,35.00,0,301.47,523.59,217.5,208.0,0.994,749474.9,749474.9,10526,0,0,0,L,1122011218,0,124.49,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895255,2123132.00
06/19/2017 14:00,2,7.656,ALERT,219.16,365.49,59.996,1497895203,"201051344001203","219011344069620",27.93,33.00,0,300.27,519.69,216.5,207.0,1.003,739866.8,739866.8,10560,0,0,0,L,1122011218,0,125.62,124.04,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895257,2123133.00
06/19/2017 14:00,2,7.326,ACTIVE,215.32,357.08,59.986,1497895203,"274151322000054","219011344069620",25.58,41.80,0,303.28,403.07,189.8,181.3,0.712,964460.3,964460.3,10452,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895258,2123134.00
06/19/2017 14:00,2,7.627,ALERT,219.61,363.09,59.986,1497895203,"201051344000867","219011344069620",28.11,30.00,0,300.87,524.50,217.2,207.7,0.986,733670.5,733670.5,10555,0,0,0,L,1122011218,0,124.94,124.94,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895260,2123135.00
06/19/2017 14:00,2,7.406,ACTIVE,219.39,367.60,59.991,1497895203,"201051344001093","219011344069620",28.39,32.00,0,317.40,425.31,212.8,203.4,0.968,738295.8,738295.8,10548,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895261,2123136.00
06/19/2017 14:00,2,7.633,ALERT,220.06,367.90,59.991,1497895203,"201051344000900","219011344069620",28.67,27.00,0,306.28,518.49,221.5,211.9,0.990,755184.8,755184.8,10531,0,0,0,L,1122011218,0,125.17,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895263,2123137.00
06/19/2017 14:00,2,7.463,ALERT,219.84,366.10,59.981,1497895203,"201051344000648","219011344069620",28.25,27.80,0,299.97,519.39,213.4,204.0,0.977,743503.1,743503.1,10521,0,0,0,L,1122011218,0,124.49,125.40,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895265,2123138.00
06/19/2017 14:00,2,7.463,ALERT,220.29,367.00,59.991,1497895203,"201051344000569","219011344069620",28.92,29.00,0,301.47,522.09,218.6,209.1,1.003,757326.1,757326.1,10503,0,0,0,L,1122011218,0,124.72,125.62,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895266,2123139.00
06/19/2017 14:00,2,7.533,ALERT,220.97,367.90,59.996,1497895203,"201051344000983","219011344069620",28.53,28.50,0,301.17,522.39,217.5,208.0,1.016,747883.3,747883.3,10528,0,0,0,L,1122011218,0,125.40,125.40,0002,26,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895268,2123140.00
06/19/2017 14:00,2,7.510,ALERT,220.74,368.20,60.023,1497895203,"201051344001158","219011344069620",28.07,30.80,0,301.47,518.79,213.5,204.2,0.990,732922.7,732922.7,10530,0,0,0,L,1122011218,0,125.17,125.40,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895270,2123141.00
06/19/2017 14:00,2,7.557,ALERT,220.52,368.20,60.007,1497895203,"201051344000576","219011344069620",28.45,28.00,0,300.87,519.99,217.7,208.1,0.994,747459.2,747459.2,10531,0,0,0,L,1122011218,0,125.40,125.17,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895272,2123142.00
06/19/2017 14:00,2,7.252,ALERT,215.32,370.60,59.986,1497895203,"274151322000087","219011344069620",26.84,52.80,0,297.57,511.87,197.0,188.3,0.734,938056.3,938056.3,10619,0,0,0,L,1151911521,0,123.81,124.04,0400,43,0,0,0,0,0,0,37,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497895274,2123143.00
06/19/2017 14:15,2,4.010,ACTIVE,217.13,353.47,59.975,1497896103,"201051344000645","219011344069620",28.84,27.80,0,335.14,426.81,117.1,111.1,0.530,746455.3,746455.3,10519,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896104,2123144.00
06/19/2017 14:15,2,3.902,ACTIVE,214.19,355.88,59.965,1497896103,"274151322000085","219011344069620",26.82,40.40,0,328.82,392.55,106.0,100.3,0.402,960390.3,960390.3,10461,0,0,0,L,1151911521,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896105,2123145.00
06/19/2017 14:15,2,3.992,ACTIVE,216.67,354.07,59.981,1497896103,"201051344000633","219011344069620",28.65,31.50,0,335.14,421.70,115.8,109.8,0.566,733146.2,733146.2,10562,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896106,2123146.00
06/19/2017 14:15,2,3.982,ACTIVE,217.13,354.07,59.986,1497896103,"201051344000469","219011344069620",29.22,25.80,0,326.42,427.41,117.8,111.8,0.566,736382.3,736382.3,10530,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896107,2123147.00
06/19/2017 14:15,2,3.920,ACTIVE,215.77,352.57,59.975,1497896103,"201051344000646","219011344069620",28.77,34.50,0,333.63,421.70,114.2,108.3,0.544,731825.2,731825.2,10532,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896108,2123148.00
06/19/2017 14:15,2,3.893,ACTIVE,213.74,344.15,59.986,1497896103,"274151322000052","219011344069620",27.87,46.40,0,326.72,396.15,109.8,104.1,0.429,998037.6,998037.6,10464,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896109,2123149.00
06/19/2017 14:15,2,4.053,ACTIVE,216.67,354.07,60.012,1497896103,"201051344000585","219011344069620",28.82,32.80,0,334.84,422.30,118.3,112.3,0.557,744194.2,744194.2,10528,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896110,2123150.00
06/19/2017 14:15,2,3.879,ACTIVE,215.54,350.77,59.965,1497896103,"201051344001230","219011344069620",28.94,33.80,0,331.83,420.20,113.8,107.9,0.530,736488.0,736488.0,10538,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896111,2123151.00
06/19/2017 14:15,2,3.949,ACTIVE,217.13,353.77,60.007,1497896103,"201051344000582","219011344069620",28.65,31.30,0,334.24,424.41,114.6,108.7,0.526,725920.5,725920.5,10521,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896111,2123152.00
06/19/2017 14:15,2,3.984,ACTIVE,216.00,352.57,59.965,1497896103,"201051344000955","219011344069620",28.69,34.00,0,333.03,420.20,115.8,109.9,0.552,745229.3,745229.3,10541,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896112,2123153.00
06/19/2017 14:15,2,2.621,ACTIVE,213.74,418.39,59.970,1497896103,"274151322000094","219011344069620",38.65,41.80,0,366.70,455.67,102.9,97.4,0.393,819985.4,819985.4,10729,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896113,2123154.00
06/19/2017 14:15,2,4.168,ACTIVE,217.35,353.77,59.975,1497896103,"201051344000579","219011344069620",28.94,33.30,0,335.14,427.71,122.2,116.0,0.570,754569.4,754569.4,10525,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896114,2123155.00
06/19/2017 14:15,2,4.137,ACTIVE,216.00,352.27,59.991,1497896103,"201051344000890","219011344069620",28.61,35.20,0,334.24,420.80,119.9,113.8,0.548,739220.6,739220.6,10533,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896115,2123156.00
06/19/2017 14:15,2,4.164,ACTIVE,216.67,354.37,59.965,1497896103,"201051344000438","219011344069620",28.59,34.30,0,335.14,419.90,120.7,114.5,0.570,741871.0,741871.0,10527,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896116,2123157.00
06/19/2017 14:15,2,4.193,ACTIVE,216.67,360.69,59.975,1497896103,"201051344000417","219011344069620",18.79,33.30,0,317.40,394.65,79.8,75.1,0.676,677582.9,677582.9,10557,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896117,2123158.00
06/19/2017 14:15,2,4.189,ACTIVE,213.96,351.37,59.965,1497896103,"274151322000083","219011344069620",28.35,44.50,0,328.52,395.85,120.2,114.0,0.477,987938.7,987938.7,10469,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896118,2123159.00
06/19/2017 14:15,2,4.533,ACTIVE,214.87,348.36,59.970,1497896103,"274151322000076","219011344069620",29.02,46.40,0,328.22,403.37,133.4,126.8,0.517,1053911.1,1053911.1,10464,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896119,2123160.00
06/19/2017 14:15,2,5.014,ACTIVE,217.13,356.18,59.986,1497896103,"201051344000868","219011344069620",29.02,26.00,0,328.52,433.42,147.5,140.4,0.685,734853.9,734853.9,10536,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896120,2123161.00
06/19/2017 14:15,2,4.949,ACTIVE,213.96,361.89,59.970,1497896103,"274151322000095","219011344069620",28.71,43.60,0,326.72,400.06,143.8,136.9,0.548,1043711.1,1043711.1,10478,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896121,2123162.00
06/19/2017 14:15,2,5.430,ACTIVE,218.71,355.88,59.975,1497896103,"201051344000988","219011344069620",19.06,26.30,0,317.70,402.77,105.0,99.4,0.482,649723.5,649723.5,10535,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896122,2123163.00
06/19/2017 14:15,2,5.426,ACTIVE,217.80,358.88,59.981,1497896103,"201051344001025","219011344069620",29.04,34.50,0,334.24,421.10,159.8,152.3,0.725,741653.7,741653.7,10540,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896123,2123164.00
06/19/2017 14:15,2,6.178,ACTIVE,219.61,362.49,59.981,1497896103,"201051344000458","219011344069620",29.46,29.30,0,336.34,428.01,184.3,176.0,0.862,746622.0,746622.0,10516,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896124,2123165.00
06/19/2017 14:15,2,6.543,ACTIVE,220.29,364.59,60.007,1497896103,"201051344000853","219011344069620",29.70,28.00,0,336.94,428.91,196.7,188.0,0.932,747451.9,747451.9,10527,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896125,2123166.00
06/19/2017 14:15,2,6.229,ACTIVE,217.35,360.99,59.970,1497896103,"201051344000685","219011344069620",28.41,32.00,0,334.84,419.30,179.1,171.0,0.857,741857.2,741857.2,10550,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896126,2123167.00
06/19/2017 14:15,2,6.285,ACTIVE,218.93,362.79,59.970,1497896103,"201051344000917","219011344069620",29.54,32.00,0,333.63,420.50,188.2,179.8,0.888,738468.6,738468.6,10539,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896126,2123168.00
06/19/2017 14:15,2,6.379,ACTIVE,218.03,361.89,59.975,1497896103,"201051344001145","219011344069620",29.06,31.50,0,334.54,419.90,187.8,179.4,0.853,746491.3,746491.3,10525,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896127,2123169.00
06/19/2017 14:15,2,5.855,ACTIVE,218.71,360.38,59.959,1497896103,"201051344000651","219011344069620",28.86,31.80,0,335.74,424.71,171.2,163.3,0.769,735050.3,735050.3,10533,0,0,0,L,1122011218,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896128,2123170.00
06/19/2017 14:15,2,5.828,ACTIVE,214.64,370.60,59.965,1497896103,"274151322000088","219011344069620",28.15,42.30,0,328.22,394.35,166.5,158.7,0.632,947433.0,947433.0,10470,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896129,2123171.00
06/19/2017 14:15,2,4.020,ACTIVE,215.54,421.40,59.959,1497896103,"274151322000068","219011344069620",38.92,44.00,0,380.82,455.67,158.8,151.4,0.605,820484.3,820484.3,10745,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896130,2123172.00
06/19/2017 14:15,2,5.607,ACTIVE,217.80,359.78,60.007,1497896103,"201051344001135","219011344069620",28.65,32.60,0,335.14,420.80,162.6,155.0,0.747,730494.6,730494.6,10521,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896131,2123173.00
06/19/2017 14:15,2,5.350,ACTIVE,217.35,357.98,59.965,1497896103,"201051344000594","219011344069620",29.12,35.60,0,332.73,423.81,157.8,150.4,0.738,749516.1,749516.1,10528,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896132,2123174.00
06/19/2017 14:15,2,5.238,ACTIVE,218.03,357.98,59.981,1497896103,"201051344001203","219011344069620",29.24,33.00,0,335.74,425.01,155.0,147.7,0.734,739907.9,739907.9,10562,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896133,2123175.00
06/19/2017 14:15,2,4.908,ACTIVE,214.41,347.16,59.959,1497896103,"274151322000054","219011344069620",27.23,42.00,0,327.32,394.05,135.2,128.6,0.521,964496.2,964496.2,10453,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896134,2123176.00
06/19/2017 14:15,2,5.363,ACTIVE,218.03,357.38,59.975,1497896103,"201051344000867","219011344069620",29.18,29.80,0,334.24,421.40,158.5,151.1,0.725,733711.6,733711.6,10557,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896135,2123177.00
06/19/2017 14:15,2,5.244,ACTIVE,218.03,360.99,59.996,1497896103,"201051344001093","219011344069620",29.20,32.00,0,333.93,424.41,155.1,147.8,0.716,738336.0,738336.0,10549,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896136,2123178.00
06/19/2017 14:15,2,6.414,ACTIVE,219.16,364.29,59.981,1497896103,"201051344000900","219011344069620",30.36,26.30,0,334.24,427.71,197.2,188.4,0.897,755226.7,755226.7,10533,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896137,2123179.00
06/19/2017 14:15,2,7.043,ACTIVE,219.84,363.39,59.949,1497896103,"201051344000648","219011344069620",29.22,28.30,0,335.14,427.11,208.5,199.3,0.963,743543.5,743543.5,10523,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896138,2123180.00
06/19/2017 14:15,2,7.695,ACTIVE,220.74,368.80,59.970,1497896103,"201051344000569","219011344069620",29.36,28.30,0,335.14,427.11,228.5,218.7,1.025,757367.4,757367.4,10505,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896139,2123181.00
06/19/2017 14:15,2,6.203,ACTIVE,220.29,363.39,60.018,1497896103,"201051344000983","219011344069620",29.44,27.80,0,334.84,427.41,184.5,176.2,0.857,747924.5,747924.5,10530,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896139,2123182.00
