ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 14:15,2,5.811,ACTIVE,219.39,361.89,59.981,1497896103,"201051344001158","219011344069620",28.31,29.80,0,335.14,427.71,166.3,158.6,0.769,732963.0,732963.0,10532,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896140,2123183.00
06/19/2017 14:15,2,5.521,ACTIVE,218.93,360.99,59.986,1497896103,"201051344000576","219011344069620",29.20,28.50,0,335.74,429.52,163.1,155.5,0.738,747500.1,747500.1,10533,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896141,2123184.00
06/19/2017 14:15,2,5.969,ACTIVE,214.87,357.98,59.970,1497896103,"274151322000087","219011344069620",28.55,53.00,0,325.52,396.45,172.7,164.7,0.645,938093.4,938093.4,10621,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497896142,2123185.00
06/19/2017 14:30,2,8.508,ALERT,221.42,371.21,59.981,1497897003,"201051344000645","219011344069620",28.47,29.30,0,301.17,527.20,244.9,234.4,1.092,746494.3,746494.3,10520,0,0,0,L,1122011218,0,125.62,126.07,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897005,2123186.00
06/19/2017 14:30,2,8.336,ACTIVE,215.54,380.52,59.965,1497897003,"274151322000085","219011344069620",25.90,43.00,0,327.62,406.37,218.6,209.1,0.835,960426.7,960426.7,10462,0,0,0,L,1151911521,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897006,2123187.00
06/19/2017 14:30,2,8.732,ALERT,220.29,370.90,59.975,1497897003,"201051344000633","219011344069620",28.39,32.60,0,300.27,526.00,250.7,240.1,1.158,733186.2,733186.2,10563,0,0,0,L,1122011218,0,125.17,125.85,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897008,2123188.00
06/19/2017 14:30,2,8.631,ALERT,222.10,373.01,59.981,1497897003,"201051344000469","219011344069620",29.06,26.80,0,301.17,523.90,254.0,243.3,1.153,736422.5,736422.5,10531,0,0,0,L,1122011218,0,125.40,126.75,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897009,2123189.00
06/19/2017 14:30,2,8.744,ALERT,219.61,370.60,60.023,1497897003,"201051344000646","219011344069620",27.83,35.00,0,302.37,528.70,246.3,235.9,1.140,731865.5,731865.5,10533,0,0,0,L,1122011218,0,125.62,124.49,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897011,2123190.00
06/19/2017 14:30,2,8.504,ACTIVE,215.77,355.58,59.959,1497897003,"274151322000052","219011344069620",27.31,49.80,0,324.32,407.57,235.0,224.9,0.915,998076.9,998076.9,10465,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897012,2123191.00
06/19/2017 14:30,2,8.551,ALERT,220.74,370.90,59.959,1497897003,"201051344000585","219011344069620",28.19,33.50,0,304.18,523.90,243.8,233.4,1.118,744234.7,744234.7,10529,0,0,0,L,1122011218,0,125.40,125.40,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897014,2123192.00
06/19/2017 14:30,2,8.777,ALERT,219.39,370.90,59.975,1497897003,"201051344001230","219011344069620",28.21,35.60,0,303.28,519.69,250.7,240.0,1.153,736528.0,736528.0,10539,0,0,0,L,1122011218,0,125.40,124.27,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897016,2123193.00
06/19/2017 14:30,2,8.439,ALERT,220.74,370.90,59.975,1497897003,"201051344000582","219011344069620",27.77,32.40,0,303.88,520.89,236.8,226.6,1.030,725960.8,725960.8,10522,0,0,0,L,1122011218,0,125.85,125.40,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897018,2123194.00
06/19/2017 14:30,2,6.766,ACTIVE,218.48,362.49,59.965,1497897003,"201051344000955","219011344069620",27.87,35.60,0,319.21,425.01,190.9,182.3,0.897,745270.1,745270.1,10542,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897018,2123195.00
06/19/2017 14:30,2,4.135,ALERT,214.87,407.87,59.975,1497897003,"274151322000094","219011344069620",37.55,44.30,0,371.51,510.37,156.6,149.2,0.601,820022.2,820022.2,10730,0,0,0,L,1151911521,0,123.36,124.04,0001,37,0,0,0,0,0,0,1,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897020,2123196.00
06/19/2017 14:30,2,8.254,ALERT,221.64,369.70,59.986,1497897003,"201051344000579","219011344069620",28.09,34.50,0,303.28,528.40,234.7,224.6,1.043,754610.2,754610.2,10526,0,0,0,L,1122011218,0,125.40,125.85,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897022,2123197.00
06/19/2017 14:30,2,8.994,ALERT,219.39,367.90,59.975,1497897003,"201051344000890","219011344069620",27.14,36.00,0,303.28,524.80,247.3,236.7,1.109,739260.8,739260.8,10534,0,0,0,L,1122011218,0,125.62,124.04,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897024,2123198.00
06/19/2017 14:30,2,7.936,ACTIVE,219.39,367.60,59.954,1497897003,"201051344000438","219011344069620",27.41,35.40,0,319.81,427.71,219.5,210.0,0.977,741912.0,741912.0,10528,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897025,2123199.00
06/19/2017 14:30,2,6.055,ACTIVE,218.03,353.77,59.991,1497897003,"201051344000417","219011344069620",18.31,34.80,0,316.20,403.07,111.5,105.7,0.491,677609.7,677609.7,10558,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897026,2123200.00
06/19/2017 14:30,2,5.998,ACTIVE,214.19,358.88,59.981,1497897003,"274151322000083","219011344069620",27.19,47.80,0,321.61,406.37,163.8,156.2,0.636,987978.5,987978.5,10470,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897026,2123201.00
06/19/2017 14:30,2,5.217,ALERT,214.87,364.29,59.970,1497897003,"274151322000076","219011344069620",27.87,49.30,0,300.57,527.50,147.2,140.2,0.570,1053952.1,1053952.1,10465,0,0,0,L,1151911521,0,123.59,123.36,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897028,2123202.00
06/19/2017 14:30,2,5.010,ALERT,217.35,357.68,59.991,1497897003,"201051344000868","219011344069620",28.19,27.80,0,302.07,521.79,143.2,136.2,0.676,734895.2,734895.2,10537,0,0,0,L,1122011218,0,123.36,124.49,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897030,2123203.00
06/19/2017 14:30,2,5.289,ALERT,213.96,355.88,59.981,1497897003,"274151322000095","219011344069620",27.10,47.00,0,300.57,526.60,144.2,137.2,0.535,1043752.1,1043752.1,10479,0,0,0,L,1151911521,0,123.36,122.91,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897032,2123204.00
06/19/2017 14:30,2,7.189,ACTIVE,220.29,360.99,59.981,1497897003,"201051344000988","219011344069620",18.07,27.30,0,317.10,410.58,131.9,125.4,0.632,649751.3,649751.3,10536,0,0,0,L,1122011218,0,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897033,2123205.00
06/19/2017 14:30,2,7.895,ALERT,219.39,365.80,59.965,1497897003,"201051344001025","219011344069620",26.72,34.80,0,302.98,522.69,213.8,204.4,0.972,741694.8,741694.8,10541,0,0,0,L,1122011218,0,124.94,124.72,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897035,2123206.00
06/19/2017 14:30,2,8.801,ALERT,221.87,373.61,59.986,1497897003,"201051344000458","219011344069620",28.19,30.00,0,301.77,519.39,251.2,240.6,1.180,746663.1,746663.1,10517,0,0,0,L,1122011218,0,125.85,126.30,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897037,2123207.00
06/19/2017 14:30,2,8.582,ALERT,222.55,373.91,59.986,1497897003,"201051344000853","219011344069620",28.98,28.50,0,301.47,526.00,251.8,241.2,1.171,747493.6,747493.6,10528,0,0,0,L,1122011218,0,126.30,126.75,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897038,2123208.00
06/19/2017 14:30,2,8.750,ALERT,218.93,370.60,60.023,1497897003,"201051344000685","219011344069620",27.75,34.00,0,302.37,516.38,246.0,235.5,1.162,741897.6,741897.6,10551,0,0,0,L,1122011218,0,125.85,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897040,2123209.00
06/19/2017 14:30,2,8.521,ALERT,220.74,371.21,59.996,1497897003,"201051344000917","219011344069620",28.39,32.80,0,304.78,522.39,244.9,234.5,1.145,738509.6,738509.6,10540,0,0,0,L,1122011218,0,125.62,125.40,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897042,2123210.00
06/19/2017 14:30,2,8.533,ALERT,219.39,369.70,59.991,1497897003,"201051344001145","219011344069620",28.21,32.40,0,302.68,522.69,243.6,233.2,1.100,746532.0,746532.0,10526,0,0,0,L,1122011218,0,125.40,124.49,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897044,2123211.00
06/19/2017 14:30,2,8.648,ALERT,220.97,373.61,59.975,1497897003,"201051344000651","219011344069620",27.89,33.50,0,302.98,528.70,244.2,233.7,1.105,735091.5,735091.5,10534,0,0,0,L,1122011218,0,126.53,124.72,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897046,2123212.00
06/19/2017 14:30,2,8.105,ACTIVE,215.54,379.32,59.986,1497897003,"274151322000088","219011344069620",27.17,44.00,0,325.52,407.57,223.1,213.4,0.844,947472.3,947472.3,10471,0,0,0,L,1151911521,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897047,2123213.00
06/19/2017 14:30,2,5.559,ACTIVE,216.67,427.11,59.986,1497897003,"274151322000068","219011344069620",38.74,47.50,0,369.40,480.61,216.7,207.2,0.844,820522.3,820522.3,10746,0,0,0,L,1151911521,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897048,2123214.00
06/19/2017 14:30,2,8.434,ALERT,220.29,370.00,59.965,1497897003,"201051344001135","219011344069620",28.23,33.50,0,303.28,520.29,240.9,230.6,1.105,730536.0,730536.0,10522,0,0,0,L,1122011218,0,125.85,124.94,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897050,2123215.00
06/19/2017 14:30,2,8.607,ALERT,219.61,369.70,59.986,1497897003,"201051344000594","219011344069620",28.17,36.80,0,302.98,521.49,245.6,235.1,1.114,749557.6,749557.6,10529,0,0,0,L,1122011218,0,124.72,125.17,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897051,2123216.00
06/19/2017 14:30,2,8.621,ALERT,220.97,369.10,59.954,1497897003,"201051344001203","219011344069620",28.13,34.50,0,303.28,519.69,245.4,234.9,1.123,739950.0,739950.0,10563,0,0,0,L,1122011218,0,126.53,124.94,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897053,2123217.00
06/19/2017 14:30,2,7.369,ACTIVE,215.32,377.22,59.986,1497897003,"274151322000054","219011344069620",26.24,44.30,0,326.72,407.27,195.8,187.0,0.747,964534.9,964534.9,10454,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897054,2123218.00
06/19/2017 14:30,2,8.584,ALERT,220.52,369.70,59.975,1497897003,"201051344000867","219011344069620",28.25,30.80,0,303.28,520.89,245.5,235.0,1.100,733753.4,733753.4,10558,0,0,0,L,1122011218,0,125.17,125.40,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897056,2123219.00
06/19/2017 14:30,2,8.449,ALERT,220.74,370.00,59.986,1497897003,"201051344001093","219011344069620",28.29,32.60,0,305.98,523.59,242.2,231.8,1.087,738377.2,738377.2,10550,0,0,0,L,1122011218,0,126.07,124.94,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897058,2123220.00
06/19/2017 14:30,2,8.717,ALERT,221.19,371.21,59.975,1497897003,"201051344000900","219011344069620",28.49,28.50,0,301.17,521.79,251.4,240.7,1.123,755269.1,755269.1,10534,0,0,0,L,1122011218,0,125.62,125.85,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897060,2123221.00
06/19/2017 14:30,2,8.523,ALERT,221.19,372.71,59.986,1497897003,"201051344000648","219011344069620",28.25,29.00,0,300.87,521.19,243.6,233.2,1.100,743585.1,743585.1,10524,0,0,0,L,1122011218,0,124.94,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897061,2123222.00
06/19/2017 14:30,2,8.711,ALERT,221.42,369.70,59.981,1497897003,"201051344000569","219011344069620",28.49,30.30,0,302.07,520.89,251.2,240.6,1.136,757409.8,757409.8,10506,0,0,0,L,1122011218,0,124.94,126.30,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897063,2123223.00
06/19/2017 14:30,2,8.475,ACTIVE,221.87,371.21,59.986,1497897003,"201051344000983","219011344069620",29.06,29.30,0,318.61,430.72,249.4,238.8,1.140,747967.5,747967.5,10531,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897064,2123224.00
06/19/2017 14:30,2,8.633,ALERT,221.87,373.01,59.965,1497897003,"201051344001158","219011344069620",28.03,31.00,0,302.37,518.79,245.2,234.7,1.092,733005.0,733005.0,10533,0,0,0,L,1122011218,0,125.40,126.07,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897066,2123225.00
06/19/2017 14:30,2,8.547,ALERT,221.64,371.81,59.981,1497897003,"201051344000576","219011344069620",28.75,29.30,0,301.47,519.99,248.7,238.1,1.131,747542.4,747542.4,10534,0,0,0,L,1122011218,0,125.62,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897068,2123226.00
06/19/2017 14:30,2,8.205,ACTIVE,215.32,357.38,59.981,1497897003,"274151322000087","219011344069620",27.35,56.80,0,326.72,406.37,227.1,217.3,0.853,938133.9,938133.9,10622,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897069,2123227.00
06/19/2017 14:45,2,7.701,ACTIVE,221.19,369.70,59.975,1497897903,"201051344000645","219011344069620",28.75,30.00,0,318.00,428.01,224.2,214.5,1.008,746540.0,746540.0,10522,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897904,2123228.00
06/19/2017 14:45,2,7.338,ACTIVE,216.22,361.29,59.996,1497897903,"274151322000085","219011344069620",26.00,43.80,0,328.22,398.26,193.1,184.5,0.734,960465.9,960465.9,10463,0,0,0,L,1151911521,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897905,2123229.00
06/19/2017 14:45,2,7.775,ACTIVE,220.06,369.70,59.970,1497897903,"201051344000633","219011344069620",28.41,33.50,0,317.10,427.41,223.4,213.7,1.052,733231.5,733231.5,10565,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897906,2123230.00
06/19/2017 14:45,2,7.809,ACTIVE,221.42,370.30,59.938,1497897903,"201051344000469","219011344069620",28.75,27.30,0,316.80,430.42,227.3,217.5,1.039,736468.6,736468.6,10533,0,0,0,L,1122011218,0,125.17,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897907,2123231.00
06/19/2017 14:45,2,7.703,ACTIVE,218.71,363.69,59.959,1497897903,"201051344000646","219011344069620",28.21,36.00,0,317.40,423.20,220.0,210.4,1.021,731909.7,731909.7,10535,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897908,2123232.00
06/19/2017 14:45,2,7.566,ACTIVE,215.77,365.80,59.965,1497897903,"274151322000052","219011344069620",27.23,51.30,0,325.82,403.67,208.3,199.1,0.813,998119.0,998119.0,10466,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897909,2123233.00
06/19/2017 14:45,2,7.898,ACTIVE,220.52,368.80,59.996,1497897903,"201051344000585","219011344069620",28.25,34.30,0,318.00,427.41,225.9,216.2,1.030,744280.2,744280.2,10531,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897910,2123234.00
06/19/2017 14:45,2,7.693,ACTIVE,218.48,364.59,59.944,1497897903,"201051344001230","219011344069620",28.31,35.40,0,317.70,422.60,220.5,210.9,1.021,736572.2,736572.2,10541,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897911,2123235.00
06/19/2017 14:45,2,7.678,ACTIVE,220.06,366.40,59.991,1497897903,"201051344000582","219011344069620",28.27,33.00,0,316.80,428.31,219.8,210.2,0.999,726004.8,726004.8,10524,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897912,2123236.00
06/19/2017 14:45,2,7.707,ACTIVE,218.93,365.80,59.959,1497897903,"201051344000955","219011344069620",28.07,36.30,0,318.00,421.40,218.9,209.4,1.025,745313.9,745313.9,10543,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897912,2123237.00
06/19/2017 14:45,2,4.961,ACTIVE,215.77,423.50,59.959,1497897903,"274151322000094","219011344069620",38.98,44.30,0,334.84,470.39,196.2,187.5,0.760,820061.5,820061.5,10732,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897913,2123238.00
06/19/2017 14:45,2,7.852,ACTIVE,221.42,369.70,59.981,1497897903,"201051344000579","219011344069620",28.23,34.00,0,317.70,428.31,224.4,214.6,1.021,754655.0,754655.0,10528,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897914,2123239.00
06/19/2017 14:45,2,7.756,ACTIVE,218.71,363.09,59.928,1497897903,"201051344000890","219011344069620",28.13,37.30,0,318.30,422.60,220.8,211.2,1.021,739304.8,739304.8,10536,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897915,2123240.00
06/19/2017 14:45,2,7.764,ACTIVE,219.61,367.60,59.917,1497897903,"201051344000438","219011344069620",27.99,35.60,0,317.40,427.41,220.0,210.4,1.016,741955.8,741955.8,10529,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897916,2123241.00
06/19/2017 14:45,2,7.715,ACTIVE,218.71,357.08,59.928,1497897903,"201051344000417","219011344069620",18.19,35.20,0,318.91,397.05,142.2,135.4,0.667,677637.8,677637.8,10559,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897917,2123242.00
06/19/2017 14:45,2,7.570,ACTIVE,215.09,378.12,59.965,1497897903,"274151322000083","219011344069620",27.41,49.00,0,327.02,398.86,209.8,200.6,0.844,988020.2,988020.2,10471,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897918,2123243.00
06/19/2017 14:45,2,7.910,ACTIVE,216.90,382.63,59.986,1497897903,"274151322000076","219011344069620",28.21,50.60,0,326.12,406.97,225.9,216.1,0.875,1053997.0,1053997.0,10467,0,0,0,L,1151911521,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897919,2123244.00
06/19/2017 14:45,2,7.939,ACTIVE,219.61,366.70,59.965,1497897903,"201051344000868","219011344069620",28.77,27.80,0,317.70,425.91,231.4,221.4,1.039,734940.7,734940.7,10539,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897920,2123245.00
06/19/2017 14:45,2,7.936,ACTIVE,215.32,372.11,59.959,1497897903,"274151322000095","219011344069620",28.27,49.00,0,322.81,402.77,227.1,217.3,0.857,1043796.9,1043796.9,10481,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897921,2123246.00
06/19/2017 14:45,2,8.160,ACTIVE,221.87,364.59,59.970,1497897903,"201051344000988","219011344069620",18.43,27.50,0,319.81,405.47,152.3,145.1,0.698,649780.8,649780.8,10537,0,0,0,L,1122011218,0,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897921,2123247.00
06/19/2017 14:45,2,8.135,ACTIVE,220.06,368.80,59.959,1497897903,"201051344001025","219011344069620",28.21,36.00,0,318.00,427.71,232.5,222.5,1.034,741739.8,741739.8,10543,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897922,2123248.00
06/19/2017 14:45,2,7.934,ACTIVE,221.42,369.10,59.970,1497897903,"201051344000458","219011344069620",28.77,30.50,0,317.10,427.71,231.2,221.2,1.078,746708.1,746708.1,10519,0,0,0,L,1122011218,0,125.85,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897923,2123249.00
06/19/2017 14:45,2,7.297,ACTIVE,221.42,368.80,59.928,1497897903,"201051344000853","219011344069620",28.78,30.00,0,320.41,428.61,212.9,203.6,1.012,747539.2,747539.2,10530,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897924,2123250.00
06/19/2017 14:45,2,6.395,ACTIVE,217.35,360.08,59.938,1497897903,"201051344000685","219011344069620",27.91,34.30,0,316.50,421.70,180.6,172.3,0.862,741941.4,741941.4,10553,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897925,2123251.00
06/19/2017 14:45,2,7.055,ACTIVE,219.16,363.99,59.933,1497897903,"201051344000917","219011344069620",28.49,34.00,0,318.30,427.71,203.5,194.5,0.946,738553.4,738553.4,10542,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897926,2123252.00
06/19/2017 14:45,2,6.930,ACTIVE,218.03,361.29,59.965,1497897903,"201051344001145","219011344069620",28.09,33.30,0,317.70,423.20,197.2,188.5,0.910,746575.6,746575.6,10528,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897927,2123253.00
06/19/2017 14:45,2,6.779,ACTIVE,219.39,363.09,59.959,1497897903,"201051344000651","219011344069620",28.23,33.80,0,319.21,427.11,193.3,184.7,0.879,735135.5,735135.5,10536,0,0,0,L,1122011218,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897928,2123254.00
06/19/2017 14:45,2,6.441,ACTIVE,214.87,350.47,59.954,1497897903,"274151322000088","219011344069620",26.96,45.00,0,324.02,401.56,175.7,167.7,0.658,947512.3,947512.3,10472,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897929,2123255.00
06/19/2017 14:45,2,4.381,ACTIVE,216.22,432.22,59.959,1497897903,"274151322000068","219011344069620",38.51,47.30,0,335.74,464.38,171.7,163.8,0.658,820560.9,820560.9,10747,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897929,2123256.00
06/19/2017 14:45,2,8.318,ACTIVE,220.29,368.20,59.970,1497897903,"201051344001135","219011344069620",27.93,34.30,0,318.30,426.51,235.3,225.2,1.065,730579.4,730579.4,10524,0,0,0,L,1122011218,0,125.85,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897930,2123257.00
06/19/2017 14:45,2,7.879,ACTIVE,219.39,368.50,59.959,1497897903,"201051344000594","219011344069620",28.39,36.80,0,317.10,423.50,226.4,216.6,1.034,749602.0,749602.0,10531,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897931,2123258.00
06/19/2017 14:45,2,7.861,ACTIVE,220.06,366.40,59.975,1497897903,"201051344001203","219011344069620",28.43,35.40,0,317.40,427.41,226.0,216.2,1.025,739994.1,739994.1,10565,0,0,0,L,1122011218,0,126.07,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897932,2123259.00
06/19/2017 14:45,2,6.746,ACTIVE,215.09,354.97,59.949,1497897903,"274151322000054","219011344069620",26.46,44.30,0,324.62,400.96,180.6,172.4,0.685,964573.7,964573.7,10455,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897934,2123260.00
06/19/2017 14:45,2,7.107,ACTIVE,219.16,364.29,59.959,1497897903,"201051344000867","219011344069620",26.46,31.30,0,317.70,425.61,190.4,181.9,0.884,733797.8,733797.8,10560,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897934,2123261.00
06/19/2017 14:45,2,5.203,ACTIVE,217.80,358.88,59.933,1497897903,"201051344001093","219011344069620",28.80,33.50,0,318.91,427.71,151.4,144.2,0.667,738420.6,738420.6,10552,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897936,2123262.00
06/19/2017 14:45,2,8.029,ACTIVE,219.84,368.20,59.981,1497897903,"201051344000900","219011344069620",29.06,28.80,0,319.51,429.22,236.3,226.1,1.065,755314.3,755314.3,10536,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897936,2123263.00
06/19/2017 14:45,2,8.059,ACTIVE,220.74,367.30,59.965,1497897903,"201051344000648","219011344069620",28.49,30.50,0,316.50,429.52,232.3,222.3,1.052,743628.6,743628.6,10526,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897937,2123264.00
06/19/2017 14:45,2,7.998,ACTIVE,221.19,369.10,59.991,1497897903,"201051344000569","219011344069620",28.73,31.00,0,317.70,429.22,232.9,222.9,1.087,757454.4,757454.4,10508,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897938,2123265.00
06/19/2017 14:45,2,7.648,ACTIVE,221.19,368.80,59.965,1497897903,"201051344000983","219011344069620",29.00,30.30,0,318.91,429.82,224.4,214.7,1.025,748011.8,748011.8,10532,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897939,2123266.00
06/19/2017 14:45,2,6.969,ACTIVE,220.74,366.40,59.954,1497897903,"201051344001158","219011344069620",28.59,31.50,0,318.00,428.91,200.9,192.0,0.893,733048.5,733048.5,10535,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897940,2123267.00
06/19/2017 14:45,2,6.373,ACTIVE,219.84,363.99,59.970,1497897903,"201051344000576","219011344069620",28.86,28.80,0,319.51,428.61,186.5,178.1,0.857,747586.5,747586.5,10536,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897941,2123268.00
06/19/2017 14:45,2,6.834,ACTIVE,214.87,363.39,59.954,1497897903,"274151322000087","219011344069620",27.55,56.80,0,325.82,399.46,190.3,181.8,0.720,938173.7,938173.7,10623,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497897942,2123269.00
06/19/2017 15:00,2,7.885,ACTIVE,221.64,372.11,59.986,1497898803,"201051344000645","219011344069620",28.31,30.80,0,336.64,422.60,225.8,216.0,1.034,746590.5,746590.5,10523,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898804,2123270.00
06/19/2017 15:00,2,7.533,ACTIVE,216.45,352.57,59.991,1497898803,"274151322000085","219011344069620",25.72,45.00,0,328.22,391.04,196.2,187.4,0.742,960509.5,960509.5,10464,0,0,0,L,1151911521,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898805,2123271.00
06/19/2017 15:00,2,7.850,ACTIVE,220.29,369.10,59.991,1497898803,"201051344000633","219011344069620",28.31,34.50,0,335.14,421.40,224.9,215.2,1.056,733281.9,733281.9,10566,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898806,2123272.00
06/19/2017 15:00,2,7.818,ACTIVE,222.10,371.21,59.959,1497898803,"201051344000469","219011344069620",28.96,28.30,0,335.14,423.81,229.3,219.4,1.047,736519.9,736519.9,10534,0,0,0,L,1122011218,0,125.85,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898807,2123273.00
06/19/2017 15:00,2,7.812,ACTIVE,218.93,365.80,59.981,1497898803,"201051344000646","219011344069620",28.25,37.00,0,333.93,417.79,223.4,213.7,1.043,731959.3,731959.3,10536,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898808,2123274.00
06/19/2017 15:00,2,7.604,ACTIVE,216.22,375.71,59.986,1497898803,"274151322000052","219011344069620",27.59,53.30,0,327.92,397.66,212.3,203.0,0.835,998166.0,998166.0,10467,0,0,0,L,1151911521,0,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898809,2123275.00
06/19/2017 15:00,2,7.963,ACTIVE,220.06,368.50,59.986,1497898803,"201051344000585","219011344069620",28.45,35.40,0,334.84,419.60,229.3,219.4,1.052,744331.2,744331.2,10532,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898810,2123276.00
06/19/2017 15:00,2,7.762,ACTIVE,218.48,366.70,59.996,1497898803,"201051344001230","219011344069620",28.27,36.50,0,318.61,418.39,222.3,212.6,1.030,736621.8,736621.8,10542,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898810,2123277.00
06/19/2017 15:00,2,7.840,ACTIVE,220.06,368.50,59.991,1497898803,"201051344000582","219011344069620",27.79,34.50,0,320.41,418.39,220.6,211.0,1.003,726054.2,726054.2,10525,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898811,2123278.00
06/19/2017 15:00,2,7.797,ACTIVE,218.93,365.80,59.991,1497898803,"201051344000955","219011344069620",28.09,36.50,0,334.84,418.09,221.6,212.0,1.061,745363.2,745363.2,10544,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898812,2123279.00
06/19/2017 15:00,2,4.959,ACTIVE,216.22,440.64,59.996,1497898803,"274151322000094","219011344069620",39.48,46.00,0,353.17,460.47,196.7,187.9,0.756,820105.7,820105.7,10733,0,0,0,L,1151911521,0,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898813,2123280.00
06/19/2017 15:00,2,7.832,ACTIVE,221.87,367.90,59.986,1497898803,"201051344000579","219011344069620",28.21,35.20,0,336.04,422.60,223.7,213.9,1.025,754705.3,754705.3,10529,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898814,2123281.00
06/19/2017 15:00,2,7.838,ACTIVE,218.71,363.09,59.986,1497898803,"201051344000890","219011344069620",27.87,38.00,0,321.31,419.30,221.0,211.4,0.999,739354.4,739354.4,10537,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898815,2123282.00
06/19/2017 15:00,2,7.730,ACTIVE,219.61,367.00,59.991,1497898803,"201051344000438","219011344069620",28.13,37.30,0,334.84,416.59,220.2,210.6,0.994,742005.0,742005.0,10530,0,0,0,L,1122011218,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898816,2123283.00
06/19/2017 15:00,2,7.805,ACTIVE,218.93,357.98,59.965,1497898803,"201051344000417","219011344069620",17.95,36.80,0,320.41,395.55,141.9,135.1,0.641,677669.5,677669.5,10560,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898817,2123284.00
06/19/2017 15:00,2,7.625,ACTIVE,215.54,360.38,59.986,1497898803,"274151322000083","219011344069620",27.27,51.00,0,327.62,393.45,210.6,201.4,0.831,988067.2,988067.2,10472,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898818,2123285.00
06/19/2017 15:00,2,7.975,ACTIVE,216.90,366.40,60.018,1497898803,"274151322000076","219011344069620",28.09,52.80,0,330.03,401.86,226.7,216.9,0.879,1054047.5,1054047.5,10468,0,0,0,L,1151911521,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898819,2123286.00
06/19/2017 15:00,2,7.879,ACTIVE,220.52,370.00,60.007,1497898803,"201051344000868","219011344069620",28.37,29.80,0,335.14,420.50,226.2,216.4,1.016,734991.8,734991.8,10540,0,0,0,L,1122011218,0,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898820,2123287.00
06/19/2017 15:00,2,7.920,ACTIVE,215.54,380.52,60.018,1497898803,"274151322000095","219011344069620",28.21,52.80,0,325.52,397.05,226.2,216.4,0.835,1043847.5,1043847.5,10482,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898821,2123288.00
06/19/2017 15:00,2,7.820,ACTIVE,221.87,364.59,60.002,1497898803,"201051344000988","219011344069620",18.53,28.80,0,319.21,398.86,146.8,139.7,0.681,649813.8,649813.8,10538,0,0,0,L,1122011218,0,125.85,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898822,2123289.00
06/19/2017 15:00,2,7.906,ACTIVE,219.84,366.40,60.007,1497898803,"201051344001025","219011344069620",28.23,36.30,0,335.14,418.70,226.1,216.3,1.039,741790.7,741790.7,10544,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898822,2123290.00
06/19/2017 15:00,2,7.723,ACTIVE,221.64,367.90,60.002,1497898803,"201051344000458","219011344069620",28.53,32.80,0,336.94,422.00,223.1,213.4,1.047,746758.6,746758.6,10520,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898823,2123291.00
06/19/2017 15:00,2,7.832,ACTIVE,222.32,373.01,60.028,1497898803,"201051344000853","219011344069620",28.55,30.50,0,337.84,423.50,226.3,216.5,1.047,747590.4,747590.4,10531,0,0,0,L,1122011218,0,126.53,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898824,2123292.00
06/19/2017 15:00,2,7.768,ACTIVE,218.26,366.70,60.002,1497898803,"201051344000685","219011344069620",28.05,35.00,0,318.91,418.39,220.6,211.0,1.069,741991.1,741991.1,10554,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898825,2123293.00
06/19/2017 15:00,2,7.697,ACTIVE,219.61,367.30,59.996,1497898803,"201051344000917","219011344069620",28.33,34.80,0,321.01,416.59,220.8,211.2,1.030,738603.4,738603.4,10543,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898826,2123294.00
06/19/2017 15:00,2,7.721,ACTIVE,218.48,366.40,59.975,1497898803,"201051344001145","219011344069620",28.17,34.00,0,321.61,417.19,220.2,210.7,0.986,746625.4,746625.4,10529,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898827,2123295.00
06/19/2017 15:00,2,7.766,ACTIVE,220.06,368.50,60.002,1497898803,"201051344000651","219011344069620",28.21,35.00,0,319.51,419.00,221.8,212.1,0.994,735185.7,735185.7,10537,0,0,0,L,1122011218,0,126.07,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898828,2123296.00
06/19/2017 15:00,2,7.355,ACTIVE,215.77,377.52,60.002,1497898803,"274151322000088","219011344069620",27.31,47.00,0,328.82,392.85,203.3,194.3,0.765,947557.9,947557.9,10473,0,0,0,L,1151911521,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898829,2123297.00
06/19/2017 15:00,2,4.928,ACTIVE,216.90,423.20,59.996,1497898803,"274151322000068","219011344069620",39.04,49.00,0,342.65,456.87,195.1,186.4,0.747,820605.0,820605.0,10748,0,0,0,L,1151911521,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898830,2123298.00
06/19/2017 15:00,2,7.809,ACTIVE,219.84,366.70,60.002,1497898803,"201051344001135","219011344069620",27.81,35.00,0,334.54,417.49,220.0,210.4,0.999,730629.2,730629.2,10525,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898831,2123299.00
06/19/2017 15:00,2,7.756,ACTIVE,219.84,366.40,60.002,1497898803,"201051344000594","219011344069620",28.27,38.20,0,333.63,417.49,221.9,212.3,1.008,749652.5,749652.5,10532,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898832,2123300.00
06/19/2017 15:00,2,7.756,ACTIVE,219.84,365.80,59.996,1497898803,"201051344001203","219011344069620",28.29,36.30,0,320.71,419.90,222.2,212.5,1.025,740044.7,740044.7,10566,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898833,2123301.00
06/19/2017 15:00,2,7.377,ACTIVE,215.77,376.92,60.007,1497898803,"274151322000054","219011344069620",26.38,45.50,0,326.12,394.95,197.0,188.2,0.738,964618.1,964618.1,10456,0,0,0,L,1151911521,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898834,2123302.00
06/19/2017 15:00,2,7.861,ACTIVE,220.74,367.00,60.002,1497898803,"201051344000867","219011344069620",27.85,32.60,0,335.44,420.20,221.7,212.1,1.003,733848.5,733848.5,10561,0,0,0,L,1122011218,0,125.85,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898835,2123303.00
06/19/2017 15:00,2,7.553,ACTIVE,219.84,368.80,60.012,1497898803,"201051344001093","219011344069620",28.57,34.30,0,321.31,418.09,218.4,208.8,0.990,738470.4,738470.4,10553,0,0,0,L,1122011218,0,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898835,2123304.00
06/19/2017 15:00,2,7.648,ACTIVE,220.97,369.10,60.007,1497898803,"201051344000900","219011344069620",29.12,30.30,0,334.84,424.11,225.4,215.6,1.012,755365.9,755365.9,10537,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898836,2123305.00
06/19/2017 15:00,2,7.619,ACTIVE,221.19,368.50,59.975,1497898803,"201051344000648","219011344069620",28.21,30.80,0,336.04,421.70,217.8,208.3,0.999,743678.4,743678.4,10527,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898837,2123306.00
06/19/2017 15:00,2,7.549,ACTIVE,221.64,369.40,60.028,1497898803,"201051344000569","219011344069620",29.14,32.00,0,335.44,422.90,222.7,213.1,1.021,757505.5,757505.5,10509,0,0,0,L,1122011218,0,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898838,2123307.00
06/19/2017 15:00,2,7.672,ACTIVE,221.64,369.10,59.975,1497898803,"201051344000983","219011344069620",28.65,31.30,0,335.14,423.20,222.5,212.8,1.030,748062.7,748062.7,10533,0,0,0,L,1122011218,0,126.07,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898839,2123308.00
06/19/2017 15:00,2,7.697,ACTIVE,222.10,369.40,60.012,1497898803,"201051344001158","219011344069620",28.09,33.30,0,334.54,421.70,219.0,209.5,0.999,733098.7,733098.7,10536,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898840,2123309.00
06/19/2017 15:00,2,7.658,ACTIVE,221.64,370.30,60.007,1497898803,"201051344000576","219011344069620",28.53,31.80,0,336.04,422.30,221.2,211.5,1.003,747637.1,747637.1,10537,0,0,0,L,1122011218,0,126.07,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898841,2123310.00
06/19/2017 15:00,2,7.346,ACTIVE,216.22,377.22,60.007,1497898803,"274151322000087","219011344069620",27.41,59.00,0,325.52,394.35,203.7,194.6,0.751,938220.1,938220.1,10624,0,0,0,L,1151911521,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497898842,2123311.00
06/19/2017 15:15,2,7.043,ACTIVE,220.29,364.89,59.991,1497899704,"201051344000645","219011344069620",28.21,31.50,0,323.41,420.80,201.1,192.2,0.915,746639.7,746639.7,10524,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899705,2123312.00
06/19/2017 15:15,2,6.711,ACTIVE,215.54,361.29,59.991,1497899704,"274151322000085","219011344069620",26.02,45.30,0,331.83,391.04,176.8,168.7,0.676,960552.6,960552.6,10465,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899706,2123313.00
06/19/2017 15:15,2,7.092,ACTIVE,219.61,365.19,59.981,1497899704,"201051344000633","219011344069620",28.03,35.40,0,322.21,421.10,201.4,192.4,0.955,733331.1,733331.1,10567,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899707,2123314.00
06/19/2017 15:15,2,7.062,ACTIVE,220.74,366.70,60.002,1497899704,"201051344000469","219011344069620",28.63,28.80,0,320.11,422.30,204.8,195.7,0.955,736570.0,736570.0,10535,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899707,2123315.00
06/19/2017 15:15,2,7.012,ACTIVE,218.26,363.09,59.986,1497899704,"201051344000646","219011344069620",28.21,37.30,0,318.00,415.69,200.1,191.2,0.915,732008.2,732008.2,10537,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899708,2123316.00
06/19/2017 15:15,2,6.850,ACTIVE,215.32,373.91,59.981,1497899704,"274151322000052","219011344069620",27.59,53.80,0,329.13,394.95,191.2,182.6,0.742,998212.7,998212.7,10468,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899709,2123317.00
06/19/2017 15:15,2,7.094,ACTIVE,219.39,364.29,59.986,1497899704,"201051344000585","219011344069620",28.69,35.00,0,322.51,415.39,205.9,196.8,0.955,744381.5,744381.5,10533,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899710,2123318.00
06/19/2017 15:15,2,7.018,ACTIVE,217.80,361.89,59.981,1497899704,"201051344001230","219011344069620",28.13,36.00,0,320.11,415.99,199.9,191.0,0.937,736670.6,736670.6,10543,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899711,2123319.00
06/19/2017 15:15,2,7.039,ACTIVE,219.61,364.89,59.944,1497899704,"201051344000582","219011344069620",27.95,34.80,0,321.91,415.09,199.2,190.4,0.906,726102.7,726102.7,10526,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899712,2123320.00
06/19/2017 15:15,2,6.959,ACTIVE,218.26,363.39,59.975,1497899704,"201051344000955","219011344069620",28.29,36.50,0,318.00,415.09,199.3,190.4,0.941,745411.8,745411.8,10545,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899713,2123321.00
06/19/2017 15:15,2,4.627,ACTIVE,215.32,412.38,59.975,1497899704,"274151322000094","219011344069620",38.21,46.00,0,335.14,460.47,178.8,170.7,0.689,820149.3,820149.3,10734,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899714,2123322.00
06/19/2017 15:15,2,7.146,ACTIVE,221.19,368.20,59.991,1497899704,"201051344000579","219011344069620",27.99,36.00,0,322.81,420.50,202.5,193.5,0.941,754754.5,754754.5,10530,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899715,2123323.00
06/19/2017 15:15,2,7.088,ACTIVE,217.80,362.49,60.002,1497899704,"201051344000890","219011344069620",27.97,39.00,0,321.01,416.29,200.8,191.9,0.919,739403.1,739403.1,10538,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899716,2123324.00
