ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 15:15,2,6.969,ACTIVE,218.71,362.79,59.986,1497899704,"201051344000438","219011344069620",28.29,37.50,0,321.01,414.79,199.4,190.6,0.910,742053.5,742053.5,10531,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899717,2123325.00
06/19/2017 15:15,2,6.939,ACTIVE,218.48,356.78,59.996,1497899704,"201051344000417","219011344069620",18.35,37.00,0,320.11,391.64,129.1,122.7,0.605,677700.6,677700.6,10561,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899717,2123326.00
06/19/2017 15:15,2,6.916,ACTIVE,215.09,373.91,59.986,1497899704,"274151322000083","219011344069620",27.41,50.40,0,329.43,393.45,192.0,183.4,0.769,988113.8,988113.8,10473,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899718,2123327.00
06/19/2017 15:15,2,7.205,ACTIVE,216.22,377.82,59.975,1497899704,"274151322000076","219011344069620",28.31,52.30,0,330.33,400.36,206.4,197.3,0.804,1054097.6,1054097.6,10469,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899719,2123328.00
06/19/2017 15:15,2,7.049,ACTIVE,219.84,366.10,60.012,1497899704,"201051344000868","219011344069620",28.78,30.30,0,320.11,416.89,205.5,196.4,0.928,735041.6,735041.6,10541,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899720,2123329.00
06/19/2017 15:15,2,7.201,ACTIVE,215.09,350.17,59.986,1497899704,"274151322000095","219011344069620",28.31,52.80,0,328.82,396.75,206.2,197.1,0.769,1043897.6,1043897.6,10483,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899721,2123330.00
06/19/2017 15:15,2,7.135,ACTIVE,220.97,361.59,59.981,1497899704,"201051344000988","219011344069620",18.49,29.50,0,321.01,397.66,133.5,126.9,0.605,649846.1,649846.1,10539,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899722,2123331.00
06/19/2017 15:15,2,7.188,ACTIVE,219.39,364.29,59.970,1497899704,"201051344001025","219011344069620",28.33,36.30,0,322.81,415.39,206.0,196.9,0.919,741840.6,741840.6,10545,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899723,2123332.00
06/19/2017 15:15,2,7.061,ACTIVE,221.19,367.30,59.970,1497899704,"201051344000458","219011344069620",28.47,33.30,0,321.91,420.20,203.5,194.5,0.950,746807.9,746807.9,10521,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899724,2123333.00
06/19/2017 15:15,2,7.115,ACTIVE,221.42,369.70,59.970,1497899704,"201051344000853","219011344069620",28.67,31.50,0,322.51,421.70,206.4,197.3,0.959,747640.5,747640.5,10532,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899725,2123334.00
06/19/2017 15:15,2,7.025,ACTIVE,218.03,363.39,59.991,1497899704,"201051344000685","219011344069620",28.31,35.20,0,318.91,415.39,201.4,192.4,0.977,742040.0,742040.0,10555,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899726,2123335.00
06/19/2017 15:15,2,7.051,ACTIVE,218.93,363.99,60.002,1497899704,"201051344000917","219011344069620",28.23,35.20,0,322.81,414.19,201.7,192.7,0.963,738652.3,738652.3,10544,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899727,2123336.00
06/19/2017 15:15,2,7.014,ACTIVE,217.80,361.89,59.975,1497899704,"201051344001145","219011344069620",28.31,34.00,0,323.11,415.39,201.1,192.1,0.915,746674.3,746674.3,10530,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899727,2123337.00
06/19/2017 15:15,2,7.131,ACTIVE,219.84,364.59,59.981,1497899704,"201051344000651","219011344069620",28.07,34.50,0,322.81,415.09,202.6,193.6,0.910,735234.9,735234.9,10538,0,0,0,L,1122011218,0,126.07,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899728,2123338.00
06/19/2017 15:15,2,6.697,ACTIVE,215.54,370.60,59.965,1497899704,"274151322000088","219011344069620",27.35,46.20,0,329.13,391.94,185.3,177.0,0.703,947603.1,947603.1,10474,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899729,2123339.00
06/19/2017 15:15,2,4.537,ACTIVE,216.22,438.23,59.965,1497899704,"274151322000068","219011344069620",38.98,48.50,0,342.95,460.47,177.8,169.7,0.681,820648.5,820648.5,10749,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899730,2123340.00
06/19/2017 15:15,2,7.008,ACTIVE,218.93,366.10,59.965,1497899704,"201051344001135","219011344069620",28.27,35.40,0,322.21,414.19,200.6,191.7,0.928,730678.0,730678.0,10526,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899731,2123341.00
06/19/2017 15:15,2,7.150,ACTIVE,218.93,363.09,59.959,1497899704,"201051344000594","219011344069620",27.95,39.00,0,321.61,416.29,202.5,193.5,0.941,749701.8,749701.8,10533,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899732,2123342.00
06/19/2017 15:15,2,7.033,ACTIVE,219.39,364.29,59.981,1497899704,"201051344001203","219011344069620",28.43,36.30,0,321.91,414.79,202.4,193.4,0.932,740094.1,740094.1,10567,0,0,0,L,1122011218,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899733,2123343.00
06/19/2017 15:15,2,6.760,ACTIVE,215.54,351.37,59.975,1497899704,"274151322000054","219011344069620",26.30,45.00,0,328.82,391.34,180.0,171.8,0.681,964662.0,964662.0,10457,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899734,2123344.00
06/19/2017 15:15,2,7.043,ACTIVE,219.84,365.19,59.975,1497899704,"201051344000867","219011344069620",28.47,33.30,0,322.51,415.99,202.9,194.0,0.919,733897.8,733897.8,10562,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899735,2123345.00
06/19/2017 15:15,2,6.865,ACTIVE,218.93,364.29,59.981,1497899704,"201051344001093","219011344069620",28.67,35.00,0,324.62,414.49,199.2,190.4,0.906,738519.0,738519.0,10554,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899736,2123346.00
06/19/2017 15:15,2,7.066,ACTIVE,220.29,365.80,59.996,1497899704,"201051344000900","219011344069620",28.90,30.30,0,323.41,422.60,206.8,197.7,0.932,755416.1,755416.1,10538,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899737,2123347.00
06/19/2017 15:15,2,6.924,ACTIVE,220.74,366.70,59.965,1497899704,"201051344000648","219011344069620",28.39,31.50,0,321.31,420.20,198.9,190.1,0.910,743726.7,743726.7,10528,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899738,2123348.00
06/19/2017 15:15,2,7.064,ACTIVE,220.97,365.19,60.012,1497899704,"201051344000569","219011344069620",28.75,31.50,0,321.91,421.70,205.8,196.7,0.946,757555.3,757555.3,10510,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899739,2123349.00
06/19/2017 15:15,2,7.021,ACTIVE,221.19,367.30,59.944,1497899704,"201051344000983","219011344069620",28.82,31.80,0,321.61,421.40,204.8,195.7,0.946,748112.3,748112.3,10534,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899740,2123350.00
06/19/2017 15:15,2,7.109,ACTIVE,221.19,365.49,59.975,1497899704,"201051344001158","219011344069620",27.95,32.80,0,322.21,420.80,201.3,192.4,0.924,733147.5,733147.5,10537,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899741,2123351.00
06/19/2017 15:15,2,6.982,ACTIVE,221.19,366.70,59.970,1497899704,"201051344000576","219011344069620",28.75,32.00,0,324.32,420.80,203.3,194.3,0.924,747686.3,747686.3,10538,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899742,2123352.00
06/19/2017 15:15,2,6.750,ACTIVE,215.77,351.67,60.002,1497899704,"274151322000087","219011344069620",27.45,59.00,0,329.73,391.34,187.3,178.9,0.698,938265.7,938265.7,10625,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497899743,2123353.00
06/19/2017 15:30,2,3.492,ACTIVE,216.67,354.97,60.039,1497900603,"201051344000645","219011344069620",26.92,32.20,0,320.71,414.49,95.5,90.3,0.460,746687.7,746687.7,10525,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900605,2123354.00
06/19/2017 15:30,2,2.420,ACTIVE,213.74,349.86,59.991,1497900603,"274151322000085","219011344069620",26.44,45.00,0,333.33,386.53,64.8,60.6,0.451,960594.7,960594.7,10466,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900605,2123355.00
06/19/2017 15:30,2,3.803,ACTIVE,217.35,355.28,60.002,1497900603,"201051344000633","219011344069620",28.63,35.40,0,321.61,412.38,110.3,104.5,0.535,733379.1,733379.1,10568,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900606,2123356.00
06/19/2017 15:30,2,4.225,ACTIVE,218.03,355.88,60.018,1497900603,"201051344000469","219011344069620",28.49,28.50,0,318.30,417.49,122.0,115.9,0.579,736618.9,736618.9,10536,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900607,2123357.00
06/19/2017 15:30,2,3.451,ACTIVE,215.54,351.67,59.944,1497900603,"201051344000646","219011344069620",28.11,37.30,0,318.30,411.18,98.3,92.9,0.477,732055.8,732055.8,10538,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900608,2123358.00
06/19/2017 15:30,2,2.447,ACTIVE,214.19,349.56,59.991,1497900603,"274151322000052","219011344069620",27.81,53.50,0,330.93,390.44,68.8,64.5,0.486,998258.0,998258.0,10469,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900609,2123359.00
06/19/2017 15:30,2,4.484,ACTIVE,216.67,354.37,59.965,1497900603,"201051344000585","219011344069620",25.88,35.20,0,318.61,410.88,117.8,111.7,0.579,744430.4,744430.4,10534,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900610,2123360.00
06/19/2017 15:30,2,5.506,ACTIVE,216.67,355.88,60.007,1497900603,"201051344001230","219011344069620",25.80,35.80,0,321.31,410.28,144.7,137.8,0.720,736718.0,736718.0,10544,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900611,2123361.00
06/19/2017 15:30,2,7.111,ACTIVE,219.39,363.09,60.023,1497900603,"201051344000582","219011344069620",28.15,34.50,0,320.11,410.58,202.7,193.7,0.928,726149.9,726149.9,10527,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900612,2123362.00
06/19/2017 15:30,2,7.166,ACTIVE,218.48,362.19,60.007,1497900603,"201051344000955","219011344069620",28.25,37.30,0,317.70,410.28,204.9,195.9,0.946,745458.9,745458.9,10546,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900613,2123363.00
06/19/2017 15:30,2,4.924,ACTIVE,215.77,396.45,59.991,1497900603,"274151322000094","219011344069620",35.90,45.80,0,335.74,458.07,179.0,170.8,0.694,820191.7,820191.7,10735,0,0,0,L,1151911521,0,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900614,2123364.00
06/19/2017 15:30,2,7.172,ACTIVE,221.19,366.40,59.986,1497900603,"201051344000579","219011344069620",28.23,36.00,0,324.02,415.69,205.1,196.0,0.941,754802.5,754802.5,10531,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900615,2123365.00
06/19/2017 15:30,2,7.061,ACTIVE,218.26,363.99,60.002,1497900603,"201051344000890","219011344069620",28.45,38.40,0,320.41,410.88,203.3,194.3,0.919,739450.5,739450.5,10539,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900616,2123366.00
06/19/2017 15:30,2,6.926,ACTIVE,219.16,362.19,60.018,1497900603,"201051344000438","219011344069620",28.67,37.00,0,319.21,410.28,200.9,192.0,0.928,742100.6,742100.6,10532,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900616,2123367.00
06/19/2017 15:30,2,6.918,ACTIVE,218.48,356.48,59.986,1497900603,"201051344000417","219011344069620",18.51,36.80,0,319.51,391.34,129.5,123.1,0.610,677730.9,677730.9,10562,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900617,2123368.00
06/19/2017 15:30,2,7.135,ACTIVE,216.45,374.51,59.991,1497900603,"274151322000076","219011344069620",28.59,52.00,0,330.03,396.15,206.3,197.2,0.800,1054146.2,1054146.2,10470,0,0,0,L,1151911521,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900620,2123369.00
06/19/2017 15:30,2,7.086,ACTIVE,219.84,367.00,59.991,1497900603,"201051344000868","219011344069620",28.53,30.50,0,320.41,410.88,204.7,195.7,0.910,735090.2,735090.2,10542,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900620,2123370.00
06/19/2017 15:30,2,7.164,ACTIVE,215.54,354.37,59.991,1497900603,"274151322000095","219011344069620",28.45,52.80,0,326.42,392.25,206.4,197.3,0.773,1043946.3,1043946.3,10484,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900621,2123371.00
06/19/2017 15:30,2,7.109,ACTIVE,221.19,362.49,59.986,1497900603,"201051344000988","219011344069620",18.47,29.80,0,321.31,398.56,133.1,126.5,0.605,649877.5,649877.5,10540,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900622,2123372.00
06/19/2017 15:30,2,7.135,ACTIVE,219.61,364.59,59.991,1497900603,"201051344001025","219011344069620",28.41,36.50,0,320.11,411.18,205.3,196.2,0.937,741889.2,741889.2,10546,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900623,2123373.00
06/19/2017 15:30,2,6.967,ACTIVE,220.97,367.30,59.965,1497900603,"201051344000458","219011344069620",28.71,33.30,0,320.71,415.99,202.4,193.4,0.950,746856.1,746856.1,10522,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900624,2123374.00
06/19/2017 15:30,2,7.059,ACTIVE,221.64,369.40,59.996,1497900603,"201051344000853","219011344069620",28.69,31.00,0,321.01,416.89,205.1,196.0,0.928,747689.4,747689.4,10533,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900625,2123375.00
06/19/2017 15:30,2,6.951,ACTIVE,218.26,363.69,60.028,1497900603,"201051344000685","219011344069620",28.45,35.40,0,318.00,409.98,200.4,191.5,0.959,742087.5,742087.5,10556,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900626,2123376.00
06/19/2017 15:30,2,7.002,ACTIVE,219.39,363.99,60.002,1497900603,"201051344000917","219011344069620",28.39,35.00,0,318.61,409.38,201.2,192.2,0.941,738700.1,738700.1,10545,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900627,2123377.00
06/19/2017 15:30,2,7.008,ACTIVE,218.26,363.69,59.986,1497900603,"201051344001145","219011344069620",28.29,35.00,0,320.41,410.58,200.8,191.9,0.919,746722.0,746722.0,10531,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900628,2123378.00
06/19/2017 15:30,2,7.006,ACTIVE,219.84,366.40,59.996,1497900603,"201051344000651","219011344069620",28.49,34.80,0,321.31,409.38,202.1,193.2,0.910,735282.8,735282.8,10539,0,0,0,L,1122011218,0,126.07,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900629,2123379.00
06/19/2017 15:30,2,6.646,ACTIVE,215.54,363.39,59.991,1497900603,"274151322000088","219011344069620",27.49,45.80,0,331.23,388.34,185.1,176.7,0.703,947647.0,947647.0,10475,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900629,2123380.00
06/19/2017 15:30,2,4.625,ACTIVE,216.67,428.01,60.002,1497900603,"274151322000068","219011344069620",38.11,47.80,0,343.55,455.37,178.4,170.2,0.681,820690.8,820690.8,10750,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900630,2123381.00
06/19/2017 15:30,2,6.971,ACTIVE,219.39,364.29,60.002,1497900603,"201051344001135","219011344069620",28.43,35.40,0,319.81,410.88,200.5,191.6,0.906,730725.6,730725.6,10527,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900631,2123382.00
06/19/2017 15:30,2,7.141,ACTIVE,219.16,363.69,59.986,1497900603,"201051344000594","219011344069620",27.97,39.80,0,319.81,411.78,202.3,193.3,0.915,749750.0,749750.0,10534,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900632,2123383.00
06/19/2017 15:30,2,7.023,ACTIVE,219.61,364.89,59.949,1497900603,"201051344001203","219011344069620",28.55,36.50,0,319.51,410.88,203.1,194.1,0.937,740142.3,740142.3,10568,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900633,2123384.00
06/19/2017 15:30,2,6.730,ACTIVE,216.22,369.40,59.986,1497900603,"274151322000054","219011344069620",26.52,45.00,0,331.53,388.04,180.6,172.4,0.681,964704.8,964704.8,10458,0,0,0,L,1151911521,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900634,2123385.00
06/19/2017 15:30,2,7.016,ACTIVE,220.06,366.70,59.986,1497900603,"201051344000867","219011344069620",28.55,33.80,0,322.21,410.28,202.8,193.8,0.919,733946.0,733946.0,10563,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900635,2123386.00
06/19/2017 15:30,2,6.826,ACTIVE,219.39,363.99,59.991,1497900603,"201051344001093","219011344069620",28.86,35.00,0,318.30,409.68,199.4,190.6,0.884,738566.4,738566.4,10555,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900636,2123387.00
06/19/2017 15:30,2,7.096,ACTIVE,220.52,366.10,59.996,1497900603,"201051344000900","219011344069620",28.67,30.30,0,336.04,416.29,205.9,196.9,0.919,755465.2,755465.2,10539,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900637,2123388.00
06/19/2017 15:30,2,6.826,ACTIVE,220.74,365.49,59.991,1497900603,"201051344000648","219011344069620",28.71,32.40,0,321.01,414.19,198.3,189.5,0.915,743774.0,743774.0,10529,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900638,2123389.00
06/19/2017 15:30,2,7.039,ACTIVE,220.74,367.00,60.002,1497900603,"201051344000569","219011344069620",28.69,31.80,0,318.00,415.99,204.5,195.4,0.946,757604.1,757604.1,10511,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900639,2123390.00
06/19/2017 15:30,2,6.984,ACTIVE,220.97,367.60,59.991,1497900603,"201051344000983","219011344069620",28.84,31.50,0,321.91,415.39,203.9,194.9,0.955,748160.8,748160.8,10535,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900640,2123391.00
06/19/2017 15:30,2,7.037,ACTIVE,221.19,367.30,59.975,1497900603,"201051344001158","219011344069620",28.17,32.80,0,321.01,415.39,200.7,191.8,0.928,733195.3,733195.3,10538,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900641,2123392.00
06/19/2017 15:30,2,6.893,ACTIVE,220.97,369.10,59.981,1497900603,"201051344000576","219011344069620",28.92,32.60,0,319.21,415.69,202.0,193.0,0.924,747734.4,747734.4,10539,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900642,2123393.00
06/19/2017 15:30,2,6.713,ACTIVE,215.54,354.37,60.002,1497900603,"274151322000087","219011344069620",27.57,58.80,0,331.53,388.34,187.4,179.0,0.698,938310.2,938310.2,10626,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900643,2123394.00
06/19/2017 15:30,2,6.777,ACTIVE,215.54,372.71,59.959,1497900603,"274151322000083","219011344069620",27.83,50.80,0,329.43,389.24,191.0,182.4,0.760,988160.3,988160.3,10474,0,0,0,L,1151911521,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497900643,2123395.00
06/19/2017 15:45,2,7.031,ACTIVE,220.97,367.00,60.012,1497901503,"201051344000645","219011344069620",28.33,31.50,0,321.91,419.00,201.8,192.8,0.915,746731.7,746731.7,10526,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901504,2123396.00
06/19/2017 15:45,2,6.707,ACTIVE,216.00,361.89,60.012,1497901503,"274151322000085","219011344069620",25.98,44.50,0,330.63,393.15,176.3,168.3,0.663,960633.3,960633.3,10467,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901505,2123397.00
06/19/2017 15:45,2,7.039,ACTIVE,220.06,366.70,60.023,1497901503,"201051344000633","219011344069620",28.27,35.60,0,318.61,418.39,201.4,192.5,0.946,733423.1,733423.1,10569,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901506,2123398.00
06/19/2017 15:45,2,6.941,ACTIVE,221.42,369.10,60.023,1497901503,"201051344000469","219011344069620",29.04,29.00,0,319.21,420.50,204.2,195.2,0.946,736663.6,736663.6,10537,0,0,0,L,1122011218,0,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901507,2123399.00
06/19/2017 15:45,2,6.992,ACTIVE,218.48,361.59,59.981,1497901503,"201051344000646","219011344069620",28.05,36.80,0,318.00,415.39,198.5,189.7,0.932,732099.5,732099.5,10539,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901508,2123400.00
06/19/2017 15:45,2,6.768,ACTIVE,216.22,367.90,60.018,1497901503,"274151322000052","219011344069620",27.69,52.50,0,331.23,396.45,189.7,181.2,0.742,998299.8,998299.8,10470,0,0,0,L,1151911521,0,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901509,2123401.00
06/19/2017 15:45,2,7.139,ACTIVE,219.61,363.39,60.012,1497901503,"201051344000585","219011344069620",28.35,35.60,0,320.41,414.79,204.8,195.8,0.941,744475.5,744475.5,10535,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901510,2123402.00
06/19/2017 15:45,2,6.781,ACTIVE,218.26,361.89,60.018,1497901503,"201051344001230","219011344069620",28.84,36.00,0,318.91,415.09,198.1,189.3,0.919,736761.5,736761.5,10545,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901511,2123403.00
06/19/2017 15:45,2,7.012,ACTIVE,219.84,366.40,60.007,1497901503,"201051344000582","219011344069620",27.87,35.20,0,319.21,413.89,197.8,189.0,0.888,726193.4,726193.4,10528,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901512,2123404.00
06/19/2017 15:45,2,7.008,ACTIVE,218.26,361.29,59.975,1497901503,"201051344000955","219011344069620",27.63,36.80,0,318.30,414.49,196.1,187.3,0.924,745502.3,745502.3,10547,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901512,2123405.00
06/19/2017 15:45,2,4.584,ACTIVE,216.00,431.62,60.012,1497901503,"274151322000094","219011344069620",38.43,45.50,0,334.84,465.28,177.8,169.7,0.676,820230.7,820230.7,10736,0,0,0,L,1151911521,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901513,2123406.00
06/19/2017 15:45,2,6.982,ACTIVE,221.42,367.60,60.023,1497901503,"201051344000579","219011344069620",28.43,36.00,0,320.11,418.70,200.9,192.0,0.919,754846.6,754846.6,10532,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901514,2123407.00
06/19/2017 15:45,2,6.920,ACTIVE,218.26,362.49,60.023,1497901503,"201051344000890","219011344069620",28.33,38.80,0,320.11,414.79,198.4,189.6,0.906,739494.2,739494.2,10540,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901515,2123408.00
06/19/2017 15:45,2,6.951,ACTIVE,219.16,366.10,60.018,1497901503,"201051344000438","219011344069620",28.01,37.50,0,320.71,414.19,197.1,188.3,0.928,742144.1,742144.1,10533,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901516,2123409.00
06/19/2017 15:45,2,6.910,ACTIVE,218.71,356.78,59.986,1497901503,"201051344000417","219011344069620",18.21,37.50,0,320.11,390.74,127.4,121.1,0.597,677758.8,677758.8,10563,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901517,2123410.00
06/19/2017 15:45,2,6.861,ACTIVE,215.77,373.31,60.007,1497901503,"274151322000083","219011344069620",27.35,50.00,0,330.03,393.15,189.9,181.4,0.756,988200.9,988200.9,10475,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901518,2123411.00
06/19/2017 15:45,2,7.152,ACTIVE,216.90,360.38,60.018,1497901503,"274151322000076","219011344069620",28.05,52.30,0,330.03,400.36,203.1,194.1,0.782,1054191.1,1054191.1,10471,0,0,0,L,1151911521,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901519,2123412.00
06/19/2017 15:45,2,7.064,ACTIVE,220.29,365.19,60.012,1497901503,"201051344000868","219011344069620",28.35,30.50,0,318.30,417.49,203.0,194.0,0.915,735134.7,735134.7,10543,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901520,2123413.00
06/19/2017 15:45,2,7.186,ACTIVE,215.77,375.11,60.007,1497901503,"274151322000095","219011344069620",27.99,52.80,0,328.22,398.26,203.6,194.6,0.765,1043991.3,1043991.3,10485,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901521,2123414.00
06/19/2017 15:45,2,6.998,ACTIVE,221.64,362.79,60.012,1497901503,"201051344000988","219011344069620",18.61,29.80,0,320.41,397.35,131.8,125.3,0.601,649906.4,649906.4,10541,0,0,0,L,1122011218,0,125.85,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901522,2123415.00
06/19/2017 15:45,2,7.053,ACTIVE,219.39,364.59,60.060,1497901503,"201051344001025","219011344069620",28.37,36.50,0,319.81,414.19,202.6,193.7,0.888,741934.0,741934.0,10547,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901523,2123416.00
06/19/2017 15:45,2,6.945,ACTIVE,221.64,366.40,60.012,1497901503,"201051344000458","219011344069620",28.59,32.80,0,318.00,419.60,201.1,192.2,0.937,746900.3,746900.3,10523,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901524,2123417.00
06/19/2017 15:45,2,6.951,ACTIVE,222.10,371.21,60.012,1497901503,"201051344000853","219011344069620",28.90,31.50,0,320.71,420.20,203.3,194.3,0.946,747734.2,747734.2,10534,0,0,0,L,1122011218,0,126.53,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901525,2123418.00
06/19/2017 15:45,2,6.910,ACTIVE,218.26,367.30,60.023,1497901503,"201051344000685","219011344069620",28.35,35.60,0,318.61,414.49,198.2,189.4,0.928,742131.4,742131.4,10557,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901526,2123419.00
06/19/2017 15:45,2,6.953,ACTIVE,219.39,363.99,60.007,1497901503,"201051344000917","219011344069620",28.21,35.00,0,320.71,413.59,198.6,189.8,0.928,738743.9,738743.9,10546,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901526,2123420.00
06/19/2017 15:45,2,6.969,ACTIVE,218.71,365.19,60.018,1497901503,"201051344001145","219011344069620",28.11,35.00,0,320.71,413.29,198.4,189.5,0.902,746765.8,746765.8,10532,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901527,2123421.00
06/19/2017 15:45,2,7.035,ACTIVE,219.84,366.10,60.007,1497901503,"201051344000651","219011344069620",28.01,35.00,0,319.51,417.79,199.5,190.6,0.902,735327.0,735327.0,10540,0,0,0,L,1122011218,0,126.07,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901528,2123422.00
06/19/2017 15:45,2,6.625,ACTIVE,215.54,368.50,60.012,1497901503,"274151322000088","219011344069620",27.15,46.20,0,330.33,395.55,182.1,173.8,0.694,947687.4,947687.4,10476,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901529,2123423.00
06/19/2017 15:45,2,4.488,ACTIVE,217.13,423.81,60.018,1497901503,"274151322000068","219011344069620",38.57,48.00,0,331.83,458.97,175.8,167.8,0.672,820729.8,820729.8,10751,0,0,0,L,1151911521,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901530,2123424.00
06/19/2017 15:45,2,6.982,ACTIVE,219.16,363.39,60.002,1497901503,"201051344001135","219011344069620",27.89,35.20,0,319.51,413.89,197.2,188.4,0.888,730769.4,730769.4,10528,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901531,2123425.00
06/19/2017 15:45,2,6.895,ACTIVE,219.39,364.89,60.018,1497901503,"201051344000594","219011344069620",28.61,38.80,0,317.70,414.79,199.6,190.7,0.915,749794.3,749794.3,10535,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901532,2123426.00
06/19/2017 15:45,2,6.973,ACTIVE,219.61,365.49,60.034,1497901503,"201051344001203","219011344069620",28.27,36.30,0,320.41,417.19,199.6,190.7,0.924,740186.6,740186.6,10569,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901533,2123427.00
06/19/2017 15:45,2,6.656,ACTIVE,216.22,365.19,60.012,1497901503,"274151322000054","219011344069620",26.36,44.80,0,329.73,394.65,177.5,169.4,0.672,964744.3,964744.3,10459,0,0,0,L,1151911521,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901534,2123428.00
06/19/2017 15:45,2,6.996,ACTIVE,220.06,365.19,60.023,1497901503,"201051344000867","219011344069620",28.25,33.50,0,319.21,417.79,200.0,191.1,0.906,733990.3,733990.3,10564,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901535,2123429.00
06/19/2017 15:45,2,6.754,ACTIVE,219.39,365.49,60.007,1497901503,"201051344001093","219011344069620",28.57,34.50,0,321.01,413.29,195.3,186.6,0.888,738609.8,738609.8,10556,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901536,2123430.00
06/19/2017 15:45,2,6.975,ACTIVE,220.97,368.20,60.012,1497901503,"201051344000900","219011344069620",28.77,30.30,0,318.91,421.10,203.2,194.2,0.910,755510.2,755510.2,10540,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901537,2123431.00
06/19/2017 15:45,2,6.834,ACTIVE,220.97,368.20,60.023,1497901503,"201051344000648","219011344069620",28.35,32.00,0,318.61,419.00,196.2,187.4,0.902,743817.4,743817.4,10530,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901538,2123432.00
06/19/2017 15:45,2,6.959,ACTIVE,220.74,367.00,60.002,1497901503,"201051344000569","219011344069620",28.57,32.00,0,318.61,420.20,201.4,192.4,0.928,757648.8,757648.8,10512,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901539,2123433.00
06/19/2017 15:45,2,6.965,ACTIVE,221.19,367.00,60.012,1497901503,"201051344000983","219011344069620",28.45,31.80,0,319.21,419.90,200.6,191.7,0.932,748205.4,748205.4,10536,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901540,2123434.00
06/19/2017 15:45,2,6.943,ACTIVE,221.42,366.10,60.007,1497901503,"201051344001158","219011344069620",28.09,32.80,0,321.01,419.60,197.5,188.7,0.906,733239.1,733239.1,10539,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901540,2123435.00
06/19/2017 15:45,2,6.852,ACTIVE,220.74,365.80,60.018,1497901503,"201051344000576","219011344069620",28.73,32.40,0,321.31,419.00,199.3,190.5,0.910,747778.5,747778.5,10540,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901541,2123436.00
06/19/2017 15:45,2,6.617,ACTIVE,215.77,356.78,60.012,1497901503,"274151322000087","219011344069620",27.45,58.30,0,330.93,395.55,183.9,175.6,0.681,938351.2,938351.2,10627,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497901542,2123437.00
06/19/2017 16:00,2,6.410,ACTIVE,220.29,363.69,59.970,1497902403,"201051344000645","219011344069620",28.67,31.30,0,321.01,414.79,186.0,177.6,0.844,746777.3,746777.3,10527,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902404,2123438.00
06/19/2017 16:00,2,6.129,ACTIVE,215.09,364.89,60.002,1497902403,"274151322000085","219011344069620",26.58,44.50,0,328.22,385.93,164.8,157.1,0.619,960673.4,960673.4,10468,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902405,2123439.00
06/19/2017 16:00,2,6.469,ACTIVE,219.16,362.19,60.002,1497902403,"201051344000633","219011344069620",28.45,35.20,0,336.04,409.68,186.3,177.9,0.879,733468.7,733468.7,10570,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902406,2123440.00
06/19/2017 16:00,2,6.453,ACTIVE,220.29,365.80,60.007,1497902403,"201051344000469","219011344069620",28.94,29.30,0,336.64,416.59,189.2,180.7,0.884,736709.8,736709.8,10538,0,0,0,L,1122011218,0,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902407,2123441.00
06/19/2017 16:00,2,6.467,ACTIVE,218.48,362.79,60.012,1497902403,"201051344000646","219011344069620",28.19,36.50,0,335.44,410.28,184.7,176.3,0.871,732144.6,732144.6,10540,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902408,2123442.00
06/19/2017 16:00,2,6.238,ACTIVE,214.87,365.19,59.981,1497902403,"274151322000052","219011344069620",28.01,53.00,0,327.32,391.04,176.7,168.6,0.694,998342.8,998342.8,10471,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902409,2123443.00
06/19/2017 16:00,2,6.561,ACTIVE,220.06,364.89,60.002,1497902403,"201051344000585","219011344069620",28.73,35.40,0,335.74,410.28,190.9,182.3,0.879,744522.1,744522.1,10536,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902410,2123444.00
06/19/2017 16:00,2,6.387,ACTIVE,217.80,360.99,60.044,1497902403,"201051344001230","219011344069620",28.43,35.20,0,334.24,410.58,184.0,175.7,0.857,736806.6,736806.6,10546,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902411,2123445.00
06/19/2017 16:00,2,6.406,ACTIVE,219.61,362.49,59.996,1497902403,"201051344000582","219011344069620",28.25,34.50,0,335.74,409.98,183.2,174.9,0.844,726238.3,726238.3,10529,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902412,2123446.00
06/19/2017 16:00,2,6.375,ACTIVE,218.48,361.89,60.002,1497902403,"201051344000955","219011344069620",28.29,37.30,0,334.84,409.08,182.6,174.3,0.862,745546.9,745546.9,10548,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902413,2123447.00
06/19/2017 16:00,2,4.121,ACTIVE,215.32,421.10,60.012,1497902403,"274151322000094","219011344069620",39.24,45.50,0,363.99,456.87,163.6,156.0,0.632,820270.8,820270.8,10737,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902413,2123448.00
06/19/2017 16:00,2,6.447,ACTIVE,220.29,364.59,59.991,1497902403,"201051344000579","219011344069620",28.53,36.00,0,337.24,415.69,186.2,177.8,0.857,754892.2,754892.2,10533,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902414,2123449.00
06/19/2017 16:00,2,6.508,ACTIVE,218.03,360.69,60.007,1497902403,"201051344000890","219011344069620",27.89,38.60,0,336.04,410.58,183.9,175.6,0.840,739539.3,739539.3,10541,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902415,2123450.00
06/19/2017 16:00,2,6.430,ACTIVE,219.16,363.09,60.007,1497902403,"201051344000438","219011344069620",28.05,37.30,0,336.64,408.78,182.7,174.4,0.871,742188.8,742188.8,10534,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902416,2123451.00
06/19/2017 16:00,2,6.303,ACTIVE,218.48,355.88,59.996,1497902403,"201051344000417","219011344069620",18.53,36.50,0,320.11,390.14,118.4,112.3,0.552,677787.6,677787.6,10564,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902417,2123452.00
06/19/2017 16:00,2,6.311,ACTIVE,214.64,370.90,60.007,1497902403,"274151322000083","219011344069620",27.67,50.60,0,329.73,388.94,176.7,168.6,0.707,988244.1,988244.1,10476,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902418,2123453.00
06/19/2017 16:00,2,6.555,ACTIVE,216.00,352.27,59.975,1497902403,"274151322000076","219011344069620",28.47,51.30,0,330.33,395.25,188.9,180.4,0.738,1054237.2,1054237.2,10472,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902419,2123454.00
06/19/2017 16:00,2,6.553,ACTIVE,219.16,363.99,60.002,1497902403,"201051344000868","219011344069620",28.37,30.30,0,335.14,410.28,188.2,179.8,0.853,735180.8,735180.8,10544,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902420,2123455.00
06/19/2017 16:00,2,6.598,ACTIVE,215.09,351.97,60.002,1497902403,"274151322000095","219011344069620",28.43,53.00,0,328.82,391.34,189.9,181.3,0.712,1044037.6,1044037.6,10486,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902421,2123456.00
06/19/2017 16:00,2,6.480,ACTIVE,220.52,360.38,60.002,1497902403,"201051344000988","219011344069620",18.69,29.50,0,318.61,398.56,122.7,116.5,0.561,649936.3,649936.3,10542,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902422,2123457.00
06/19/2017 16:00,2,6.584,ACTIVE,219.16,364.29,60.007,1497902403,"201051344001025","219011344069620",28.33,36.30,0,336.34,410.58,188.9,180.4,0.849,741980.1,741980.1,10548,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902422,2123458.00
06/19/2017 16:00,2,6.424,ACTIVE,220.29,363.69,59.954,1497902403,"201051344000458","219011344069620",28.69,32.20,0,337.84,415.39,186.6,178.2,0.879,746945.9,746945.9,10524,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902423,2123459.00
06/19/2017 16:00,2,6.455,ACTIVE,220.97,367.30,59.996,1497902403,"201051344000853","219011344069620",28.96,31.30,0,339.65,415.69,189.2,180.7,0.884,747780.5,747780.5,10535,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902424,2123460.00
06/19/2017 16:00,2,6.471,ACTIVE,217.80,361.59,60.018,1497902403,"201051344000685","219011344069620",28.19,35.40,0,337.24,409.68,184.6,176.2,0.888,742176.5,742176.5,10558,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902425,2123461.00
06/19/2017 16:00,2,6.469,ACTIVE,219.39,363.69,60.002,1497902403,"201051344000917","219011344069620",28.31,35.80,0,335.44,408.78,185.4,177.1,0.866,738789.2,738789.2,10547,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902426,2123462.00
06/19/2017 16:00,2,6.477,ACTIVE,218.26,362.19,60.034,1497902403,"201051344001145","219011344069620",28.27,33.80,0,336.64,409.38,185.5,177.1,0.849,746811.0,746811.0,10533,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902427,2123463.00
06/19/2017 16:00,2,6.443,ACTIVE,219.84,364.29,60.007,1497902403,"201051344000651","219011344069620",28.55,34.80,0,335.74,409.98,186.3,177.9,0.849,735372.5,735372.5,10541,0,0,0,L,1122011218,0,126.07,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902428,2123464.00
06/19/2017 16:00,2,6.115,ACTIVE,214.87,349.26,59.996,1497902403,"274151322000088","219011344069620",27.67,45.80,0,329.43,389.24,171.3,163.4,0.641,947729.0,947729.0,10477,0,0,0,L,1151911521,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902429,2123465.00
06/19/2017 16:00,2,4.318,ACTIVE,216.00,407.57,60.002,1497902403,"274151322000068","219011344069620",37.81,48.00,0,344.76,455.06,165.2,157.6,0.632,820769.7,820769.7,10752,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902430,2123466.00
