ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 16:00,2,6.523,ACTIVE,219.16,362.79,59.959,1497902403,"201051344001135","219011344069620",28.01,35.40,0,336.34,408.78,185.0,176.7,0.862,730814.5,730814.5,10529,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902431,2123467.00
06/19/2017 16:00,2,6.488,ACTIVE,218.48,360.69,60.002,1497902403,"201051344000594","219011344069620",28.51,38.80,0,335.14,411.18,187.3,178.8,0.871,749839.9,749839.9,10536,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902432,2123468.00
06/19/2017 16:00,2,6.447,ACTIVE,219.61,363.99,60.018,1497902403,"201051344001203","219011344069620",28.63,36.00,0,336.34,409.98,186.9,178.5,0.879,740232.3,740232.3,10570,0,0,0,L,1122011218,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902433,2123469.00
06/19/2017 16:00,2,6.234,ACTIVE,215.09,373.01,60.002,1497902403,"274151322000054","219011344069620",26.62,44.50,0,327.32,386.83,168.0,160.3,0.636,964785.0,964785.0,10460,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902434,2123470.00
06/19/2017 16:00,2,6.469,ACTIVE,219.39,363.39,60.028,1497902403,"201051344000867","219011344069620",28.65,33.50,0,336.94,409.98,187.6,179.2,0.853,734036.0,734036.0,10565,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902435,2123471.00
06/19/2017 16:00,2,6.293,ACTIVE,219.39,362.79,60.007,1497902403,"201051344001093","219011344069620",28.77,34.80,0,335.74,408.48,183.2,174.9,0.831,738654.5,738654.5,10557,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902436,2123472.00
06/19/2017 16:00,2,6.514,ACTIVE,219.84,365.80,60.012,1497902403,"201051344000900","219011344069620",28.88,30.50,0,322.51,415.99,190.6,182.0,0.862,755556.7,755556.7,10541,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902437,2123473.00
06/19/2017 16:00,2,6.381,ACTIVE,220.06,363.99,60.007,1497902403,"201051344000648","219011344069620",28.47,32.20,0,319.81,412.38,184.0,175.7,0.849,743862.2,743862.2,10531,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902438,2123474.00
06/19/2017 16:00,2,6.477,ACTIVE,220.29,365.19,59.996,1497902403,"201051344000569","219011344069620",28.84,31.50,0,322.21,414.79,189.2,180.7,0.875,757694.8,757694.8,10513,0,0,0,L,1122011218,0,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902439,2123475.00
06/19/2017 16:00,2,6.477,ACTIVE,220.29,364.59,60.002,1497902403,"201051344000983","219011344069620",28.86,31.50,0,336.34,415.69,189.2,180.7,0.902,748251.4,748251.4,10537,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902440,2123476.00
06/19/2017 16:00,2,6.488,ACTIVE,220.74,364.89,60.002,1497902403,"201051344001158","219011344069620",28.29,32.80,0,336.64,415.39,186.0,177.6,0.853,733284.3,733284.3,10540,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902441,2123477.00
06/19/2017 16:00,2,6.383,ACTIVE,220.29,364.89,59.991,1497902403,"201051344000576","219011344069620",28.92,32.40,0,324.02,415.39,186.9,178.5,0.857,747824.1,747824.1,10541,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902442,2123478.00
06/19/2017 16:00,2,6.207,ACTIVE,215.54,356.78,60.012,1497902403,"274151322000087","219011344069620",27.79,59.00,0,327.62,387.14,174.7,166.7,0.645,938393.4,938393.4,10628,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497902443,2123479.00
06/19/2017 16:15,2,6.273,ACTIVE,219.84,362.19,59.986,1497903303,"201051344000645","219011344069620",28.35,31.50,0,324.32,411.18,180.2,172.0,0.818,746820.1,746820.1,10528,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903304,2123480.00
06/19/2017 16:15,2,5.957,ALERT,214.41,364.29,59.975,1497903303,"274151322000085","219011344069620",26.68,44.00,0,300.57,385.93,160.8,153.2,0.610,960711.1,960711.1,10469,0,0,0,L,1151911521,0,123.81,123.14,0002,38,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903306,2123481.00
06/19/2017 16:15,2,6.283,ACTIVE,219.16,364.59,60.002,1497903303,"201051344000633","219011344069620",28.43,35.20,0,323.11,408.48,180.8,172.6,0.862,733511.6,733511.6,10571,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903307,2123482.00
06/19/2017 16:15,2,6.326,ACTIVE,219.84,365.19,60.007,1497903303,"201051344000469","219011344069620",28.57,28.50,0,321.31,414.79,183.1,174.8,0.853,736753.4,736753.4,10539,0,0,0,L,1122011218,0,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903307,2123483.00
06/19/2017 16:15,2,6.205,ACTIVE,217.80,362.49,59.991,1497903303,"201051344000646","219011344069620",28.61,36.00,0,318.61,409.38,179.8,171.6,0.840,732187.1,732187.1,10541,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903309,2123484.00
06/19/2017 16:15,2,6.135,ACTIVE,214.41,349.86,59.996,1497903303,"274151322000052","219011344069620",27.83,53.00,0,329.13,388.94,172.8,164.9,0.676,998383.4,998383.4,10472,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903310,2123485.00
06/19/2017 16:15,2,6.416,ALERT,219.16,362.49,59.975,1497903303,"201051344000585","219011344069620",28.67,34.50,0,295.76,409.98,186.3,177.9,0.857,744566.0,744566.0,10537,0,0,0,L,1122011218,0,124.94,124.72,0002,31,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903311,2123486.00
06/19/2017 16:15,2,6.195,ACTIVE,217.58,362.19,59.959,1497903303,"201051344001230","219011344069620",28.55,35.00,0,320.11,409.98,179.1,171.0,0.826,736849.0,736849.0,10547,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903312,2123487.00
06/19/2017 16:15,2,6.223,ALERT,219.39,361.59,60.007,1497903303,"201051344000582","219011344069620",28.33,34.00,0,299.07,409.38,178.6,170.4,0.813,726280.4,726280.4,10530,0,0,0,L,1122011218,0,125.40,124.49,0002,30,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903314,2123488.00
06/19/2017 16:15,2,6.197,ACTIVE,218.03,361.29,59.975,1497903303,"201051344000955","219011344069620",28.37,36.50,0,321.01,408.18,177.9,169.8,0.840,745589.1,745589.1,10549,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903315,2123489.00
06/19/2017 16:15,2,4.082,ACTIVE,214.87,422.30,59.981,1497903303,"274151322000094","219011344069620",38.72,45.00,0,332.13,459.27,161.2,153.7,0.619,820308.6,820308.6,10738,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903316,2123490.00
06/19/2017 16:15,2,6.293,ACTIVE,219.84,364.29,59.965,1497903303,"201051344000579","219011344069620",28.49,35.80,0,322.81,414.19,181.6,173.4,0.840,754935.3,754935.3,10534,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903317,2123491.00
06/19/2017 16:15,2,6.260,ALERT,217.80,360.38,59.981,1497903303,"201051344000890","219011344069620",28.31,37.80,0,302.07,409.08,179.4,171.3,0.818,739581.6,739581.6,10542,0,0,0,L,1122011218,0,124.94,123.14,0002,35,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903318,2123492.00
06/19/2017 16:15,2,6.242,ACTIVE,218.71,363.39,59.975,1497903303,"201051344000438","219011344069620",28.25,36.50,0,322.21,409.08,178.5,170.4,0.831,742231.1,742231.1,10535,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903319,2123493.00
06/19/2017 16:15,2,6.264,ALERT,218.26,356.48,59.996,1497903303,"201051344000417","219011344069620",18.21,36.80,0,302.37,394.35,115.6,109.7,0.544,677814.7,677814.7,10565,0,0,0,L,1122011218,0,124.72,123.81,0002,33,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903321,2123494.00
06/19/2017 16:15,2,6.160,ACTIVE,214.19,369.40,59.981,1497903303,"274151322000083","219011344069620",27.85,49.50,0,330.33,388.64,173.8,165.8,0.698,988285.0,988285.0,10477,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903322,2123495.00
06/19/2017 16:15,2,6.430,ACTIVE,215.32,359.48,59.970,1497903303,"274151322000076","219011344069620",28.45,50.20,0,332.13,394.95,185.1,176.7,0.725,1054280.9,1054280.9,10473,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903323,2123496.00
06/19/2017 16:15,2,6.256,ACTIVE,218.71,360.69,59.959,1497903303,"201051344000868","219011344069620",28.88,30.50,0,324.32,410.28,183.0,174.7,0.831,735224.3,735224.3,10545,0,0,0,L,1122011218,0,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903324,2123497.00
06/19/2017 16:15,2,6.459,ACTIVE,214.19,354.97,59.975,1497903303,"274151322000095","219011344069620",28.51,51.80,0,327.62,391.64,186.4,178.0,0.707,1044081.5,1044081.5,10487,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903325,2123498.00
06/19/2017 16:15,2,6.314,ACTIVE,219.84,359.48,60.018,1497903303,"201051344000988","219011344069620",18.69,29.80,0,322.81,396.15,119.5,113.4,0.552,649964.5,649964.5,10543,0,0,0,L,1122011218,0,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903326,2123499.00
06/19/2017 16:15,2,6.396,ALERT,218.93,364.29,59.996,1497903303,"201051344001025","219011344069620",28.55,36.00,0,302.98,409.38,184.8,176.5,0.826,742023.7,742023.7,10549,0,0,0,L,1122011218,0,124.94,124.27,0002,31,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903328,2123500.00
06/19/2017 16:15,2,6.248,ACTIVE,219.84,363.39,59.986,1497903303,"201051344000458","219011344069620",28.80,32.40,0,321.61,413.29,182.3,174.1,0.857,746989.2,746989.2,10525,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903329,2123501.00
06/19/2017 16:15,2,6.297,ACTIVE,220.29,365.49,59.991,1497903303,"201051344000853","219011344069620",28.90,30.30,0,325.22,414.79,184.3,176.0,0.857,747824.3,747824.3,10536,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903329,2123502.00
06/19/2017 16:15,2,6.305,ALERT,217.80,362.79,59.965,1497903303,"201051344000685","219011344069620",28.35,35.00,0,287.05,408.48,180.9,172.7,0.862,742219.1,742219.1,10559,0,0,0,L,1122011218,0,125.17,123.59,0002,31,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903331,2123503.00
06/19/2017 16:15,2,6.227,ACTIVE,218.93,364.59,60.012,1497903303,"201051344000917","219011344069620",28.82,35.20,0,321.01,408.18,181.8,173.5,0.849,738832.3,738832.3,10548,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903332,2123504.00
06/19/2017 16:15,2,6.328,ALERT,218.03,363.39,59.944,1497903303,"201051344001145","219011344069620",28.31,34.30,0,302.98,408.78,181.4,173.2,0.822,746853.9,746853.9,10534,0,0,0,L,1122011218,0,124.72,123.59,0002,32,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903334,2123505.00
06/19/2017 16:15,2,6.230,ALERT,219.16,364.89,59.996,1497903303,"201051344000651","219011344069620",28.88,34.00,0,286.14,408.78,182.2,173.9,0.826,735415.6,735415.6,10542,0,0,0,L,1122011218,0,125.62,124.27,0002,30,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903336,2123506.00
06/19/2017 16:15,2,5.986,ACTIVE,214.41,357.08,59.975,1497903303,"274151322000088","219011344069620",27.69,45.00,0,328.52,387.74,167.9,160.1,0.636,947768.6,947768.6,10478,0,0,0,L,1151911521,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903337,2123507.00
06/19/2017 16:15,2,4.119,ACTIVE,215.09,433.12,59.975,1497903303,"274151322000068","219011344069620",38.74,47.80,0,333.03,455.06,160.4,152.9,0.605,820807.7,820807.7,10753,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903338,2123508.00
06/19/2017 16:15,2,6.340,ACTIVE,218.93,360.99,59.986,1497903303,"201051344001135","219011344069620",28.23,35.00,0,321.61,408.78,181.1,172.9,0.835,730857.5,730857.5,10530,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903339,2123509.00
06/19/2017 16:15,2,6.332,ACTIVE,218.26,363.39,59.981,1497903303,"201051344000594","219011344069620",28.61,38.40,0,321.61,410.28,183.4,175.1,0.844,749883.3,749883.3,10537,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903340,2123510.00
06/19/2017 16:15,2,6.352,ACTIVE,219.16,362.19,60.012,1497903303,"201051344001203","219011344069620",28.51,35.60,0,323.72,409.08,183.3,175.0,0.849,740275.7,740275.7,10571,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903341,2123511.00
06/19/2017 16:15,2,6.061,ACTIVE,214.64,370.60,59.965,1497903303,"274151322000054","219011344069620",26.90,44.00,0,329.73,387.14,164.9,157.3,0.628,964823.8,964823.8,10461,0,0,0,L,1151911521,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903342,2123512.00
06/19/2017 16:15,2,6.285,ACTIVE,219.16,362.79,60.007,1497903303,"201051344000867","219011344069620",28.78,33.80,0,324.02,408.48,183.2,174.9,0.822,734079.4,734079.4,10566,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903343,2123513.00
06/19/2017 16:15,2,6.158,ACTIVE,218.93,364.59,60.012,1497903303,"201051344001093","219011344069620",28.73,33.80,0,324.92,407.87,179.1,170.9,0.809,738697.0,738697.0,10558,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903344,2123514.00
06/19/2017 16:15,2,6.383,ACTIVE,219.39,363.99,59.996,1497903303,"201051344000900","219011344069620",28.77,30.30,0,324.62,414.19,185.9,177.6,0.844,755600.7,755600.7,10542,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903344,2123515.00
06/19/2017 16:15,2,6.209,ACTIVE,219.61,364.89,60.002,1497903303,"201051344000648","219011344069620",28.55,31.30,0,322.81,409.08,179.4,171.3,0.826,743904.7,743904.7,10532,0,0,0,L,1122011218,0,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903345,2123516.00
06/19/2017 16:15,2,6.275,ACTIVE,219.84,364.29,60.012,1497903303,"201051344000569","219011344069620",29.10,32.00,0,323.72,413.29,184.9,176.6,0.853,757738.6,757738.6,10514,0,0,0,L,1122011218,0,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903346,2123517.00
06/19/2017 16:15,2,6.309,ACTIVE,219.84,362.79,59.996,1497903303,"201051344000983","219011344069620",28.94,31.00,0,322.51,414.49,184.8,176.5,0.866,748295.2,748295.2,10538,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903347,2123518.00
06/19/2017 16:15,2,6.340,ACTIVE,220.06,362.79,59.975,1497903303,"201051344001158","219011344069620",28.35,32.60,0,321.31,413.59,181.9,173.7,0.844,733327.3,733327.3,10541,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903348,2123519.00
06/19/2017 16:15,2,6.291,ACTIVE,219.84,365.49,60.007,1497903303,"201051344000576","219011344069620",28.63,32.00,0,324.02,413.59,182.4,174.2,0.840,747867.2,747867.2,10542,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903349,2123520.00
06/19/2017 16:15,2,6.090,ACTIVE,214.64,363.09,60.012,1497903303,"274151322000087","219011344069620",27.83,58.50,0,330.03,386.83,171.5,163.6,0.632,938433.6,938433.6,10629,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497903350,2123521.00
06/19/2017 16:30,2,5.754,ACTIVE,219.39,360.38,59.981,1497904203,"201051344000645","219011344069620",28.63,31.50,0,337.24,403.67,166.7,159.0,0.765,746861.5,746861.5,10529,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904204,2123522.00
06/19/2017 16:30,2,5.508,ACTIVE,214.87,360.99,59.975,1497904203,"274151322000085","219011344069620",26.84,43.20,0,332.43,382.63,149.6,142.4,0.570,960748.1,960748.1,10471,0,0,0,L,1151911521,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904205,2123523.00
06/19/2017 16:30,2,5.795,ACTIVE,218.71,361.29,59.965,1497904203,"201051344000633","219011344069620",28.53,34.50,0,336.04,403.67,167.3,159.6,0.813,733553.1,733553.1,10572,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904206,2123524.00
06/19/2017 16:30,2,5.742,ACTIVE,219.84,361.89,59.996,1497904203,"201051344000469","219011344069620",29.14,28.30,0,336.64,405.17,169.4,161.6,0.800,736795.4,736795.4,10540,0,0,0,L,1122011218,0,124.49,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904207,2123525.00
06/19/2017 16:30,2,5.805,ACTIVE,217.80,358.58,60.018,1497904203,"201051344000646","219011344069620",28.31,35.40,0,336.64,404.57,166.4,158.7,0.787,732228.5,732228.5,10542,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904208,2123526.00
06/19/2017 16:30,2,5.641,ACTIVE,214.87,357.68,59.981,1497904203,"274151322000052","219011344069620",27.95,51.30,0,330.93,385.03,159.7,152.2,0.636,998423.0,998423.0,10473,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904209,2123527.00
06/19/2017 16:30,2,5.879,ACTIVE,219.16,360.38,60.002,1497904203,"201051344000585","219011344069620",28.96,34.30,0,335.74,404.57,172.5,164.6,0.813,744608.9,744608.9,10539,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904210,2123528.00
06/19/2017 16:30,2,5.695,ACTIVE,217.58,358.28,60.002,1497904203,"201051344001230","219011344069620",28.67,34.80,0,332.43,403.97,165.4,157.7,0.773,736890.0,736890.0,10548,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904210,2123529.00
06/19/2017 16:30,2,5.721,ACTIVE,218.93,361.29,59.933,1497904203,"201051344000582","219011344069620",28.57,34.50,0,336.34,404.27,165.4,157.7,0.756,726321.4,726321.4,10532,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904211,2123530.00
06/19/2017 16:30,2,5.629,ALERT,218.03,358.88,59.938,1497904203,"201051344000955","219011344069620",28.82,36.00,0,304.18,403.67,164.2,156.6,0.773,745629.7,745629.7,10550,0,0,0,L,1122011218,0,124.27,124.04,0002,30,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904213,2123531.00
06/19/2017 16:30,2,3.699,ACTIVE,214.87,434.02,59.996,1497904203,"274151322000094","219011344069620",39.50,44.30,0,395.55,454.46,147.8,140.8,0.575,820345.2,820345.2,10739,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904214,2123532.00
06/19/2017 16:30,2,5.814,ACTIVE,219.84,361.89,59.954,1497904203,"201051344000579","219011344069620",28.51,35.00,0,335.14,404.27,167.8,160.1,0.782,754976.8,754976.8,10535,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904215,2123533.00
06/19/2017 16:30,2,5.730,ACTIVE,217.80,359.18,60.012,1497904203,"201051344000890","219011344069620",28.65,37.00,0,316.20,450.86,166.2,158.5,0.756,739622.8,739622.8,10544,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904216,2123534.00
06/19/2017 16:30,2,5.713,ACTIVE,218.71,360.08,59.991,1497904203,"201051344000438","219011344069620",28.55,36.50,0,336.64,403.97,165.1,157.4,0.769,742272.0,742272.0,10536,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904217,2123535.00
06/19/2017 16:30,2,5.674,ALERT,218.26,353.47,59.970,1497904203,"201051344000417","219011344069620",18.57,36.00,0,303.58,389.24,106.9,101.2,0.495,677840.9,677840.9,10567,0,0,0,L,1122011218,0,124.49,123.81,0002,32,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904219,2123536.00
06/19/2017 16:30,2,5.666,ACTIVE,214.41,349.26,59.991,1497904203,"274151322000083","219011344069620",28.03,48.30,0,331.53,385.33,160.8,153.2,0.650,988324.8,988324.8,10478,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904220,2123537.00
06/19/2017 16:30,2,5.902,ACTIVE,215.77,349.86,59.986,1497904203,"274151322000076","219011344069620",28.59,50.40,0,332.13,387.74,170.8,163.0,0.658,1054323.2,1054323.2,10474,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904221,2123538.00
06/19/2017 16:30,2,5.742,ACTIVE,218.48,360.38,59.996,1497904203,"201051344000868","219011344069620",29.02,29.50,0,336.64,405.17,168.7,160.9,0.769,735266.1,735266.1,10546,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904222,2123539.00
06/19/2017 16:30,2,5.977,ACTIVE,214.64,363.09,59.996,1497904203,"274151322000095","219011344069620",28.47,50.60,0,330.33,388.04,172.2,164.2,0.645,1044124.2,1044124.2,10488,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904223,2123540.00
06/19/2017 16:30,2,5.795,ACTIVE,219.61,356.18,59.975,1497904203,"201051344000988","219011344069620",18.79,29.50,0,338.44,386.23,110.3,104.5,0.508,649991.6,649991.6,10544,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904224,2123541.00
06/19/2017 16:30,2,5.863,ACTIVE,218.93,360.08,59.970,1497904203,"201051344001025","219011344069620",28.73,36.00,0,336.34,405.17,170.5,162.7,0.773,742066.0,742066.0,10551,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904224,2123542.00
06/19/2017 16:30,2,5.740,ACTIVE,219.61,361.89,59.949,1497904203,"201051344000458","219011344069620",28.84,32.20,0,337.24,404.87,167.8,160.0,0.791,747030.6,747030.6,10526,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904225,2123543.00
06/19/2017 16:30,2,5.674,ACTIVE,219.84,362.19,59.981,1497904203,"201051344000853","219011344069620",29.48,30.50,0,338.14,408.78,169.5,161.7,0.795,747866.2,747866.2,10537,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904226,2123544.00
06/19/2017 16:30,2,5.699,ACTIVE,217.80,358.88,59.959,1497904203,"201051344000685","219011344069620",28.82,34.80,0,337.24,403.97,166.3,158.6,0.804,742260.3,742260.3,10561,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904227,2123545.00
06/19/2017 16:30,2,5.781,ALERT,218.93,361.59,59.970,1497904203,"201051344000917","219011344069620",28.57,34.80,0,304.18,403.37,167.1,159.4,0.791,738873.4,738873.4,10549,0,0,0,L,1122011218,0,124.94,124.72,0002,30,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904229,2123546.00
06/19/2017 16:30,2,5.750,ACTIVE,218.03,359.48,59.986,1497904203,"201051344001145","219011344069620",28.73,33.30,0,337.24,404.27,167.3,159.6,0.769,746895.2,746895.2,10536,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904230,2123547.00
06/19/2017 16:30,2,5.832,ACTIVE,219.39,360.38,59.991,1497904203,"201051344000651","219011344069620",28.43,34.00,0,336.34,403.67,167.8,160.1,0.769,735457.1,735457.1,10544,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904231,2123548.00
06/19/2017 16:30,2,5.488,ACTIVE,214.19,344.45,59.970,1497904203,"274151322000088","219011344069620",27.83,43.80,0,331.23,384.13,154.6,147.3,0.583,947806.7,947806.7,10479,0,0,0,L,1151911521,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904232,2123549.00
06/19/2017 16:30,2,3.715,ACTIVE,215.54,431.02,59.970,1497904203,"274151322000068","219011344069620",39.34,46.80,0,393.15,456.57,148.1,141.0,0.557,820844.2,820844.2,10754,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904233,2123550.00
06/19/2017 16:30,2,5.750,ACTIVE,218.71,359.48,60.023,1497904203,"201051344001135","219011344069620",28.55,33.80,0,337.24,404.27,166.2,158.5,0.778,730898.6,730898.6,10531,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904234,2123551.00
06/19/2017 16:30,2,5.793,ACTIVE,218.03,359.48,59.986,1497904203,"201051344000594","219011344069620",28.63,38.00,0,333.63,406.67,167.8,160.1,0.765,749924.8,749924.8,10538,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904235,2123552.00
06/19/2017 16:30,2,5.773,ACTIVE,218.71,360.08,59.986,1497904203,"201051344001203","219011344069620",28.71,35.40,0,336.64,403.97,167.7,160.0,0.760,740317.1,740317.1,10572,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904236,2123553.00
06/19/2017 16:30,2,5.539,ACTIVE,214.87,363.39,59.991,1497904203,"274151322000054","219011344069620",27.10,43.00,0,331.23,383.83,151.9,144.7,0.575,964861.2,964861.2,10462,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904236,2123554.00
06/19/2017 16:30,2,5.777,ACTIVE,218.93,360.38,59.991,1497904203,"201051344000867","219011344069620",28.71,33.30,0,336.94,403.67,167.9,160.1,0.765,734120.8,734120.8,10567,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904237,2123555.00
06/19/2017 16:30,2,5.611,ACTIVE,218.71,358.88,59.991,1497904203,"201051344001093","219011344069620",28.80,32.80,0,336.64,402.46,163.7,156.0,0.747,738737.4,738737.4,10559,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904238,2123556.00
06/19/2017 16:30,2,5.809,ACTIVE,219.16,361.89,59.996,1497904203,"201051344000900","219011344069620",28.82,30.00,0,336.34,404.87,169.5,161.7,0.773,755642.6,755642.6,10543,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904239,2123557.00
06/19/2017 16:30,2,5.619,ACTIVE,219.16,361.59,59.986,1497904203,"201051344000648","219011344069620",28.82,31.00,0,336.94,403.97,163.8,156.1,0.769,743945.2,743945.2,10533,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904240,2123558.00
06/19/2017 16:30,2,5.750,ACTIVE,219.16,360.38,59.981,1497904203,"201051344000569","219011344069620",28.98,31.30,0,336.04,404.57,168.6,160.8,0.787,757780.2,757780.2,10515,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904241,2123559.00
06/19/2017 16:30,2,5.740,ACTIVE,219.84,360.08,59.970,1497904203,"201051344000983","219011344069620",29.06,31.00,0,336.64,404.57,169.0,161.2,0.791,748336.8,748336.8,10539,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904242,2123560.00
06/19/2017 16:30,2,5.736,ACTIVE,219.61,361.29,59.986,1497904203,"201051344001158","219011344069620",28.59,32.00,0,336.94,403.67,166.1,158.4,0.791,733368.4,733368.4,10542,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904243,2123561.00
06/19/2017 16:30,2,5.693,ACTIVE,219.39,362.49,59.996,1497904203,"201051344000576","219011344069620",28.80,31.80,0,336.64,404.57,166.1,158.4,0.782,747908.2,747908.2,10543,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904244,2123562.00
06/19/2017 16:30,2,5.506,ACTIVE,214.87,364.59,59.996,1497904203,"274151322000087","219011344069620",28.09,57.00,0,332.13,383.83,156.5,149.2,0.566,938472.2,938472.2,10630,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497904245,2123563.00
06/19/2017 16:45,2,2.742,ACTIVE,216.22,348.96,59.986,1497905103,"201051344000645","219011344069620",28.45,31.00,0,321.01,403.07,79.0,74.3,0.358,746900.1,746900.1,10530,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905105,2123564.00
06/19/2017 16:45,2,2.922,ACTIVE,213.29,353.17,59.981,1497905103,"274151322000085","219011344069620",27.10,41.80,0,330.93,381.42,80.1,75.4,0.301,960782.9,960782.9,10472,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905105,2123565.00
06/19/2017 16:45,2,2.502,ACTIVE,215.09,359.18,59.986,1497905103,"201051344000633","219011344069620",28.03,33.80,0,318.30,403.07,71.0,66.6,0.605,733592.0,733592.0,10573,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905107,2123566.00
06/19/2017 16:45,2,2.396,ACTIVE,215.32,358.88,59.996,1497905103,"201051344000469","219011344069620",28.53,28.00,0,318.30,404.27,69.3,65.0,0.588,736834.7,736834.7,10541,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905107,2123567.00
06/19/2017 16:45,2,2.391,ACTIVE,213.96,357.68,59.912,1497905103,"201051344000646","219011344069620",28.19,34.80,0,319.81,404.27,68.2,63.9,0.579,732267.2,732267.2,10543,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905108,2123568.00
06/19/2017 16:45,2,2.342,ACTIVE,213.06,346.26,60.002,1497905103,"274151322000052","219011344069620",27.69,50.40,0,328.82,383.83,65.7,61.4,0.460,998460.1,998460.1,10474,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905109,2123569.00
06/19/2017 16:45,2,2.471,ACTIVE,214.64,358.88,60.055,1497905103,"201051344000585","219011344069620",28.39,33.50,0,321.01,404.57,71.0,66.6,0.588,744649.0,744649.0,10540,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905110,2123570.00
06/19/2017 16:45,2,2.275,ACTIVE,214.19,355.28,59.901,1497905103,"201051344001230","219011344069620",28.55,35.00,0,319.51,402.16,65.8,61.6,0.552,736928.3,736928.3,10549,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905111,2123571.00
06/19/2017 16:45,2,2.332,ACTIVE,214.87,358.58,60.034,1497905103,"201051344000582","219011344069620",27.89,33.50,0,317.70,403.67,65.8,61.6,0.544,726359.6,726359.6,10533,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905112,2123572.00
06/19/2017 16:45,2,2.320,ACTIVE,214.19,355.58,59.996,1497905103,"201051344000955","219011344069620",28.35,35.20,0,319.21,402.46,66.6,62.3,0.557,745667.8,745667.8,10552,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905113,2123573.00
06/19/2017 16:45,2,1.484,ACTIVE,213.29,426.51,59.975,1497905103,"274151322000094","219011344069620",38.76,43.60,0,390.74,454.76,58.6,54.7,0.407,820379.3,820379.3,10740,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905114,2123574.00
06/19/2017 16:45,2,2.494,ACTIVE,215.54,360.38,59.928,1497905103,"201051344000579","219011344069620",28.53,34.80,0,319.51,403.97,72.0,67.6,0.597,755015.6,755015.6,10536,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905115,2123575.00
06/19/2017 16:45,2,2.500,ACTIVE,214.41,357.68,59.996,1497905103,"201051344000890","219011344069620",28.11,36.50,0,320.71,402.77,71.2,66.8,0.579,739661.1,739661.1,10545,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905116,2123576.00
06/19/2017 16:45,2,2.494,ACTIVE,214.87,359.48,59.944,1497905103,"201051344000438","219011344069620",28.23,35.60,0,319.51,403.37,71.3,66.9,0.610,742310.0,742310.0,10537,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905116,2123577.00
06/19/2017 16:45,2,2.574,ACTIVE,214.87,352.87,60.028,1497905103,"201051344000417","219011344069620",18.43,35.40,0,317.10,390.74,48.1,44.5,0.420,677865.3,677865.3,10569,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905117,2123578.00
06/19/2017 16:45,2,2.613,ACTIVE,212.83,352.27,59.970,1497905103,"274151322000083","219011344069620",27.75,46.60,0,327.62,384.43,73.5,69.0,0.526,988361.9,988361.9,10479,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905118,2123579.00
06/19/2017 16:45,2,2.789,ACTIVE,214.19,350.17,59.965,1497905103,"274151322000076","219011344069620",28.47,49.30,0,330.33,388.64,80.4,75.7,0.309,1054362.7,1054362.7,10475,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905119,2123580.00
06/19/2017 16:45,2,3.242,ACTIVE,216.00,350.47,60.039,1497905103,"201051344000868","219011344069620",28.33,29.50,0,319.81,403.97,93.0,87.9,0.429,735304.8,735304.8,10547,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905120,2123581.00
06/19/2017 16:45,2,3.008,ACTIVE,213.06,352.87,59.986,1497905103,"274151322000095","219011344069620",28.23,48.80,0,330.63,386.83,86.1,81.1,0.323,1044163.9,1044163.9,10489,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905121,2123582.00
06/19/2017 16:45,2,3.561,ACTIVE,216.90,359.48,60.018,1497905103,"201051344000988","219011344069620",18.57,28.80,0,319.51,397.66,67.0,62.8,0.570,650016.7,650016.7,10545,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905122,2123583.00
06/19/2017 16:45,2,3.562,ACTIVE,216.22,350.77,60.012,1497905103,"201051344001025","219011344069620",28.41,34.80,0,320.11,404.87,102.5,97.0,0.464,742105.2,742105.2,10552,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905123,2123584.00
06/19/2017 16:45,2,3.213,ACTIVE,216.67,350.47,60.002,1497905103,"201051344000458","219011344069620",28.67,31.50,0,319.21,407.27,93.3,88.1,0.451,747069.0,747069.0,10527,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905124,2123585.00
06/19/2017 16:45,2,3.717,ACTIVE,217.58,355.28,59.938,1497905103,"201051344000853","219011344069620",29.00,30.00,0,321.01,408.78,109.5,103.7,0.526,747905.1,747905.1,10538,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905125,2123586.00
06/19/2017 16:45,2,3.070,ACTIVE,215.32,349.56,59.991,1497905103,"201051344000685","219011344069620",28.47,33.80,0,317.10,403.07,88.6,83.6,0.442,742298.4,742298.4,10562,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905125,2123587.00
06/19/2017 16:45,2,3.775,ACTIVE,216.22,353.47,59.986,1497905103,"201051344000917","219011344069620",29.60,34.00,0,321.61,403.37,113.3,107.5,0.548,738911.7,738911.7,10551,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905126,2123588.00
06/19/2017 16:45,2,4.688,ACTIVE,216.45,354.67,59.986,1497905103,"201051344001145","219011344069620",28.78,33.50,0,320.41,403.97,136.8,130.1,0.645,746933.5,746933.5,10537,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905127,2123589.00
06/19/2017 16:45,2,5.662,ACTIVE,218.48,360.38,60.034,1497905103,"201051344000651","219011344069620",28.82,33.50,0,321.61,403.07,165.3,157.6,0.765,735495.5,735495.5,10545,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905128,2123590.00
06/19/2017 16:45,2,5.012,ACTIVE,214.64,350.77,59.986,1497905103,"274151322000088","219011344069620",27.45,41.80,0,330.63,382.93,139.3,132.5,0.526,947842.0,947842.0,10480,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905129,2123591.00
06/19/2017 16:45,2,3.619,ACTIVE,215.77,417.49,59.965,1497905103,"274151322000068","219011344069620",38.78,44.50,0,393.15,457.47,140.7,133.9,0.544,820877.9,820877.9,10755,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905130,2123592.00
06/19/2017 16:45,2,5.338,ACTIVE,217.58,358.58,60.018,1497905103,"201051344001135","219011344069620",28.37,33.50,0,320.41,403.37,153.1,145.9,0.694,730936.7,730936.7,10532,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905131,2123593.00
06/19/2017 16:45,2,3.709,ACTIVE,216.00,352.27,59.949,1497905103,"201051344000594","219011344069620",28.61,36.80,0,319.51,407.87,107.1,101.5,0.486,749963.3,749963.3,10539,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905132,2123594.00
06/19/2017 16:45,2,3.322,ACTIVE,216.22,351.07,59.991,1497905103,"201051344001203","219011344069620",28.73,34.50,0,316.50,403.97,96.6,91.3,0.446,740355.5,740355.5,10573,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905133,2123595.00
06/19/2017 16:45,2,2.994,ACTIVE,213.51,343.25,60.002,1497905103,"274151322000054","219011344069620",27.49,41.30,0,328.52,383.53,83.3,78.5,0.314,964896.0,964896.0,10463,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905134,2123596.00
06/19/2017 16:45,2,2.855,ACTIVE,216.00,348.06,59.954,1497905103,"201051344000867","219011344069620",28.86,32.40,0,320.11,406.07,83.6,78.7,0.384,734159.2,734159.2,10568,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905135,2123597.00
06/19/2017 16:45,2,2.797,ACTIVE,215.77,348.96,60.023,1497905103,"201051344001093","219011344069620",28.61,32.60,0,318.91,403.07,81.1,76.3,0.358,738774.7,738774.7,10560,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905136,2123598.00
06/19/2017 16:45,2,2.809,ACTIVE,216.00,348.96,60.002,1497905103,"201051344000900","219011344069620",28.80,29.30,0,320.11,407.57,81.8,77.1,0.367,755681.4,755681.4,10544,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905137,2123599.00
06/19/2017 16:45,2,2.602,ACTIVE,216.00,350.47,60.002,1497905103,"201051344000648","219011344069620",28.37,30.50,0,318.61,405.77,74.7,70.2,0.614,743982.5,743982.5,10534,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905138,2123600.00
06/19/2017 16:45,2,2.533,ACTIVE,216.00,359.78,59.970,1497905103,"201051344000569","219011344069620",28.80,30.50,0,317.10,406.97,73.9,69.4,0.614,757818.7,757818.7,10516,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905139,2123601.00
06/19/2017 16:45,2,2.520,ACTIVE,215.77,359.78,59.907,1497905103,"201051344000983","219011344069620",28.80,30.50,0,319.51,407.27,73.5,69.0,0.623,748375.3,748375.3,10540,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905140,2123602.00
06/19/2017 16:45,2,2.547,ACTIVE,216.00,360.69,59.944,1497905103,"201051344001158","219011344069620",28.27,32.00,0,318.30,404.87,72.9,68.5,0.614,733406.2,733406.2,10543,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905141,2123603.00
06/19/2017 16:45,2,2.506,ACTIVE,216.22,361.59,59.959,1497905103,"201051344000576","219011344069620",28.77,31.00,0,319.81,406.97,73.0,68.6,0.614,747946.0,747946.0,10544,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905142,2123604.00
06/19/2017 16:45,2,2.539,ACTIVE,213.29,359.18,59.981,1497905103,"274151322000087","219011344069620",27.75,54.80,0,329.43,382.63,71.3,66.9,0.482,938507.9,938507.9,10631,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497905143,2123605.00
06/19/2017 17:00,2,3.586,ACTIVE,217.58,353.17,59.975,1497906003,"201051344000645","219011344069620",29.06,28.50,0,317.70,407.57,105.6,100.0,0.477,746922.7,746922.7,10531,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906004,2123606.00
06/19/2017 17:00,2,3.432,ACTIVE,214.19,345.06,59.954,1497906003,"274151322000085","219011344069620",27.79,39.00,0,329.43,379.02,96.6,91.3,0.371,960803.3,960803.3,10473,0,0,0,L,1151911521,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906005,2123607.00
06/19/2017 17:00,2,3.588,ACTIVE,217.13,354.37,59.996,1497906003,"201051344000633","219011344069620",29.32,31.30,0,318.30,407.87,106.6,101.0,0.513,733614.8,733614.8,10574,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906006,2123608.00
