ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 17:00,2,3.584,ACTIVE,217.35,353.47,59.959,1497906003,"201051344000469","219011344069620",29.36,26.00,0,316.20,407.87,106.6,100.9,0.508,736857.6,736857.6,10542,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906007,2123609.00
06/19/2017 17:00,2,3.574,ACTIVE,216.00,352.27,59.959,1497906003,"201051344000646","219011344069620",29.04,32.40,0,315.30,402.16,105.1,99.5,0.499,732289.7,732289.7,10544,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906008,2123610.00
06/19/2017 17:00,2,3.486,ACTIVE,214.19,354.67,59.959,1497906003,"274151322000052","219011344069620",28.55,45.30,0,328.52,380.22,100.8,95.3,0.398,998481.7,998481.7,10475,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906009,2123611.00
06/19/2017 17:00,2,3.660,ACTIVE,216.90,352.57,59.970,1497906003,"201051344000585","219011344069620",29.06,31.00,0,319.21,404.27,107.8,102.1,0.499,744672.5,744672.5,10541,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906010,2123612.00
06/19/2017 17:00,2,3.465,ACTIVE,215.77,348.96,59.949,1497906003,"201051344001230","219011344069620",29.34,32.40,0,317.70,398.86,103.0,97.5,0.486,736950.6,736950.6,10550,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906011,2123613.00
06/19/2017 17:00,2,3.434,ACTIVE,217.13,351.67,59.970,1497906003,"201051344000582","219011344069620",29.38,31.30,0,316.20,403.97,102.2,96.7,0.477,726381.9,726381.9,10534,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906012,2123614.00
06/19/2017 17:00,2,3.480,ACTIVE,216.00,350.17,59.949,1497906003,"201051344000955","219011344069620",29.10,32.60,0,318.30,400.06,102.6,97.1,0.486,745690.1,745690.1,10553,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906013,2123615.00
06/19/2017 17:00,2,2.271,ACTIVE,214.41,419.90,59.959,1497906003,"274151322000094","219011344069620",39.42,40.00,0,388.34,459.27,90.0,84.9,0.345,820398.9,820398.9,10741,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906013,2123616.00
06/19/2017 17:00,2,3.553,ACTIVE,217.58,353.47,59.949,1497906003,"201051344000579","219011344069620",28.98,32.40,0,319.21,406.37,104.3,98.8,0.486,755038.6,755038.6,10537,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906014,2123617.00
06/19/2017 17:00,2,3.492,ACTIVE,216.00,351.07,59.959,1497906003,"201051344000890","219011344069620",29.06,34.30,0,318.30,401.26,102.8,97.3,0.468,739683.6,739683.6,10546,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906015,2123618.00
06/19/2017 17:00,2,3.447,ACTIVE,216.45,351.37,59.965,1497906003,"201051344000438","219011344069620",29.14,33.30,0,317.40,401.26,101.8,96.3,0.482,742332.4,742332.4,10538,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906016,2123619.00
06/19/2017 17:00,2,3.445,ACTIVE,216.45,357.68,59.959,1497906003,"201051344000417","219011344069620",18.89,31.80,0,317.40,390.74,65.9,61.6,0.561,677879.7,677879.7,10570,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906017,2123620.00
06/19/2017 17:00,2,3.363,ACTIVE,213.74,351.97,59.959,1497906003,"274151322000083","219011344069620",28.94,42.50,0,327.92,380.82,98.5,93.2,0.389,988383.7,988383.7,10480,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906018,2123621.00
06/19/2017 17:00,2,3.543,ACTIVE,214.64,354.37,59.954,1497906003,"274151322000076","219011344069620",29.40,44.80,0,329.73,382.33,105.5,99.9,0.407,1054386.0,1054386.0,10476,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906019,2123622.00
06/19/2017 17:00,2,3.475,ACTIVE,216.67,351.97,59.996,1497906003,"201051344000868","219011344069620",29.28,27.00,0,318.30,407.57,103.0,97.5,0.477,735327.8,735327.8,10548,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906020,2123623.00
06/19/2017 17:00,2,3.547,ACTIVE,214.19,355.88,59.959,1497906003,"274151322000095","219011344069620",29.28,44.00,0,328.52,383.53,105.2,99.6,0.389,1044187.3,1044187.3,10490,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906021,2123624.00
06/19/2017 17:00,2,3.457,ACTIVE,217.35,359.78,59.965,1497906003,"201051344000988","219011344069620",19.18,25.80,0,319.81,399.76,67.2,62.9,0.566,650031.6,650031.6,10546,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906022,2123625.00
06/19/2017 17:00,2,3.488,ACTIVE,216.22,350.47,59.959,1497906003,"201051344001025","219011344069620",29.28,32.20,0,317.10,404.87,103.4,97.9,0.468,742128.3,742128.3,10553,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906023,2123626.00
06/19/2017 17:00,2,3.459,ACTIVE,217.35,351.97,59.954,1497906003,"201051344000458","219011344069620",29.06,30.30,0,317.70,410.28,101.8,96.4,0.486,747091.9,747091.9,10528,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906024,2123627.00
06/19/2017 17:00,2,3.486,ACTIVE,217.80,352.57,59.959,1497906003,"201051344000853","219011344069620",29.12,28.00,0,320.11,412.68,102.9,97.4,0.482,747928.2,747928.2,10539,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906025,2123628.00
06/19/2017 17:00,2,3.398,ACTIVE,216.00,350.77,59.949,1497906003,"201051344000685","219011344069620",29.18,32.00,0,316.20,401.26,100.5,95.1,0.486,742320.9,742320.9,10563,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906026,2123629.00
06/19/2017 17:00,2,3.398,ACTIVE,216.67,351.07,59.954,1497906003,"201051344000917","219011344069620",29.32,32.00,0,319.81,404.27,100.9,95.5,0.473,738934.4,738934.4,10552,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906026,2123630.00
06/19/2017 17:00,2,3.416,ACTIVE,216.00,350.77,59.959,1497906003,"201051344001145","219011344069620",29.22,30.80,0,319.21,402.16,101.1,95.7,0.464,746956.2,746956.2,10538,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906027,2123631.00
06/19/2017 17:00,2,3.457,ACTIVE,216.67,351.07,59.965,1497906003,"201051344000651","219011344069620",29.02,30.80,0,319.21,403.07,101.7,96.3,0.464,735518.3,735518.3,10546,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906028,2123632.00
06/19/2017 17:00,2,3.244,ACTIVE,214.19,352.27,59.959,1497906003,"274151322000088","219011344069620",28.47,38.80,0,329.73,379.02,93.5,88.3,0.362,947863.0,947863.0,10481,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906029,2123633.00
06/19/2017 17:00,2,2.252,ACTIVE,214.87,419.60,59.954,1497906003,"274151322000068","219011344069620",38.94,42.50,0,386.83,464.98,89.2,84.2,0.331,820897.7,820897.7,10756,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906030,2123634.00
06/19/2017 17:00,2,3.426,ACTIVE,216.22,349.86,59.959,1497906003,"201051344001135","219011344069620",29.22,31.30,0,319.21,401.56,101.4,95.9,0.473,730959.4,730959.4,10533,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906031,2123635.00
06/19/2017 17:00,2,3.404,ACTIVE,216.45,351.97,59.922,1497906003,"201051344000594","219011344069620",29.60,34.50,0,317.70,407.57,102.0,96.6,0.468,749986.2,749986.2,10540,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906032,2123636.00
06/19/2017 17:00,2,3.455,ACTIVE,216.67,351.07,59.959,1497906003,"201051344001203","219011344069620",29.02,32.40,0,318.91,403.07,101.7,96.2,0.473,740378.2,740378.2,10574,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906033,2123637.00
06/19/2017 17:00,2,3.301,ACTIVE,213.96,345.66,59.954,1497906003,"274151322000054","219011344069620",27.95,38.80,0,329.13,379.62,93.3,88.1,0.358,964916.8,964916.8,10464,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906034,2123638.00
06/19/2017 17:00,2,3.488,ACTIVE,216.90,350.77,59.944,1497906003,"201051344000867","219011344069620",29.26,30.00,0,318.30,406.67,103.4,97.9,0.473,734182.1,734182.1,10569,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906035,2123639.00
06/19/2017 17:00,2,3.396,ACTIVE,216.67,351.07,60.007,1497906003,"201051344001093","219011344069620",29.20,30.50,0,318.00,402.77,100.5,95.1,0.460,738796.9,738796.9,10561,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906035,2123640.00
06/19/2017 17:00,2,3.441,ACTIVE,217.13,352.27,59.970,1497906003,"201051344000900","219011344069620",29.60,27.50,0,318.00,409.68,103.1,97.6,0.468,755704.4,755704.4,10545,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906036,2123641.00
06/19/2017 17:00,2,3.377,ACTIVE,216.90,351.67,59.959,1497906003,"201051344000648","219011344069620",29.36,28.30,0,316.80,407.87,100.4,95.0,0.468,744004.9,744004.9,10535,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906037,2123642.00
06/19/2017 17:00,2,3.451,ACTIVE,217.35,352.87,59.959,1497906003,"201051344000569","219011344069620",29.32,28.80,0,318.91,408.48,102.5,97.1,0.473,757841.7,757841.7,10517,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906038,2123643.00
06/19/2017 17:00,2,3.498,ACTIVE,217.35,351.97,59.949,1497906003,"201051344000983","219011344069620",29.06,28.00,0,319.21,407.27,102.9,97.4,0.491,748398.4,748398.4,10541,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906039,2123644.00
06/19/2017 17:00,2,3.475,ACTIVE,217.35,353.17,59.959,1497906003,"201051344001158","219011344069620",28.84,29.50,0,318.61,406.37,101.5,96.1,0.477,733428.9,733428.9,10544,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906040,2123645.00
06/19/2017 17:00,2,3.365,ACTIVE,217.58,353.17,59.965,1497906003,"201051344000576","219011344069620",29.62,28.30,0,317.40,412.68,100.9,95.5,0.473,747968.6,747968.6,10545,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906041,2123646.00
06/19/2017 17:00,2,3.273,ACTIVE,214.19,348.66,59.959,1497906003,"274151322000087","219011344069620",28.71,50.80,0,330.33,379.32,95.2,89.9,0.345,938529.2,938529.2,10632,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906042,2123647.00
06/19/2017 17:15,2,3.213,ACTIVE,216.90,351.97,59.981,1497906903,"201051344000645","219011344069620",28.84,27.80,0,338.74,417.19,93.9,88.7,0.438,746948.7,746948.7,10532,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906904,2123648.00
06/19/2017 17:15,2,3.084,ACTIVE,213.74,353.77,59.986,1497906903,"274151322000085","219011344069620",27.99,37.50,0,332.13,391.04,87.3,82.4,0.327,960827.2,960827.2,10474,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906905,2123649.00
06/19/2017 17:15,2,3.223,ACTIVE,216.67,351.67,59.996,1497906903,"201051344000633","219011344069620",29.18,30.30,0,337.24,419.30,95.2,90.0,0.455,733641.0,733641.0,10575,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906906,2123650.00
06/19/2017 17:15,2,3.184,ACTIVE,216.90,351.37,59.970,1497906903,"201051344000469","219011344069620",29.58,25.80,0,337.54,421.10,95.3,90.1,0.455,736884.1,736884.1,10543,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906907,2123651.00
06/19/2017 17:15,2,3.193,ACTIVE,215.32,348.66,59.981,1497906903,"201051344000646","219011344069620",29.26,31.00,0,333.33,416.89,94.6,89.4,0.446,732315.8,732315.8,10545,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906908,2123652.00
06/19/2017 17:15,2,3.143,ACTIVE,213.51,345.66,59.981,1497906903,"274151322000052","219011344069620",28.78,43.00,0,330.93,393.15,91.6,86.5,0.349,998506.9,998506.9,10476,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906909,2123653.00
06/19/2017 17:15,2,3.297,ACTIVE,216.45,350.77,59.986,1497906903,"201051344000585","219011344069620",29.08,30.00,0,333.93,415.99,97.2,91.9,0.451,744699.6,744699.6,10542,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906910,2123654.00
06/19/2017 17:15,2,3.043,ACTIVE,215.32,347.76,59.986,1497906903,"201051344001230","219011344069620",29.62,31.00,0,333.63,415.39,91.3,86.2,0.429,736976.5,736976.5,10551,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906911,2123655.00
06/19/2017 17:15,2,3.064,ACTIVE,216.45,350.47,59.975,1497906903,"201051344000582","219011344069620",29.20,30.00,0,334.24,415.69,90.6,85.5,0.415,726407.7,726407.7,10535,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906911,2123656.00
06/19/2017 17:15,2,3.092,ACTIVE,215.54,349.26,59.986,1497906903,"201051344000955","219011344069620",29.08,31.50,0,332.43,415.09,91.1,86.0,0.433,745716.1,745716.1,10554,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906912,2123657.00
06/19/2017 17:15,2,1.967,ACTIVE,213.74,425.31,59.981,1497906903,"274151322000094","219011344069620",39.84,39.00,0,399.76,468.59,79.8,75.1,0.305,820421.8,820421.8,10742,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906913,2123658.00
06/19/2017 17:15,2,3.123,ACTIVE,216.90,351.37,59.986,1497906903,"201051344000579","219011344069620",29.16,31.30,0,338.14,419.60,92.2,87.1,0.433,755065.0,755065.0,10538,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906914,2123659.00
06/19/2017 17:15,2,3.125,ACTIVE,215.54,347.46,59.991,1497906903,"201051344000890","219011344069620",28.75,32.80,0,333.93,415.99,91.0,85.9,0.415,739709.7,739709.7,10547,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906915,2123660.00
06/19/2017 17:15,2,3.066,ACTIVE,216.00,348.96,59.986,1497906903,"201051344000438","219011344069620",29.04,32.00,0,334.54,415.99,90.2,85.2,0.429,742358.4,742358.4,10539,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906916,2123661.00
06/19/2017 17:15,2,3.051,ACTIVE,215.77,354.67,59.944,1497906903,"201051344000417","219011344069620",18.89,30.50,0,316.80,392.25,58.3,54.4,0.499,677896.4,677896.4,10571,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906917,2123662.00
06/19/2017 17:15,2,3.002,ACTIVE,213.74,352.27,59.996,1497906903,"274151322000083","219011344069620",28.69,41.00,0,331.53,394.05,87.1,82.2,0.345,988409.1,988409.1,10481,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906918,2123663.00
06/19/2017 17:15,2,3.152,ACTIVE,214.19,354.07,59.986,1497906903,"274151322000076","219011344069620",29.20,43.00,0,332.13,398.56,93.2,88.0,0.358,1054413.2,1054413.2,10477,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906919,2123664.00
06/19/2017 17:15,2,3.066,ACTIVE,216.00,349.86,59.975,1497906903,"201051344000868","219011344069620",29.18,26.50,0,335.14,413.89,90.6,85.6,0.415,735354.1,735354.1,10549,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906920,2123665.00
06/19/2017 17:15,2,3.139,ACTIVE,213.51,352.57,59.981,1497906903,"274151322000095","219011344069620",29.16,41.50,0,329.13,397.96,92.7,87.6,0.349,1044214.5,1044214.5,10491,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906921,2123666.00
06/19/2017 17:15,2,3.080,ACTIVE,216.90,357.38,59.991,1497906903,"201051344000988","219011344069620",19.06,25.00,0,319.51,399.46,59.5,55.5,0.495,650048.7,650048.7,10547,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906922,2123667.00
06/19/2017 17:15,2,3.094,ACTIVE,215.77,346.56,59.991,1497906903,"201051344001025","219011344069620",29.26,31.50,0,334.54,415.99,91.7,86.6,0.420,742155.0,742155.0,10554,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906923,2123668.00
06/19/2017 17:15,2,3.059,ACTIVE,216.67,350.47,59.991,1497906903,"201051344000458","219011344069620",28.94,29.30,0,338.74,419.30,89.7,84.6,0.429,747117.9,747117.9,10529,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906924,2123669.00
06/19/2017 17:15,2,3.039,ACTIVE,217.35,351.97,59.965,1497906903,"201051344000853","219011344069620",29.44,27.50,0,339.34,419.60,90.8,85.7,0.424,747954.6,747954.6,10540,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906925,2123670.00
06/19/2017 17:15,2,2.990,ACTIVE,215.54,348.96,59.975,1497906903,"201051344000685","219011344069620",29.22,31.00,0,334.24,415.69,88.5,83.5,0.433,742346.8,742346.8,10564,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906925,2123671.00
06/19/2017 17:15,2,3.029,ACTIVE,216.00,349.26,59.970,1497906903,"201051344000917","219011344069620",28.92,30.80,0,333.03,414.49,88.8,83.8,0.411,738960.5,738960.5,10553,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906926,2123672.00
06/19/2017 17:15,2,3.041,ACTIVE,215.54,348.66,59.970,1497906903,"201051344001145","219011344069620",28.82,29.50,0,334.54,416.59,88.8,83.8,0.398,746982.3,746982.3,10539,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906927,2123673.00
06/19/2017 17:15,2,3.068,ACTIVE,216.22,349.26,59.981,1497906903,"201051344000651","219011344069620",28.88,30.00,0,335.14,415.39,89.8,84.8,0.411,735544.7,735544.7,10547,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906928,2123674.00
06/19/2017 17:15,2,2.896,ACTIVE,213.51,351.07,59.975,1497906903,"274151322000088","219011344069620",28.11,37.30,0,331.53,391.94,82.4,77.6,0.309,947887.2,947887.2,10482,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906929,2123675.00
06/19/2017 17:15,2,1.947,ACTIVE,214.87,438.23,59.981,1497906903,"274151322000068","219011344069620",39.50,41.00,0,399.76,458.07,78.1,73.5,0.539,820920.6,820920.6,10757,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906930,2123676.00
06/19/2017 17:15,2,3.025,ACTIVE,215.54,348.36,59.970,1497906903,"201051344001135","219011344069620",29.16,30.30,0,334.54,415.39,89.4,84.4,0.415,730985.6,730985.6,10534,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906931,2123677.00
06/19/2017 17:15,2,3.094,ACTIVE,215.77,349.26,59.959,1497906903,"201051344000594","219011344069620",28.65,33.30,0,333.93,414.79,89.8,84.8,0.415,750012.5,750012.5,10541,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906932,2123678.00
06/19/2017 17:15,2,3.041,ACTIVE,216.22,349.56,59.975,1497906903,"201051344001203","219011344069620",29.06,31.50,0,335.44,415.99,89.5,84.5,0.429,740404.4,740404.4,10575,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906933,2123679.00
06/19/2017 17:15,2,2.920,ACTIVE,213.74,347.16,59.970,1497906903,"274151322000054","219011344069620",27.89,37.30,0,331.53,391.94,82.3,77.6,0.314,964940.9,964940.9,10465,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906934,2123680.00
06/19/2017 17:15,2,3.033,ACTIVE,216.45,349.26,59.981,1497906903,"201051344000867","219011344069620",29.28,29.00,0,335.74,412.68,89.9,84.9,0.407,734208.3,734208.3,10570,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906935,2123681.00
06/19/2017 17:15,2,2.943,ACTIVE,216.00,349.86,59.996,1497906903,"201051344001093","219011344069620",29.36,30.00,0,333.93,413.89,87.6,82.7,0.402,738822.6,738822.6,10562,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906936,2123682.00
06/19/2017 17:15,2,3.014,ACTIVE,216.67,351.07,59.975,1497906903,"201051344000900","219011344069620",29.66,26.80,0,337.24,418.39,90.5,85.5,0.420,755730.7,755730.7,10546,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906937,2123683.00
06/19/2017 17:15,2,2.988,ACTIVE,216.90,350.47,59.975,1497906903,"201051344000648","219011344069620",29.14,28.00,0,337.24,418.39,88.2,83.2,0.411,744030.5,744030.5,10536,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906938,2123684.00
06/19/2017 17:15,2,3.029,ACTIVE,216.67,350.47,59.975,1497906903,"201051344000569","219011344069620",29.42,28.50,0,337.24,418.09,90.3,85.2,0.420,757867.9,757867.9,10518,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906939,2123685.00
06/19/2017 17:15,2,3.045,ACTIVE,216.90,351.07,59.970,1497906903,"201051344000983","219011344069620",29.48,27.80,0,337.54,419.30,90.9,85.8,0.433,748424.7,748424.7,10542,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906940,2123686.00
06/19/2017 17:15,2,3.035,ACTIVE,216.90,350.77,59.986,1497906903,"201051344001158","219011344069620",29.06,28.80,0,338.14,419.60,89.4,84.3,0.424,733454.9,733454.9,10545,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906940,2123687.00
06/19/2017 17:15,2,3.004,ACTIVE,216.90,351.67,59.965,1497906903,"201051344000576","219011344069620",29.18,27.50,0,337.84,417.19,88.8,83.8,0.415,747994.4,747994.4,10546,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906941,2123688.00
06/19/2017 17:15,2,2.908,ACTIVE,213.96,350.47,59.996,1497906903,"274151322000087","219011344069620",28.47,49.30,0,330.63,391.34,83.9,79.0,0.305,938553.8,938553.8,10633,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497906942,2123689.00
06/19/2017 17:30,2,4.166,ACTIVE,217.80,354.67,59.965,1497907803,"201051344000645","219011344069620",29.32,28.30,0,319.21,406.37,123.7,117.5,0.566,746976.0,746976.0,10533,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907804,2123690.00
06/19/2017 17:30,2,4.012,ACTIVE,214.19,345.06,59.986,1497907803,"274151322000085","219011344069620",27.95,37.00,0,330.03,383.53,113.4,107.6,0.429,960852.2,960852.2,10475,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907805,2123691.00
06/19/2017 17:30,2,4.219,ACTIVE,217.13,354.97,60.018,1497907803,"201051344000633","219011344069620",29.32,30.00,0,319.81,406.37,125.2,118.9,0.597,733668.6,733668.6,10576,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907806,2123692.00
06/19/2017 17:30,2,4.176,ACTIVE,217.80,355.88,60.018,1497907803,"201051344000469","219011344069620",29.72,25.30,0,317.10,408.18,125.6,119.3,0.597,736911.9,736911.9,10544,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907807,2123693.00
06/19/2017 17:30,2,4.229,ACTIVE,216.00,353.17,59.991,1497907803,"201051344000646","219011344069620",29.14,30.80,0,318.00,407.87,124.8,118.6,0.597,732343.4,732343.4,10546,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907808,2123694.00
06/19/2017 17:30,2,4.117,ACTIVE,213.96,357.38,59.991,1497907803,"274151322000052","219011344069620",28.78,41.50,0,327.02,385.63,120.0,113.9,0.468,998533.5,998533.5,10477,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907808,2123695.00
06/19/2017 17:30,2,4.408,ACTIVE,216.90,355.58,60.023,1497907803,"201051344000585","219011344069620",29.40,29.80,0,319.21,407.57,131.3,124.8,0.619,744728.6,744728.6,10543,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907809,2123696.00
06/19/2017 17:30,2,4.137,ACTIVE,216.00,351.97,59.991,1497907803,"201051344001230","219011344069620",29.32,29.80,0,318.61,406.37,122.8,116.6,0.570,737003.7,737003.7,10552,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907810,2123697.00
06/19/2017 17:30,2,4.133,ACTIVE,216.67,353.77,59.991,1497907803,"201051344000582","219011344069620",29.54,30.00,0,316.80,406.97,123.6,117.4,0.566,726435.1,726435.1,10536,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907811,2123698.00
06/19/2017 17:30,2,4.105,ACTIVE,215.77,352.87,59.981,1497907803,"201051344000955","219011344069620",29.36,31.30,0,316.50,405.47,122.1,116.0,0.566,745743.3,745743.3,10555,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907812,2123699.00
06/19/2017 17:30,2,2.746,ACTIVE,214.19,430.72,59.991,1497907803,"274151322000094","219011344069620",39.54,38.60,0,394.95,460.78,108.5,102.8,0.420,820445.9,820445.9,10743,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907813,2123700.00
06/19/2017 17:30,2,4.164,ACTIVE,217.58,354.97,59.986,1497907803,"201051344000579","219011344069620",29.76,31.00,0,319.51,407.27,125.4,119.1,0.583,755092.9,755092.9,10539,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907814,2123701.00
06/19/2017 17:30,2,4.215,ACTIVE,215.77,353.77,59.991,1497907803,"201051344000890","219011344069620",29.10,32.00,0,317.10,406.67,124.2,118.0,0.570,739737.3,739737.3,10548,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907815,2123702.00
06/19/2017 17:30,2,4.150,ACTIVE,216.67,354.67,60.002,1497907803,"201051344000438","219011344069620",29.30,31.30,0,317.70,406.07,123.1,116.9,0.583,742385.8,742385.8,10540,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907816,2123703.00
06/19/2017 17:30,2,4.180,ACTIVE,216.22,348.96,59.970,1497907803,"201051344000417","219011344069620",18.89,30.80,0,317.10,391.34,80.0,75.3,0.380,677914.0,677914.0,10572,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907817,2123704.00
06/19/2017 17:30,2,4.160,ACTIVE,213.74,358.88,59.986,1497907803,"274151322000083","219011344069620",28.92,40.40,0,328.52,386.53,121.8,115.6,0.486,988436.0,988436.0,10482,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907818,2123705.00
06/19/2017 17:30,2,4.311,ACTIVE,214.64,345.36,60.002,1497907803,"274151322000076","219011344069620",29.60,42.50,0,328.22,389.24,129.2,122.7,0.495,1054441.9,1054441.9,10478,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907819,2123706.00
06/19/2017 17:30,2,4.184,ACTIVE,216.67,354.07,59.996,1497907803,"201051344000868","219011344069620",29.48,26.00,0,317.40,406.67,124.9,118.6,0.570,735381.9,735381.9,10550,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907819,2123707.00
06/19/2017 17:30,2,4.482,ACTIVE,213.74,345.06,59.991,1497907803,"274151322000095","219011344069620",28.88,41.30,0,329.43,388.94,131.1,124.6,0.499,1044243.5,1044243.5,10492,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907820,2123708.00
06/19/2017 17:30,2,4.301,ACTIVE,217.58,351.97,59.975,1497907803,"201051344000988","219011344069620",18.89,25.80,0,319.51,399.16,82.3,77.5,0.389,650066.9,650066.9,10548,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907821,2123709.00
06/19/2017 17:30,2,4.271,ACTIVE,216.45,352.27,59.949,1497907803,"201051344001025","219011344069620",29.58,30.50,0,318.00,407.27,128.0,121.6,0.579,742183.5,742183.5,10555,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907822,2123710.00
06/19/2017 17:30,2,4.223,ACTIVE,217.58,354.07,60.007,1497907803,"201051344000458","219011344069620",29.10,28.80,0,318.00,407.27,124.4,118.1,0.592,747145.7,747145.7,10530,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907823,2123711.00
06/19/2017 17:30,2,4.248,ACTIVE,218.26,357.08,59.996,1497907803,"201051344000853","219011344069620",29.22,27.50,0,320.11,412.38,125.7,119.4,0.601,747982.6,747982.6,10541,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907824,2123712.00
06/19/2017 17:30,2,4.180,ACTIVE,216.00,354.37,59.991,1497907803,"201051344000685","219011344069620",29.34,30.50,0,313.80,406.37,124.2,117.9,0.605,742374.4,742374.4,10565,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907825,2123713.00
06/19/2017 17:30,2,4.240,ACTIVE,216.22,353.17,59.970,1497907803,"201051344000917","219011344069620",29.06,30.80,0,318.30,406.37,124.8,118.6,0.583,738988.3,738988.3,10554,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907826,2123714.00
06/19/2017 17:30,2,4.217,ACTIVE,216.00,353.17,59.986,1497907803,"201051344001145","219011344069620",29.34,29.50,0,318.00,406.67,125.3,119.0,0.575,747010.2,747010.2,10540,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907827,2123715.00
06/19/2017 17:30,2,4.248,ACTIVE,216.90,353.47,59.986,1497907803,"201051344000651","219011344069620",29.22,29.30,0,318.30,406.07,125.7,119.4,0.575,735572.7,735572.7,10548,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907827,2123716.00
06/19/2017 17:30,2,3.928,ACTIVE,213.74,342.95,59.965,1497907803,"274151322000088","219011344069620",28.77,36.50,0,327.62,385.03,114.4,108.5,0.433,947912.8,947912.8,10483,0,0,0,L,1151911521,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907828,2123717.00
06/19/2017 17:30,2,2.689,ACTIVE,214.87,431.62,59.991,1497907803,"274151322000068","219011344069620",40.06,40.80,0,389.24,462.88,108.5,102.8,0.402,820945.0,820945.0,10758,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907829,2123718.00
06/19/2017 17:30,2,4.168,ACTIVE,216.45,354.07,59.949,1497907803,"201051344001135","219011344069620",29.42,29.50,0,318.00,405.77,124.1,117.9,0.575,731013.4,731013.4,10535,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907830,2123719.00
06/19/2017 17:30,2,4.203,ACTIVE,216.45,354.07,59.986,1497907803,"201051344000594","219011344069620",29.46,32.20,0,318.30,408.18,125.4,119.1,0.583,750040.5,750040.5,10542,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907831,2123720.00
06/19/2017 17:30,2,4.188,ACTIVE,216.67,352.87,59.991,1497907803,"201051344001203","219011344069620",29.40,31.00,0,316.80,406.07,124.7,118.4,0.583,740432.3,740432.3,10576,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907832,2123721.00
06/19/2017 17:30,2,4.012,ACTIVE,213.96,350.17,59.986,1497907803,"274151322000054","219011344069620",28.15,36.80,0,327.92,385.03,114.4,108.5,0.438,964966.5,964966.5,10466,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907833,2123722.00
06/19/2017 17:30,2,4.195,ACTIVE,217.13,354.07,59.991,1497907803,"201051344000867","219011344069620",29.34,29.00,0,318.61,405.77,124.6,118.4,0.566,734236.3,734236.3,10571,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907834,2123723.00
06/19/2017 17:30,2,3.996,ACTIVE,216.45,353.77,59.981,1497907803,"201051344001093","219011344069620",29.72,29.30,0,318.61,404.57,120.3,114.2,0.552,738849.6,738849.6,10563,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907835,2123724.00
06/19/2017 17:30,2,4.145,ACTIVE,217.35,355.28,60.028,1497907803,"201051344000900","219011344069620",29.70,26.30,0,318.61,407.57,124.8,118.5,0.575,755758.8,755758.8,10547,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907836,2123725.00
06/19/2017 17:30,2,4.086,ACTIVE,217.58,355.58,59.991,1497907803,"201051344000648","219011344069620",29.12,27.30,0,317.40,406.07,120.5,114.4,0.566,744057.7,744057.7,10537,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907837,2123726.00
06/19/2017 17:30,2,4.146,ACTIVE,217.35,356.48,59.949,1497907803,"201051344000569","219011344069620",29.60,28.30,0,319.21,406.97,124.3,118.1,0.579,757895.9,757895.9,10519,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907838,2123727.00
06/19/2017 17:30,2,4.135,ACTIVE,217.80,354.97,59.959,1497907803,"201051344000983","219011344069620",29.82,27.30,0,318.00,407.57,125.0,118.7,0.597,748452.9,748452.9,10543,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907839,2123728.00
06/19/2017 17:30,2,4.158,ACTIVE,218.03,355.58,59.975,1497907803,"201051344001158","219011344069620",29.30,28.00,0,318.91,407.57,123.4,117.2,0.575,733482.6,733482.6,10546,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907840,2123729.00
06/19/2017 17:30,2,4.082,ACTIVE,217.58,355.88,59.975,1497907803,"201051344000576","219011344069620",29.46,28.00,0,319.21,406.37,121.8,115.7,0.566,748021.9,748021.9,10547,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907841,2123730.00
06/19/2017 17:30,2,4.012,ACTIVE,214.19,352.57,59.986,1497907803,"274151322000087","219011344069620",28.82,48.30,0,329.43,385.03,117.0,111.0,0.424,938580.0,938580.0,10634,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497907842,2123731.00
06/19/2017 17:45,2,3.641,ACTIVE,217.35,353.17,59.981,1497908703,"201051344000645","219011344069620",29.00,27.50,0,338.44,384.43,107.0,101.3,0.491,747003.1,747003.1,10534,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908704,2123732.00
06/19/2017 17:45,2,3.490,ACTIVE,214.19,348.96,60.007,1497908703,"274151322000085","219011344069620",27.89,37.50,0,333.63,369.10,98.5,93.2,0.376,960877.2,960877.2,10476,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908705,2123733.00
06/19/2017 17:45,2,3.693,ACTIVE,216.90,354.67,60.007,1497908703,"201051344000633","219011344069620",29.08,29.00,0,337.54,385.33,108.9,103.2,0.517,733696.1,733696.1,10577,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908706,2123734.00
06/19/2017 17:45,2,3.676,ACTIVE,217.13,353.77,59.981,1497908703,"201051344000469","219011344069620",29.20,25.50,0,335.74,386.23,108.7,103.0,0.513,736939.4,736939.4,10545,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908707,2123735.00
06/19/2017 17:45,2,3.676,ACTIVE,216.00,352.57,60.007,1497908703,"201051344000646","219011344069620",29.08,30.30,0,332.43,381.73,108.4,102.7,0.521,732370.9,732370.9,10547,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908708,2123736.00
06/19/2017 17:45,2,3.609,ACTIVE,213.74,346.86,59.991,1497908703,"274151322000052","219011344069620",28.51,40.80,0,333.03,371.21,104.2,98.6,0.407,998559.9,998559.9,10478,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908709,2123737.00
06/19/2017 17:45,2,3.883,ACTIVE,216.45,353.17,60.018,1497908703,"201051344000585","219011344069620",29.20,30.00,0,334.84,382.93,114.8,108.9,0.535,744757.6,744757.6,10544,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908710,2123738.00
06/19/2017 17:45,2,3.600,ACTIVE,215.32,348.66,59.991,1497908703,"201051344001230","219011344069620",29.22,30.00,0,333.63,380.52,106.5,100.8,0.482,737030.7,737030.7,10553,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908711,2123739.00
06/19/2017 17:45,2,3.619,ACTIVE,216.67,352.57,59.981,1497908703,"201051344000582","219011344069620",29.22,30.50,0,334.84,382.33,107.1,101.4,0.495,726462.2,726462.2,10537,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908712,2123740.00
06/19/2017 17:45,2,3.568,ACTIVE,215.54,350.17,59.991,1497908703,"201051344000955","219011344069620",29.20,31.30,0,332.73,379.62,105.6,100.0,0.495,745770.1,745770.1,10556,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908713,2123741.00
06/19/2017 17:45,2,2.342,ACTIVE,213.74,431.02,59.981,1497908703,"274151322000094","219011344069620",39.84,39.50,0,399.46,452.06,93.2,88.1,0.354,820469.8,820469.8,10744,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908713,2123742.00
06/19/2017 17:45,2,3.693,ACTIVE,217.35,353.47,59.991,1497908703,"201051344000579","219011344069620",29.24,30.50,0,337.84,386.53,109.3,103.6,0.508,755120.6,755120.6,10540,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908714,2123743.00
06/19/2017 17:45,2,3.658,ACTIVE,215.54,350.77,59.986,1497908703,"201051344000890","219011344069620",29.12,32.00,0,333.63,381.42,107.8,102.2,0.504,739764.7,739764.7,10549,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908715,2123744.00
06/19/2017 17:45,2,3.592,ACTIVE,216.22,351.67,59.986,1497908703,"201051344000438","219011344069620",29.36,31.80,0,334.24,381.42,106.8,101.2,0.508,742412.9,742412.9,10541,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908716,2123745.00
06/19/2017 17:45,2,3.613,ACTIVE,216.00,357.38,59.986,1497908703,"201051344000417","219011344069620",18.98,29.30,0,318.00,389.84,69.3,65.0,0.597,677931.4,677931.4,10573,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908717,2123746.00
06/19/2017 17:45,2,3.646,ACTIVE,213.51,357.08,59.970,1497908703,"274151322000083","219011344069620",28.84,40.00,0,333.33,371.81,106.5,100.8,0.429,988462.9,988462.9,10483,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908718,2123747.00
06/19/2017 17:45,2,3.807,ACTIVE,214.41,343.55,59.975,1497908703,"274151322000076","219011344069620",29.10,41.80,0,334.54,373.01,112.2,106.4,0.433,1054470.3,1054470.3,10479,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908719,2123748.00
06/19/2017 17:45,2,3.623,ACTIVE,216.45,352.27,59.986,1497908703,"201051344000868","219011344069620",29.46,26.50,0,334.54,382.33,108.0,102.4,0.495,735409.3,735409.3,10551,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908720,2123749.00
06/19/2017 17:45,2,3.848,ACTIVE,213.51,357.68,59.981,1497908703,"274151322000095","219011344069620",29.44,40.80,0,333.33,373.61,114.6,108.7,0.433,1044272.5,1044272.5,10493,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908721,2123750.00
