ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 17:45,2,3.730,ACTIVE,217.13,360.69,59.981,1497908703,"201051344000988","219011344069620",18.91,24.50,0,319.51,395.55,71.5,67.1,0.605,650084.8,650084.8,10549,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908722,2123751.00
06/19/2017 17:45,2,3.803,ACTIVE,216.00,350.77,59.975,1497908703,"201051344001025","219011344069620",28.90,31.00,0,333.93,382.33,111.3,105.5,0.508,742211.7,742211.7,10556,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908723,2123752.00
06/19/2017 17:45,2,3.666,ACTIVE,217.13,352.87,59.970,1497908703,"201051344000458","219011344069620",29.10,28.80,0,338.44,384.43,108.0,102.3,0.517,747173.1,747173.1,10531,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908723,2123753.00
06/19/2017 17:45,2,3.664,ACTIVE,217.58,353.77,59.981,1497908703,"201051344000853","219011344069620",29.40,27.50,0,337.84,386.23,109.1,103.4,0.517,748010.3,748010.3,10542,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908724,2123754.00
06/19/2017 17:45,2,3.621,ACTIVE,215.77,352.27,59.981,1497908703,"201051344000685","219011344069620",29.32,30.30,0,333.93,381.42,107.6,101.9,0.526,742401.7,742401.7,10566,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908725,2123755.00
06/19/2017 17:45,2,3.676,ACTIVE,216.22,351.67,59.981,1497908703,"201051344000917","219011344069620",29.18,31.50,0,332.73,381.73,108.6,102.9,0.513,739015.8,739015.8,10555,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908726,2123756.00
06/19/2017 17:45,2,3.703,ACTIVE,215.77,351.97,59.975,1497908703,"201051344001145","219011344069620",29.08,29.30,0,334.24,382.03,109.1,103.4,0.499,747037.8,747037.8,10541,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908727,2123757.00
06/19/2017 17:45,2,3.678,ACTIVE,216.45,351.67,59.938,1497908703,"201051344000651","219011344069620",29.30,30.30,0,337.84,382.33,109.1,103.4,0.499,735600.4,735600.4,10549,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908728,2123758.00
06/19/2017 17:45,2,3.451,ACTIVE,213.51,352.87,59.944,1497908703,"274151322000088","219011344069620",28.37,36.00,0,333.63,370.60,99.1,93.8,0.376,947937.9,947937.9,10484,0,0,0,L,1151911521,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908729,2123759.00
06/19/2017 17:45,2,2.299,ACTIVE,214.41,428.91,59.965,1497908703,"274151322000068","219011344069620",40.22,40.60,0,401.56,453.56,95.7,90.4,0.371,820969.0,820969.0,10759,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908730,2123760.00
06/19/2017 17:45,2,3.660,ACTIVE,216.00,350.77,59.981,1497908703,"201051344001135","219011344069620",29.12,30.00,0,333.93,381.73,108.0,102.3,0.513,731040.7,731040.7,10536,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908731,2123761.00
06/19/2017 17:45,2,3.697,ACTIVE,216.00,351.97,59.970,1497908703,"201051344000594","219011344069620",29.08,32.20,0,333.33,382.63,108.8,103.1,0.508,750068.1,750068.1,10543,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908732,2123762.00
06/19/2017 17:45,2,3.695,ACTIVE,216.45,351.07,59.981,1497908703,"201051344001203","219011344069620",28.82,30.80,0,336.94,382.33,108.0,102.3,0.504,740459.7,740459.7,10577,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908733,2123763.00
06/19/2017 17:45,2,3.500,ACTIVE,213.96,345.96,59.965,1497908703,"274151322000054","219011344069620",27.97,35.80,0,333.33,370.60,99.2,93.8,0.376,964991.6,964991.6,10467,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908733,2123764.00
06/19/2017 17:45,2,3.654,ACTIVE,216.67,352.27,59.965,1497908703,"201051344000867","219011344069620",29.28,28.80,0,335.14,382.03,108.4,102.7,0.491,734263.7,734263.7,10572,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908734,2123765.00
06/19/2017 17:45,2,3.502,ACTIVE,216.22,351.37,59.965,1497908703,"201051344001093","219011344069620",29.26,29.30,0,333.33,380.82,103.7,98.2,0.473,738875.9,738875.9,10564,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908735,2123766.00
06/19/2017 17:45,2,3.623,ACTIVE,216.90,353.17,59.970,1497908703,"201051344000900","219011344069620",29.52,26.50,0,337.84,385.63,108.4,102.7,0.495,755786.2,755786.2,10548,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908736,2123767.00
06/19/2017 17:45,2,3.541,ACTIVE,216.90,351.97,59.975,1497908703,"201051344000648","219011344069620",29.22,27.50,0,338.14,383.83,104.8,99.2,0.482,744084.3,744084.3,10538,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908737,2123768.00
06/19/2017 17:45,2,3.594,ACTIVE,217.13,353.47,59.975,1497908703,"201051344000569","219011344069620",29.72,27.80,0,337.84,385.03,108.0,102.4,0.504,757923.3,757923.3,10520,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908738,2123769.00
06/19/2017 17:45,2,3.676,ACTIVE,217.13,352.27,59.975,1497908703,"201051344000983","219011344069620",29.32,27.50,0,335.44,384.43,109.2,103.4,0.517,748480.6,748480.6,10544,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908739,2123770.00
06/19/2017 17:45,2,3.631,ACTIVE,217.13,352.57,59.965,1497908703,"201051344001158","219011344069620",29.18,28.00,0,338.44,384.13,107.3,101.7,0.508,733509.8,733509.8,10547,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908740,2123771.00
06/19/2017 17:45,2,3.568,ACTIVE,217.35,354.07,59.991,1497908703,"201051344000576","219011344069620",29.24,27.30,0,338.44,385.03,105.7,100.1,0.495,748048.7,748048.7,10548,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908741,2123772.00
06/19/2017 17:45,2,3.525,ACTIVE,213.96,345.06,59.965,1497908703,"274151322000087","219011344069620",28.57,48.00,0,330.33,370.00,102.1,96.6,0.384,938605.8,938605.8,10635,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497908742,2123773.00
06/19/2017 18:00,2,2.979,ACTIVE,216.67,349.86,59.996,1497909603,"201051344000645","219011344069620",29.32,27.30,0,337.84,378.72,88.5,83.4,0.407,747026.2,747026.2,10535,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909604,2123774.00
06/19/2017 18:00,2,2.885,ACTIVE,213.51,350.17,59.991,1497909603,"274151322000085","219011344069620",28.17,36.30,0,333.63,364.89,82.3,77.5,0.314,960898.5,960898.5,10477,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909605,2123775.00
06/19/2017 18:00,2,3.047,ACTIVE,216.22,351.37,59.965,1497909603,"201051344000633","219011344069620",29.32,28.80,0,336.04,379.32,90.5,85.4,0.433,733719.7,733719.7,10578,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909606,2123776.00
06/19/2017 18:00,2,2.986,ACTIVE,216.67,349.86,59.986,1497909603,"201051344000469","219011344069620",29.86,25.00,0,334.54,378.42,90.3,85.2,0.433,736963.0,736963.0,10546,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909607,2123777.00
06/19/2017 18:00,2,3.053,ACTIVE,215.32,348.36,59.996,1497909603,"201051344000646","219011344069620",29.20,29.50,0,333.93,376.01,90.3,85.2,0.424,732394.3,732394.3,10548,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909608,2123778.00
06/19/2017 18:00,2,2.963,ACTIVE,213.51,342.35,59.996,1497909603,"274151322000052","219011344069620",29.00,39.80,0,332.73,366.70,87.0,82.1,0.331,998582.4,998582.4,10479,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909609,2123779.00
06/19/2017 18:00,2,3.258,ACTIVE,216.00,349.56,59.996,1497909603,"201051344000585","219011344069620",29.30,29.00,0,333.93,378.72,96.7,91.4,0.442,744782.5,744782.5,10545,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909610,2123780.00
06/19/2017 18:00,2,2.990,ACTIVE,215.09,347.76,59.991,1497909603,"201051344001230","219011344069620",29.22,29.50,0,333.33,376.01,88.5,83.5,0.415,737053.7,737053.7,10554,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909611,2123781.00
06/19/2017 18:00,2,3.035,ACTIVE,216.22,349.26,59.996,1497909603,"201051344000582","219011344069620",29.08,30.00,0,333.93,376.01,89.4,84.4,0.415,726485.5,726485.5,10538,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909612,2123782.00
06/19/2017 18:00,2,2.971,ACTIVE,215.09,347.16,60.002,1497909603,"201051344000955","219011344069620",29.14,31.30,0,333.93,374.51,87.7,82.7,0.411,745792.9,745792.9,10557,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909613,2123783.00
06/19/2017 18:00,2,1.963,ACTIVE,213.74,431.92,59.986,1497909603,"274151322000094","219011344069620",39.16,38.20,0,398.56,462.28,77.7,73.1,0.539,820490.2,820490.2,10745,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909614,2123784.00
06/19/2017 18:00,2,3.098,ACTIVE,216.45,350.17,59.991,1497909603,"201051344000579","219011344069620",29.12,30.00,0,336.34,378.72,91.4,86.3,0.424,755144.3,755144.3,10541,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909615,2123785.00
06/19/2017 18:00,2,3.049,ACTIVE,215.09,348.06,60.012,1497909603,"201051344000890","219011344069620",29.22,31.30,0,334.24,375.71,90.2,85.1,0.402,739788.0,739788.0,10550,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909615,2123786.00
06/19/2017 18:00,2,2.973,ACTIVE,215.54,348.66,59.996,1497909603,"201051344000438","219011344069620",29.46,31.50,0,334.54,376.62,88.7,83.7,0.420,742436.0,742436.0,10542,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909616,2123787.00
06/19/2017 18:00,2,3.014,ACTIVE,215.32,353.47,59.986,1497909603,"201051344000417","219011344069620",19.00,28.50,0,333.93,385.63,58.0,54.1,0.495,677946.3,677946.3,10574,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909617,2123788.00
06/19/2017 18:00,2,3.066,ACTIVE,213.29,343.55,59.991,1497909603,"274151322000083","219011344069620",28.82,39.00,0,332.73,367.30,89.5,84.5,0.354,988485.9,988485.9,10484,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909618,2123789.00
06/19/2017 18:00,2,3.139,ACTIVE,214.19,353.77,59.986,1497909603,"274151322000076","219011344069620",29.58,40.80,0,334.84,369.10,94.0,88.8,0.362,1054494.7,1054494.7,10480,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909619,2123790.00
06/19/2017 18:00,2,3.025,ACTIVE,215.77,348.66,59.991,1497909603,"201051344000868","219011344069620",29.28,25.80,0,334.84,376.62,89.7,84.7,0.415,735432.7,735432.7,10552,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909620,2123791.00
06/19/2017 18:00,2,3.264,ACTIVE,213.51,349.26,59.996,1497909603,"274151322000095","219011344069620",29.22,39.00,0,333.03,369.40,96.5,91.2,0.362,1044297.4,1044297.4,10494,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909621,2123792.00
06/19/2017 18:00,2,3.090,ACTIVE,216.45,356.48,59.991,1497909603,"201051344000988","219011344069620",18.98,24.00,0,335.74,391.94,59.4,55.4,0.495,650100.1,650100.1,10550,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909622,2123793.00
06/19/2017 18:00,2,3.084,ACTIVE,215.77,346.56,59.996,1497909603,"201051344001025","219011344069620",29.74,30.50,0,334.54,377.22,92.9,87.8,0.438,742235.9,742235.9,10557,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909623,2123794.00
06/19/2017 18:00,2,3.031,ACTIVE,216.45,349.56,59.986,1497909603,"201051344000458","219011344069620",29.18,28.00,0,336.64,378.12,89.6,84.6,0.433,747196.5,747196.5,10532,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909624,2123795.00
06/19/2017 18:00,2,3.023,ACTIVE,216.90,352.27,60.002,1497909603,"201051344000853","219011344069620",29.56,26.50,0,339.04,381.42,90.6,85.5,0.424,748033.9,748033.9,10543,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909625,2123796.00
06/19/2017 18:00,2,3.002,ACTIVE,215.32,348.96,60.002,1497909603,"201051344000685","219011344069620",29.42,30.00,0,334.24,376.01,89.5,84.5,0.438,742425.0,742425.0,10567,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909626,2123797.00
06/19/2017 18:00,2,3.053,ACTIVE,215.77,348.66,59.975,1497909603,"201051344000917","219011344069620",29.38,30.30,0,333.03,375.71,90.8,85.7,0.411,739039.4,739039.4,10556,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909627,2123798.00
06/19/2017 18:00,2,3.074,ACTIVE,215.54,349.26,60.002,1497909603,"201051344001145","219011344069620",29.22,29.30,0,334.84,376.31,91.0,85.9,0.420,747061.5,747061.5,10542,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909628,2123799.00
06/19/2017 18:00,2,3.043,ACTIVE,216.22,349.26,60.002,1497909603,"201051344000651","219011344069620",29.46,29.50,0,334.24,376.62,90.8,85.7,0.420,735624.0,735624.0,10550,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909628,2123800.00
06/19/2017 18:00,2,2.814,ACTIVE,213.06,340.85,59.991,1497909603,"274151322000088","219011344069620",28.84,35.60,0,332.73,365.80,82.2,77.4,0.305,947959.2,947959.2,10485,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909629,2123801.00
06/19/2017 18:00,2,1.945,ACTIVE,214.19,440.64,59.996,1497909603,"274151322000068","219011344069620",40.37,40.00,0,401.26,458.97,78.8,74.1,0.521,820989.5,820989.5,10760,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909630,2123802.00
06/19/2017 18:00,2,3.039,ACTIVE,215.54,347.76,59.991,1497909603,"201051344001135","219011344069620",29.22,29.50,0,334.24,375.41,90.0,84.9,0.415,731064.1,731064.1,10537,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909631,2123803.00
06/19/2017 18:00,2,3.059,ACTIVE,215.54,349.56,59.991,1497909603,"201051344000594","219011344069620",29.22,32.00,0,333.63,376.62,90.6,85.5,0.424,750091.7,750091.7,10544,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909632,2123804.00
06/19/2017 18:00,2,3.039,ACTIVE,216.00,349.86,59.996,1497909603,"201051344001203","219011344069620",29.16,30.00,0,334.54,376.31,89.8,84.7,0.420,740483.1,740483.1,10578,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909633,2123805.00
06/19/2017 18:00,2,2.881,ACTIVE,213.51,348.36,59.991,1497909603,"274151322000054","219011344069620",28.35,35.60,0,333.03,366.40,82.8,78.0,0.318,965013.0,965013.0,10468,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909634,2123806.00
06/19/2017 18:00,2,2.986,ACTIVE,216.22,347.46,59.991,1497909603,"201051344000867","219011344069620",29.68,28.00,0,334.54,376.62,89.8,84.7,0.407,734287.2,734287.2,10573,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909635,2123807.00
06/19/2017 18:00,2,2.838,ACTIVE,216.00,348.66,60.002,1497909603,"201051344001093","219011344069620",29.82,29.30,0,333.63,375.11,85.8,80.8,0.389,738898.3,738898.3,10565,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909636,2123808.00
06/19/2017 18:00,2,2.988,ACTIVE,216.22,350.17,60.007,1497909603,"201051344000900","219011344069620",29.60,26.00,0,335.14,377.82,89.6,84.6,0.415,755809.6,755809.6,10549,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909637,2123809.00
06/19/2017 18:00,2,2.893,ACTIVE,216.45,348.96,60.002,1497909603,"201051344000648","219011344069620",29.48,26.50,0,336.64,376.92,86.4,81.5,0.407,744106.8,744106.8,10539,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909638,2123810.00
06/19/2017 18:00,2,2.953,ACTIVE,216.45,350.47,59.991,1497909603,"201051344000569","219011344069620",29.96,27.50,0,334.84,377.52,89.7,84.6,0.420,757946.7,757946.7,10521,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909639,2123811.00
06/19/2017 18:00,2,3.018,ACTIVE,216.67,350.17,60.002,1497909603,"201051344000983","219011344069620",29.66,27.30,0,334.84,377.82,90.7,85.7,0.433,748504.2,748504.2,10545,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909640,2123812.00
06/19/2017 18:00,2,3.041,ACTIVE,216.67,350.47,59.996,1497909603,"201051344001158","219011344069620",28.96,27.80,0,335.44,379.02,89.2,84.2,0.415,733533.1,733533.1,10548,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909641,2123813.00
06/19/2017 18:00,2,2.906,ACTIVE,216.67,351.07,60.002,1497909603,"201051344000576","219011344069620",29.62,27.00,0,337.84,378.72,87.2,82.3,0.407,748071.5,748071.5,10549,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909642,2123814.00
06/19/2017 18:00,2,2.922,ACTIVE,213.74,352.57,59.991,1497909603,"274151322000087","219011344069620",28.75,46.40,0,332.13,366.70,85.0,80.2,0.305,938627.9,938627.9,10636,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497909643,2123815.00
06/19/2017 18:15,2,2.449,ACTIVE,215.77,360.08,59.991,1497910503,"201051344000645","219011344069620",29.06,25.30,0,317.70,393.15,72.2,67.7,0.592,747045.1,747045.1,10536,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910504,2123816.00
06/19/2017 18:15,2,2.361,ACTIVE,213.74,359.48,60.007,1497910503,"274151322000085","219011344069620",28.45,32.80,0,328.82,377.52,68.0,63.7,0.477,960916.1,960916.1,10478,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910505,2123817.00
06/19/2017 18:15,2,2.512,ACTIVE,215.54,360.69,60.002,1497910503,"201051344000633","219011344069620",29.22,27.30,0,316.50,394.95,74.4,69.9,0.641,733739.1,733739.1,10579,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910506,2123818.00
06/19/2017 18:15,2,2.484,ACTIVE,215.77,360.69,59.996,1497910503,"201051344000469","219011344069620",29.42,23.80,0,317.70,393.45,74.0,69.5,0.623,736982.3,736982.3,10547,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910507,2123819.00
06/19/2017 18:15,2,2.523,ACTIVE,214.19,358.58,59.996,1497910503,"201051344000646","219011344069620",29.12,28.00,0,316.20,390.14,74.4,69.9,0.623,732413.7,732413.7,10549,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910508,2123820.00
06/19/2017 18:15,2,2.443,ACTIVE,213.51,347.76,59.996,1497910503,"274151322000052","219011344069620",29.12,36.30,0,327.62,377.52,72.1,67.6,0.504,998601.1,998601.1,10480,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910509,2123821.00
06/19/2017 18:15,2,2.695,ACTIVE,215.32,349.56,60.002,1497910503,"201051344000585","219011344069620",29.58,28.50,0,333.33,372.11,80.8,76.0,0.371,744803.4,744803.4,10546,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910510,2123822.00
06/19/2017 18:15,2,2.428,ACTIVE,213.96,356.48,59.991,1497910503,"201051344001230","219011344069620",29.58,27.00,0,319.81,387.44,72.8,68.3,0.610,737072.6,737072.6,10555,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910511,2123823.00
06/19/2017 18:15,2,2.508,ACTIVE,215.32,359.78,59.996,1497910503,"201051344000582","219011344069620",29.02,27.80,0,318.00,391.04,73.7,69.2,0.605,726504.7,726504.7,10539,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910511,2123824.00
06/19/2017 18:15,2,2.396,ACTIVE,214.19,358.28,59.996,1497910503,"201051344000955","219011344069620",29.56,28.80,0,319.21,387.74,71.8,67.4,0.610,745811.6,745811.6,10558,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910512,2123825.00
06/19/2017 18:15,2,1.609,ACTIVE,213.29,423.50,59.996,1497910503,"274151322000094","219011344069620",39.46,33.50,0,387.44,462.28,64.3,60.1,0.442,820506.8,820506.8,10746,0,0,0,L,1151911521,0,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910513,2123826.00
06/19/2017 18:15,2,2.525,ACTIVE,216.00,360.99,59.996,1497910503,"201051344000579","219011344069620",29.44,28.30,0,320.41,394.65,75.3,70.8,0.628,755163.9,755163.9,10542,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910514,2123827.00
06/19/2017 18:15,2,2.518,ACTIVE,214.41,358.58,60.007,1497910503,"201051344000890","219011344069620",29.14,29.30,0,316.80,389.54,74.3,69.8,0.610,739807.4,739807.4,10551,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910515,2123828.00
06/19/2017 18:15,2,2.434,ACTIVE,214.64,359.48,59.996,1497910503,"201051344000438","219011344069620",29.54,29.30,0,318.30,389.84,72.8,68.4,0.610,742455.0,742455.0,10543,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910516,2123829.00
06/19/2017 18:15,2,2.502,ACTIVE,214.41,352.87,59.991,1497910503,"201051344000417","219011344069620",18.85,27.30,0,332.73,378.42,47.8,44.2,0.402,677958.6,677958.6,10575,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910517,2123830.00
06/19/2017 18:15,2,2.498,ACTIVE,213.51,347.46,59.991,1497910503,"274151322000083","219011344069620",29.28,35.60,0,325.52,377.82,74.1,69.6,0.535,988505.2,988505.2,10485,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910518,2123831.00
06/19/2017 18:15,2,2.572,ACTIVE,213.74,341.15,59.991,1497910503,"274151322000076","219011344069620",29.86,38.80,0,326.72,373.61,77.9,73.2,0.296,1054514.9,1054514.9,10481,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910519,2123832.00
06/19/2017 18:15,2,2.467,ACTIVE,215.32,360.69,59.996,1497910503,"201051344000868","219011344069620",29.40,24.50,0,318.00,389.84,73.4,68.9,0.601,735451.8,735451.8,10553,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910520,2123833.00
06/19/2017 18:15,2,2.656,ACTIVE,213.51,346.86,59.996,1497910503,"274151322000095","219011344069620",29.78,38.00,0,327.92,373.01,80.1,75.4,0.301,1044318.3,1044318.3,10495,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910521,2123834.00
06/19/2017 18:15,2,2.518,ACTIVE,215.54,355.28,59.970,1497910503,"201051344000988","219011344069620",19.12,23.50,0,335.74,381.73,48.8,45.2,0.407,650112.6,650112.6,10551,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910522,2123835.00
06/19/2017 18:15,2,2.547,ACTIVE,214.64,358.58,60.023,1497910503,"201051344001025","219011344069620",29.78,28.80,0,318.30,390.14,76.8,72.2,0.628,742255.9,742255.9,10558,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910522,2123836.00
06/19/2017 18:15,2,2.484,ACTIVE,215.77,360.08,60.023,1497910503,"201051344000458","219011344069620",29.18,26.30,0,317.70,394.35,73.4,68.9,0.623,747215.6,747215.6,10533,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910523,2123837.00
06/19/2017 18:15,2,2.492,ACTIVE,216.22,360.69,60.007,1497910503,"201051344000853","219011344069620",29.36,25.30,0,324.02,397.05,74.1,69.6,0.619,748053.3,748053.3,10544,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910524,2123838.00
06/19/2017 18:15,2,2.480,ACTIVE,214.41,358.88,59.938,1497910503,"201051344000685","219011344069620",29.32,28.00,0,316.20,390.14,73.7,69.2,0.645,742444.2,742444.2,10568,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910525,2123839.00
06/19/2017 18:15,2,2.527,ACTIVE,214.87,359.78,59.996,1497910503,"201051344000917","219011344069620",29.30,28.80,0,318.91,390.74,75.0,70.5,0.628,739058.9,739058.9,10557,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910526,2123840.00
06/19/2017 18:15,2,2.539,ACTIVE,214.41,359.18,60.002,1497910503,"201051344001145","219011344069620",29.28,27.00,0,320.11,390.44,75.4,70.8,0.623,747081.0,747081.0,10543,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910527,2123841.00
06/19/2017 18:15,2,2.527,ACTIVE,215.09,359.78,60.007,1497910503,"201051344000651","219011344069620",29.24,27.50,0,319.21,390.44,74.9,70.4,0.614,735643.5,735643.5,10551,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910528,2123842.00
06/19/2017 18:15,2,2.318,ACTIVE,213.29,356.48,60.002,1497910503,"274151322000088","219011344069620",28.59,32.00,0,328.22,377.82,67.2,62.9,0.455,947976.8,947976.8,10486,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910529,2123843.00
06/19/2017 18:15,2,1.680,ACTIVE,213.96,410.28,59.996,1497910503,"274151322000068","219011344069620",38.11,35.20,0,399.46,458.67,64.7,60.5,0.442,821006.3,821006.3,10761,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910530,2123844.00
06/19/2017 18:15,2,2.496,ACTIVE,214.64,359.18,59.986,1497910503,"201051344001135","219011344069620",29.30,27.50,0,319.21,389.54,74.1,69.6,0.605,731083.4,731083.4,10538,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910531,2123845.00
06/19/2017 18:15,2,2.469,ACTIVE,215.09,359.18,59.986,1497910503,"201051344000594","219011344069620",29.74,29.30,0,318.00,390.14,74.4,69.9,0.614,750111.1,750111.1,10545,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910532,2123846.00
06/19/2017 18:15,2,2.465,ACTIVE,215.32,358.58,59.986,1497910503,"201051344001203","219011344069620",29.54,28.30,0,317.40,390.74,73.8,69.3,0.619,740502.4,740502.4,10579,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910533,2123847.00
06/19/2017 18:15,2,2.359,ACTIVE,213.29,361.59,59.996,1497910503,"274151322000054","219011344069620",28.43,31.80,0,327.32,378.12,67.9,63.6,0.482,965030.7,965030.7,10469,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910534,2123848.00
06/19/2017 18:15,2,2.502,ACTIVE,215.77,359.78,59.981,1497910503,"201051344000867","219011344069620",29.04,26.30,0,318.00,389.84,73.7,69.2,0.597,734306.4,734306.4,10574,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910535,2123849.00
06/19/2017 18:15,2,2.332,ACTIVE,214.87,358.88,59.991,1497910503,"201051344001093","219011344069620",29.54,26.80,0,318.00,388.34,69.8,65.4,0.570,738916.5,738916.5,10566,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910535,2123850.00
06/19/2017 18:15,2,2.445,ACTIVE,215.77,360.08,59.975,1497910503,"201051344000900","219011344069620",29.48,24.50,0,318.61,394.05,73.0,68.6,0.601,755828.7,755828.7,10550,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910536,2123851.00
06/19/2017 18:15,2,2.344,ACTIVE,215.54,358.28,59.991,1497910503,"201051344000648","219011344069620",29.56,24.80,0,318.30,391.64,70.2,65.8,0.579,744125.2,744125.2,10540,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910537,2123852.00
06/19/2017 18:15,2,2.439,ACTIVE,215.77,359.78,60.023,1497910503,"201051344000569","219011344069620",29.64,26.00,0,318.91,391.94,73.2,68.7,0.610,757965.8,757965.8,10522,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910538,2123853.00
06/19/2017 18:15,2,2.473,ACTIVE,215.77,359.48,59.986,1497910503,"201051344000983","219011344069620",29.68,25.80,0,317.70,391.34,74.3,69.8,0.636,748523.6,748523.6,10546,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910539,2123854.00
06/19/2017 18:15,2,2.492,ACTIVE,215.54,359.78,59.975,1497910503,"201051344001158","219011344069620",28.96,26.00,0,320.11,393.75,73.1,68.7,0.610,733552.1,733552.1,10549,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910540,2123855.00
06/19/2017 18:15,2,2.393,ACTIVE,216.00,361.59,59.981,1497910503,"201051344000576","219011344069620",29.20,24.50,0,319.21,393.75,70.8,66.5,0.588,748090.0,748090.0,10550,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910541,2123856.00
06/19/2017 18:15,2,2.422,ACTIVE,213.29,349.86,59.954,1497910503,"274151322000087","219011344069620",28.63,42.30,0,329.43,377.82,70.2,65.8,0.473,938646.1,938646.1,10637,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497910542,2123857.00
06/19/2017 18:30,2,1.930,ACTIVE,215.54,355.88,59.912,1497911403,"201051344000645","219011344069620",29.12,24.30,0,336.94,388.94,57.0,53.1,0.468,747060.2,747060.2,10537,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911405,2123858.00
06/19/2017 18:30,2,1.873,ACTIVE,213.51,346.86,59.954,1497911403,"274151322000085","219011344069620",28.47,30.80,0,326.72,379.02,54.0,50.2,0.371,960930.4,960930.4,10479,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911406,2123859.00
06/19/2017 18:30,2,1.998,ACTIVE,215.32,357.38,59.970,1497911403,"201051344000633","219011344069620",29.22,25.80,0,336.34,390.74,59.1,55.2,0.499,733754.7,733754.7,10580,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911407,2123860.00
06/19/2017 18:30,2,1.982,ACTIVE,214.87,355.58,59.907,1497911403,"201051344000469","219011344069620",29.20,22.80,0,335.14,390.14,58.7,54.7,0.486,736997.9,736997.9,10548,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911407,2123861.00
06/19/2017 18:30,2,2.016,ACTIVE,213.96,356.18,59.912,1497911403,"201051344000646","219011344069620",29.16,26.50,0,334.84,388.94,59.6,55.6,0.504,732429.4,732429.4,10550,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911408,2123862.00
06/19/2017 18:30,2,1.945,ACTIVE,213.06,358.58,59.954,1497911403,"274151322000052","219011344069620",29.12,33.50,0,333.63,374.51,57.4,53.4,0.402,998616.3,998616.3,10481,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911409,2123863.00
06/19/2017 18:30,2,2.189,ACTIVE,214.87,357.38,59.949,1497911403,"201051344000585","219011344069620",29.50,26.30,0,315.00,389.84,65.4,61.2,0.544,744820.6,744820.6,10547,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911410,2123864.00
06/19/2017 18:30,2,1.939,ACTIVE,214.19,354.07,59.959,1497911403,"201051344001230","219011344069620",29.44,26.00,0,332.73,386.23,57.8,53.9,0.486,737087.9,737087.9,10556,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911411,2123865.00
06/19/2017 18:30,2,1.996,ACTIVE,214.87,356.48,59.949,1497911403,"201051344000582","219011344069620",29.12,26.50,0,336.34,389.84,58.9,54.9,0.482,726520.2,726520.2,10540,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911412,2123866.00
06/19/2017 18:30,2,1.939,ACTIVE,213.96,353.77,59.959,1497911403,"201051344000955","219011344069620",28.88,27.50,0,334.24,385.93,56.7,52.8,0.468,745826.7,745826.7,10559,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911413,2123867.00
06/19/2017 18:30,2,1.309,ACTIVE,213.29,418.09,59.954,1497911403,"274151322000094","219011344069620",38.53,32.00,0,391.34,456.27,51.5,47.8,0.358,820520.3,820520.3,10747,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911414,2123868.00
06/19/2017 18:30,2,2.018,ACTIVE,215.32,356.48,59.991,1497911403,"201051344000579","219011344069620",29.54,26.80,0,337.84,392.55,60.4,56.4,0.491,755179.8,755179.8,10543,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911415,2123869.00
06/19/2017 18:30,2,2.010,ACTIVE,214.41,354.37,60.007,1497911403,"201051344000890","219011344069620",29.14,27.80,0,333.63,389.24,59.4,55.4,0.477,739823.1,739823.1,10552,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911416,2123870.00
06/19/2017 18:30,2,1.934,ACTIVE,214.64,354.07,59.944,1497911403,"201051344000438","219011344069620",29.54,27.50,0,335.74,389.24,57.9,53.9,0.486,742470.3,742470.3,10544,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911417,2123871.00
06/19/2017 18:30,2,2.025,ACTIVE,214.64,349.86,59.933,1497911403,"201051344000417","219011344069620",18.57,26.80,0,333.93,372.41,38.1,34.8,0.318,677968.5,677968.5,10576,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911418,2123872.00
06/19/2017 18:30,2,2.023,ACTIVE,213.06,347.16,59.965,1497911403,"274151322000083","219011344069620",29.14,33.00,0,333.33,375.71,59.7,55.7,0.429,988520.9,988520.9,10486,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911419,2123873.00
06/19/2017 18:30,2,2.051,ACTIVE,213.74,353.47,59.954,1497911403,"274151322000076","219011344069620",29.86,33.80,0,329.13,377.82,62.0,57.9,0.429,1054531.3,1054531.3,10482,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911420,2123874.00
06/19/2017 18:30,2,1.986,ACTIVE,214.64,354.67,59.954,1497911403,"201051344000868","219011344069620",28.98,23.30,0,335.74,389.24,58.4,54.4,0.473,735467.3,735467.3,10554,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911421,2123875.00
06/19/2017 18:30,2,2.160,ACTIVE,212.83,360.69,59.954,1497911403,"274151322000095","219011344069620",29.44,33.50,0,328.22,377.22,64.4,60.2,0.438,1044335.2,1044335.2,10496,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911422,2123876.00
06/19/2017 18:30,2,1.996,ACTIVE,214.87,351.97,59.970,1497911403,"201051344000988","219011344069620",19.14,23.30,0,336.94,376.92,38.7,35.4,0.314,650122.7,650122.7,10552,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911422,2123877.00
06/19/2017 18:30,2,2.066,ACTIVE,214.64,355.28,59.965,1497911403,"201051344001025","219011344069620",29.40,26.30,0,335.44,390.44,61.5,57.5,0.499,742272.1,742272.1,10559,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911423,2123878.00
06/19/2017 18:30,2,1.965,ACTIVE,215.09,355.58,59.959,1497911403,"201051344000458","219011344069620",29.22,25.00,0,336.94,391.34,58.2,54.2,0.495,747231.1,747231.1,10534,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911424,2123879.00
06/19/2017 18:30,2,1.984,ACTIVE,215.54,357.38,59.965,1497911403,"201051344000853","219011344069620",29.18,24.30,0,337.24,395.85,58.6,54.7,0.495,748068.9,748068.9,10545,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911425,2123880.00
06/19/2017 18:30,2,1.994,ACTIVE,214.64,355.28,59.986,1497911403,"201051344000685","219011344069620",28.96,26.80,0,333.93,389.24,58.5,54.6,0.517,742459.7,742459.7,10569,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911426,2123881.00
06/19/2017 18:30,2,2.051,ACTIVE,214.87,357.08,60.028,1497911403,"201051344000917","219011344069620",28.86,27.50,0,334.24,391.04,60.0,56.0,0.499,739074.7,739074.7,10558,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911427,2123882.00
06/19/2017 18:30,2,2.047,ACTIVE,214.64,355.88,59.954,1497911403,"201051344001145","219011344069620",29.16,25.50,0,334.54,389.24,60.4,56.4,0.495,747097.0,747097.0,10544,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911428,2123883.00
06/19/2017 18:30,2,2.014,ACTIVE,215.09,356.18,60.018,1497911403,"201051344000651","219011344069620",29.30,26.30,0,336.04,390.14,59.7,55.7,0.486,735659.3,735659.3,10552,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911429,2123884.00
06/19/2017 18:30,2,1.812,ACTIVE,212.83,354.67,59.922,1497911403,"274151322000088","219011344069620",28.90,30.30,0,333.63,372.41,53.1,49.3,0.362,947990.8,947990.8,10487,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911430,2123885.00
06/19/2017 18:30,2,1.328,ACTIVE,214.19,417.49,59.959,1497911403,"274151322000068","219011344069620",38.82,33.80,0,391.64,457.17,52.2,48.4,0.367,821020.0,821020.0,10762,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911431,2123886.00
06/19/2017 18:30,2,1.992,ACTIVE,214.41,354.97,60.018,1497911403,"201051344001135","219011344069620",29.32,26.00,0,335.44,389.24,59.2,55.2,0.477,731099.0,731099.0,10539,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911431,2123887.00
06/19/2017 18:30,2,1.980,ACTIVE,214.64,355.28,59.959,1497911403,"201051344000594","219011344069620",29.52,27.50,0,334.24,390.44,59.2,55.2,0.495,750126.8,750126.8,10546,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911432,2123888.00
06/19/2017 18:30,2,1.980,ACTIVE,215.09,354.37,59.944,1497911403,"201051344001203","219011344069620",29.18,26.80,0,336.04,392.25,58.5,54.6,0.486,740517.8,740517.8,10580,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911433,2123889.00
06/19/2017 18:30,2,1.861,ACTIVE,213.29,353.77,59.959,1497911403,"274151322000054","219011344069620",28.55,30.30,0,333.33,373.61,53.8,50.0,0.371,965044.9,965044.9,10470,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911434,2123890.00
06/19/2017 18:30,2,1.963,ACTIVE,215.09,354.67,59.959,1497911403,"201051344000867","219011344069620",29.50,25.00,0,336.04,388.34,58.7,54.7,0.477,734321.9,734321.9,10575,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911435,2123891.00
06/19/2017 18:30,2,1.857,ACTIVE,214.87,354.37,59.970,1497911403,"201051344001093","219011344069620",29.20,25.50,0,336.04,386.53,55.0,51.1,0.438,738931.1,738931.1,10567,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911436,2123892.00
06/19/2017 18:30,2,1.938,ACTIVE,215.09,355.88,60.018,1497911403,"201051344000900","219011344069620",29.30,23.80,0,334.54,389.84,57.6,53.6,0.477,755844.0,755844.0,10551,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911437,2123893.00
