ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 18:30,2,1.861,ACTIVE,215.09,354.67,59.991,1497911403,"201051344000648","219011344069620",29.36,23.80,0,337.54,389.24,55.4,51.5,0.460,744139.9,744139.9,10541,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911438,2123894.00
06/19/2017 18:30,2,1.965,ACTIVE,215.09,356.78,59.970,1497911403,"201051344000569","219011344069620",29.28,24.80,0,337.24,390.74,58.2,54.3,0.491,757981.2,757981.2,10523,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911439,2123895.00
06/19/2017 18:30,2,1.992,ACTIVE,215.32,354.97,59.970,1497911403,"201051344000983","219011344069620",29.36,24.50,0,336.64,390.14,59.2,55.2,0.504,748539.3,748539.3,10547,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911440,2123896.00
06/19/2017 18:30,2,1.979,ACTIVE,214.87,355.58,59.938,1497911403,"201051344001158","219011344069620",29.06,24.80,0,336.94,389.54,58.3,54.3,0.486,733567.5,733567.5,10550,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911441,2123897.00
06/19/2017 18:30,2,1.885,ACTIVE,215.54,356.48,59.970,1497911403,"201051344000576","219011344069620",29.32,23.80,0,337.84,390.74,56.0,52.1,0.464,748104.9,748104.9,10551,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911442,2123898.00
06/19/2017 18:30,2,1.920,ACTIVE,213.06,353.77,59.933,1497911403,"274151322000087","219011344069620",28.82,39.00,0,326.12,379.92,56.0,52.2,0.354,938660.9,938660.9,10638,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497911443,2123899.00
06/19/2017 18:45,2,1.646,ACTIVE,215.32,352.57,59.996,1497912303,"201051344000645","219011344069620",28.98,23.50,0,323.11,382.93,48.4,44.7,0.393,747072.1,747072.1,10538,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912304,2123900.00
06/19/2017 18:45,2,1.598,ACTIVE,213.51,350.17,59.996,1497912303,"274151322000085","219011344069620",28.55,29.50,0,333.63,366.40,46.2,42.7,0.314,960941.7,960941.7,10480,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912305,2123901.00
06/19/2017 18:45,2,1.711,ACTIVE,215.32,354.07,59.954,1497912303,"201051344000633","219011344069620",29.20,24.50,0,322.21,389.24,50.7,47.0,0.420,733767.1,733767.1,10581,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912306,2123902.00
06/19/2017 18:45,2,1.660,ACTIVE,215.09,352.27,60.007,1497912303,"201051344000469","219011344069620",29.70,22.50,0,332.13,382.63,50.0,46.3,0.420,737010.1,737010.1,10549,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912307,2123903.00
06/19/2017 18:45,2,1.725,ACTIVE,214.41,352.57,60.002,1497912303,"201051344000646","219011344069620",29.28,25.30,0,333.93,379.92,51.2,47.5,0.429,732441.9,732441.9,10551,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912308,2123904.00
06/19/2017 18:45,2,1.664,ACTIVE,213.06,349.56,59.991,1497912303,"274151322000052","219011344069620",29.20,31.80,0,331.83,368.20,49.2,45.6,0.327,998628.3,998628.3,10482,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912309,2123905.00
06/19/2017 18:45,2,1.887,ACTIVE,215.09,353.77,59.981,1497912303,"201051344000585","219011344069620",29.80,25.00,0,335.44,384.43,57.0,53.1,0.468,744834.5,744834.5,10548,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912310,2123906.00
06/19/2017 18:45,2,1.660,ACTIVE,214.19,350.17,59.991,1497912303,"201051344001230","219011344069620",29.34,24.80,0,333.33,378.72,49.4,45.7,0.402,737100.0,737100.0,10557,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912310,2123907.00
06/19/2017 18:45,2,1.719,ACTIVE,215.09,353.47,59.991,1497912303,"201051344000582","219011344069620",29.02,25.30,0,334.84,381.12,50.5,46.9,0.402,726532.6,726532.6,10541,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912311,2123908.00
06/19/2017 18:45,2,1.635,ACTIVE,214.41,351.67,60.023,1497912303,"201051344000955","219011344069620",29.24,26.00,0,333.93,377.52,48.5,44.9,0.407,745838.5,745838.5,10560,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912312,2123909.00
06/19/2017 18:45,2,1.127,ACTIVE,213.06,419.90,59.981,1497912303,"274151322000094","219011344069620",38.63,30.80,0,333.63,456.57,43.8,40.4,0.301,820530.9,820530.9,10748,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912313,2123910.00
06/19/2017 18:45,2,1.730,ACTIVE,215.09,352.87,60.034,1497912303,"201051344000579","219011344069620",29.52,25.50,0,336.34,382.03,51.8,48.1,0.424,755192.5,755192.5,10544,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912314,2123911.00
06/19/2017 18:45,2,1.719,ACTIVE,214.19,351.37,59.986,1497912303,"201051344000890","219011344069620",29.24,26.50,0,333.93,379.02,51.0,47.3,0.411,739835.5,739835.5,10553,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912315,2123912.00
06/19/2017 18:45,2,1.666,ACTIVE,214.87,353.17,60.028,1497912303,"201051344000438","219011344069620",29.30,26.30,0,334.84,379.62,49.5,45.8,0.407,742482.4,742482.4,10545,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912316,2123913.00
06/19/2017 18:45,2,1.684,ACTIVE,214.41,347.46,59.991,1497912303,"201051344000417","219011344069620",19.20,25.80,0,334.84,367.00,32.8,29.7,0.265,677976.4,677976.4,10577,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912317,2123914.00
06/19/2017 18:45,2,1.762,ACTIVE,212.83,348.96,59.986,1497912303,"274151322000083","219011344069620",28.96,31.00,0,333.33,369.40,51.7,48.0,0.371,988533.5,988533.5,10487,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912318,2123915.00
06/19/2017 18:45,2,1.760,ACTIVE,213.74,348.96,59.991,1497912303,"274151322000076","219011344069620",29.78,31.80,0,334.84,370.60,53.1,49.3,0.376,1054544.3,1054544.3,10483,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912319,2123916.00
06/19/2017 18:45,2,1.697,ACTIVE,214.64,351.67,60.028,1497912303,"201051344000868","219011344069620",28.98,22.80,0,334.84,380.82,49.9,46.2,0.398,735479.5,735479.5,10555,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912320,2123917.00
06/19/2017 18:45,2,1.844,ACTIVE,213.06,347.76,59.975,1497912303,"274151322000095","219011344069620",29.76,31.30,0,333.33,370.90,55.6,51.7,0.384,1044348.8,1044348.8,10497,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912321,2123918.00
06/19/2017 18:45,2,1.713,ACTIVE,215.09,349.56,59.986,1497912303,"201051344000988","219011344069620",19.10,22.80,0,335.44,370.30,33.1,30.0,0.278,650130.7,650130.7,10553,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912321,2123919.00
06/19/2017 18:45,2,1.789,ACTIVE,214.64,351.97,59.996,1497912303,"201051344001025","219011344069620",29.26,25.00,0,334.84,382.63,53.0,49.3,0.429,742285.1,742285.1,10560,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912322,2123920.00
06/19/2017 18:45,2,1.695,ACTIVE,215.09,352.27,59.991,1497912303,"201051344000458","219011344069620",29.18,24.30,0,325.82,385.03,50.2,46.5,0.429,747243.3,747243.3,10535,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912323,2123921.00
06/19/2017 18:45,2,1.703,ACTIVE,215.54,354.07,59.991,1497912303,"201051344000853","219011344069620",29.22,23.30,0,325.52,388.94,50.4,46.8,0.415,748081.2,748081.2,10546,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912324,2123922.00
06/19/2017 18:45,2,1.682,ACTIVE,214.87,352.57,60.028,1497912303,"201051344000685","219011344069620",29.38,25.30,0,334.84,380.52,50.1,46.4,0.433,742471.9,742471.9,10570,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912325,2123923.00
06/19/2017 18:45,2,1.746,ACTIVE,214.87,353.17,59.981,1497912303,"201051344000917","219011344069620",29.36,26.00,0,334.24,380.52,52.0,48.2,0.429,739087.4,739087.4,10559,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912326,2123924.00
06/19/2017 18:45,2,1.764,ACTIVE,214.64,352.57,59.991,1497912303,"201051344001145","219011344069620",29.24,24.30,0,335.44,382.63,52.3,48.6,0.429,747109.7,747109.7,10545,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912327,2123925.00
06/19/2017 18:45,2,1.729,ACTIVE,215.09,352.87,60.060,1497912303,"201051344000651","219011344069620",29.38,24.80,0,336.64,380.22,51.4,47.7,0.415,735671.8,735671.8,10553,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912328,2123926.00
06/19/2017 18:45,2,1.559,ACTIVE,212.61,341.75,59.986,1497912303,"274151322000088","219011344069620",28.65,28.80,0,332.43,365.80,45.2,41.7,0.296,948001.8,948001.8,10488,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912329,2123927.00
06/19/2017 18:45,2,1.160,ACTIVE,213.74,417.19,59.986,1497912303,"274151322000068","219011344069620",38.35,32.20,0,334.24,447.85,44.5,41.0,0.292,821030.8,821030.8,10763,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912330,2123928.00
06/19/2017 18:45,2,1.730,ACTIVE,214.64,351.07,60.002,1497912303,"201051344001135","219011344069620",29.18,24.50,0,335.74,379.32,51.2,47.5,0.411,731111.5,731111.5,10540,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912331,2123929.00
06/19/2017 18:45,2,1.717,ACTIVE,214.41,352.57,59.986,1497912303,"201051344000594","219011344069620",29.32,26.00,0,328.82,391.64,50.9,47.2,0.420,750139.2,750139.2,10547,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912331,2123930.00
06/19/2017 18:45,2,1.684,ACTIVE,214.87,351.97,60.023,1497912303,"201051344001203","219011344069620",29.40,25.50,0,335.74,380.52,50.1,46.5,0.411,740530.1,740530.1,10581,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912332,2123931.00
06/19/2017 18:45,2,1.607,ACTIVE,213.29,349.56,59.986,1497912303,"274151322000054","219011344069620",28.57,28.80,0,332.73,367.00,46.5,43.0,0.318,965056.2,965056.2,10471,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912333,2123932.00
06/19/2017 18:45,2,1.709,ACTIVE,214.87,351.67,59.938,1497912303,"201051344000867","219011344069620",29.16,24.00,0,328.52,386.23,50.5,46.8,0.393,734334.2,734334.2,10576,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912334,2123933.00
06/19/2017 18:45,2,1.582,ACTIVE,214.64,351.07,59.933,1497912303,"201051344001093","219011344069620",29.22,24.80,0,336.04,378.42,46.9,43.3,0.371,738942.6,738942.6,10568,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912336,2123934.00
06/19/2017 18:45,2,1.654,ACTIVE,214.87,352.87,60.023,1497912303,"201051344000900","219011344069620",29.34,22.80,0,335.14,379.92,49.2,45.6,0.402,755856.1,755856.1,10552,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912337,2123935.00
06/19/2017 18:45,2,1.615,ACTIVE,215.32,352.27,59.996,1497912303,"201051344000648","219011344069620",29.12,23.00,0,316.50,393.15,47.6,44.1,0.393,744151.5,744151.5,10542,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912338,2123936.00
06/19/2017 18:45,2,1.674,ACTIVE,215.32,353.47,59.991,1497912303,"201051344000569","219011344069620",29.60,24.00,0,318.00,396.15,50.2,46.5,0.415,757993.5,757993.5,10524,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912339,2123937.00
06/19/2017 18:45,2,1.721,ACTIVE,215.09,352.87,60.039,1497912303,"201051344000983","219011344069620",29.28,23.50,0,336.34,381.12,51.0,47.3,0.420,748551.7,748551.7,10548,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912339,2123938.00
06/19/2017 18:45,2,1.707,ACTIVE,215.54,353.17,60.018,1497912303,"201051344001158","219011344069620",28.86,23.80,0,336.34,380.52,50.0,46.3,0.411,733579.7,733579.7,10551,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912340,2123939.00
06/19/2017 18:45,2,1.611,ACTIVE,215.54,353.77,59.991,1497912303,"201051344000576","219011344069620",29.32,23.00,0,321.61,385.93,47.9,44.3,0.393,748116.6,748116.6,10552,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912341,2123940.00
06/19/2017 18:45,2,1.639,ACTIVE,213.51,344.15,59.986,1497912303,"274151322000087","219011344069620",29.10,36.50,0,333.33,367.00,48.3,44.7,0.301,938672.7,938672.7,10639,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497912342,2123941.00
06/19/2017 19:00,2,1.271,ACTIVE,215.09,348.96,60.012,1497913203,"201051344000645","219011344069620",29.28,22.50,0,336.64,373.31,37.8,34.5,0.301,747079.8,747079.8,10539,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913204,2123942.00
06/19/2017 19:00,2,1.209,ACTIVE,213.29,346.56,59.970,1497913203,"274151322000085","219011344069620",28.29,27.00,0,333.93,361.89,34.6,31.5,0.230,960948.8,960948.8,10481,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913205,2123943.00
06/19/2017 19:00,2,1.291,ACTIVE,215.09,350.47,59.965,1497913203,"201051344000633","219011344069620",29.40,23.30,0,335.14,375.41,38.5,35.2,0.314,733775.1,733775.1,10582,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913206,2123944.00
06/19/2017 19:00,2,1.291,ACTIVE,214.87,349.26,59.981,1497913203,"201051344000469","219011344069620",29.54,21.30,0,334.84,374.21,38.6,35.4,0.309,737018.1,737018.1,10550,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913207,2123945.00
06/19/2017 19:00,2,1.312,ACTIVE,213.74,348.06,59.965,1497913203,"201051344000646","219011344069620",28.96,23.50,0,333.93,373.91,38.5,35.3,0.318,732450.0,732450.0,10552,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913208,2123946.00
06/19/2017 19:00,2,1.246,ACTIVE,213.06,349.56,59.959,1497913203,"274151322000052","219011344069620",29.10,29.30,0,330.63,363.09,36.8,33.5,0.243,998635.9,998635.9,10483,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913208,2123947.00
06/19/2017 19:00,2,1.357,ACTIVE,214.64,348.96,59.975,1497913203,"201051344000585","219011344069620",29.46,23.30,0,334.54,377.22,40.5,37.2,0.327,744843.3,744843.3,10549,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913209,2123948.00
06/19/2017 19:00,2,1.275,ACTIVE,213.96,346.26,59.975,1497913203,"201051344001230","219011344069620",28.86,23.30,0,333.03,371.51,37.3,34.1,0.301,737107.7,737107.7,10558,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913210,2123949.00
06/19/2017 19:00,2,1.287,ACTIVE,214.64,348.66,59.970,1497913203,"201051344000582","219011344069620",28.98,23.80,0,334.54,374.81,37.8,34.6,0.305,726540.5,726540.5,10542,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913211,2123950.00
06/19/2017 19:00,2,1.299,ACTIVE,213.96,347.46,59.970,1497913203,"201051344000955","219011344069620",29.26,24.30,0,333.03,370.90,38.5,35.3,0.314,745846.4,745846.4,10561,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913212,2123951.00
06/19/2017 19:00,2,0.834,ACTIVE,213.29,412.68,59.975,1497913203,"274151322000094","219011344069620",38.27,28.80,0,334.84,443.64,32.2,29.2,0.221,820537.5,820537.5,10749,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913213,2123952.00
06/19/2017 19:00,2,1.342,ACTIVE,214.41,348.06,60.007,1497913203,"201051344000579","219011344069620",29.20,23.80,0,334.84,375.11,39.7,36.4,0.318,755200.7,755200.7,10545,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913214,2123953.00
06/19/2017 19:00,2,1.309,ACTIVE,214.19,347.16,59.949,1497913203,"201051344000890","219011344069620",29.46,24.80,0,333.03,373.31,39.0,35.8,0.301,739843.6,739843.6,10554,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913215,2123954.00
06/19/2017 19:00,2,1.287,ACTIVE,214.41,348.66,59.975,1497913203,"201051344000438","219011344069620",29.50,24.30,0,334.24,373.61,38.5,35.3,0.309,742490.3,742490.3,10546,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913216,2123955.00
06/19/2017 19:00,2,1.303,ACTIVE,214.19,344.45,59.933,1497913203,"201051344000417","219011344069620",19.26,24.30,0,334.54,362.19,25.5,22.7,0.199,677981.4,677981.4,10578,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913216,2123956.00
06/19/2017 19:00,2,1.256,ACTIVE,213.06,341.45,59.970,1497913203,"274151322000083","219011344069620",28.96,28.80,0,333.03,364.29,36.8,33.6,0.256,988541.2,988541.2,10488,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913217,2123957.00
06/19/2017 19:00,2,1.328,ACTIVE,213.74,347.16,59.944,1497913203,"274151322000076","219011344069620",29.34,29.00,0,333.63,365.19,39.5,36.2,0.265,1054552.5,1054552.5,10484,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913218,2123958.00
06/19/2017 19:00,2,1.307,ACTIVE,214.41,348.36,60.002,1497913203,"201051344000868","219011344069620",29.40,21.80,0,333.63,373.01,39.0,35.7,0.305,735487.4,735487.4,10556,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913219,2123959.00
06/19/2017 19:00,2,1.328,ACTIVE,212.83,347.16,59.981,1497913203,"274151322000095","219011344069620",29.20,28.80,0,332.43,365.80,39.3,36.0,0.261,1044357.1,1044357.1,10498,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913220,2123960.00
06/19/2017 19:00,2,1.334,ACTIVE,214.41,346.86,59.981,1497913203,"201051344000988","219011344069620",18.81,21.80,0,335.14,365.19,25.4,22.6,0.208,650135.7,650135.7,10554,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913221,2123961.00
06/19/2017 19:00,2,1.314,ACTIVE,214.19,347.76,59.986,1497913203,"201051344001025","219011344069620",29.72,23.50,0,333.93,374.81,39.6,36.3,0.309,742293.3,742293.3,10561,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913222,2123962.00
06/19/2017 19:00,2,1.314,ACTIVE,214.19,347.76,59.975,1497913203,"201051344000458","219011344069620",29.14,23.30,0,334.84,373.91,38.8,35.5,0.323,747251.2,747251.2,10536,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913223,2123963.00
06/19/2017 19:00,2,1.318,ACTIVE,215.09,350.17,59.975,1497913203,"201051344000853","219011344069620",29.38,22.30,0,336.64,375.71,39.2,35.9,0.314,748089.2,748089.2,10547,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913224,2123964.00
06/19/2017 19:00,2,1.279,ACTIVE,214.19,348.96,59.991,1497913203,"201051344000685","219011344069620",29.36,23.80,0,334.24,375.11,38.1,34.8,0.327,742479.7,742479.7,10571,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913225,2123965.00
06/19/2017 19:00,2,1.285,ACTIVE,214.19,348.66,59.975,1497913203,"201051344000917","219011344069620",29.38,24.50,0,333.93,375.11,38.2,35.0,0.309,739095.3,739095.3,10560,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913226,2123966.00
06/19/2017 19:00,2,1.299,ACTIVE,214.19,348.06,59.981,1497913203,"201051344001145","219011344069620",29.24,22.80,0,334.54,376.92,38.5,35.2,0.309,747117.7,747117.7,10546,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913227,2123967.00
06/19/2017 19:00,2,1.312,ACTIVE,214.64,348.96,59.996,1497913203,"201051344000651","219011344069620",29.40,23.00,0,335.14,375.11,39.1,35.9,0.314,735679.9,735679.9,10554,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913228,2123968.00
06/19/2017 19:00,2,1.217,ACTIVE,212.83,341.45,59.970,1497913203,"274151322000088","219011344069620",28.39,26.80,0,333.03,360.69,35.0,31.9,0.225,948008.8,948008.8,10489,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913228,2123969.00
06/19/2017 19:00,2,0.828,ACTIVE,213.96,425.91,59.970,1497913203,"274151322000068","219011344069620",39.80,30.00,0,332.13,440.34,32.8,29.7,0.212,821037.7,821037.7,10764,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913229,2123970.00
06/19/2017 19:00,2,1.348,ACTIVE,214.19,347.76,59.981,1497913203,"201051344001135","219011344069620",29.04,23.00,0,334.24,373.01,39.6,36.3,0.309,731119.6,731119.6,10541,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913230,2123971.00
06/19/2017 19:00,2,1.336,ACTIVE,214.19,348.66,59.991,1497913203,"201051344000594","219011344069620",29.26,24.50,0,333.03,373.91,39.6,36.3,0.323,750147.2,750147.2,10548,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913231,2123972.00
06/19/2017 19:00,2,1.311,ACTIVE,214.41,348.06,59.944,1497913203,"201051344001203","219011344069620",29.40,23.80,0,334.84,375.11,39.0,35.8,0.318,740537.9,740537.9,10582,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913232,2123973.00
06/19/2017 19:00,2,1.244,ACTIVE,213.29,343.25,59.970,1497913203,"274151322000054","219011344069620",28.53,26.80,0,333.03,362.19,35.9,32.8,0.239,965063.4,965063.4,10472,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913233,2123974.00
06/19/2017 19:00,2,1.338,ACTIVE,214.87,348.36,59.933,1497913203,"201051344000867","219011344069620",29.18,23.00,0,334.54,374.21,39.6,36.3,0.314,734342.2,734342.2,10577,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913234,2123975.00
06/19/2017 19:00,2,1.287,ACTIVE,214.41,348.06,59.975,1497913203,"201051344001093","219011344069620",29.20,23.30,0,333.03,372.11,38.1,34.9,0.296,738950.0,738950.0,10569,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913235,2123976.00
06/19/2017 19:00,2,1.301,ACTIVE,214.64,349.86,59.981,1497913203,"201051344000900","219011344069620",29.44,21.80,0,335.44,373.91,38.8,35.5,0.314,755863.8,755863.8,10553,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913236,2123977.00
06/19/2017 19:00,2,1.316,ACTIVE,214.87,348.96,60.002,1497913203,"201051344000648","219011344069620",28.98,21.80,0,335.14,373.61,38.7,35.4,0.314,744159.1,744159.1,10543,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913237,2123978.00
06/19/2017 19:00,2,1.348,ACTIVE,214.64,349.56,59.986,1497913203,"201051344000569","219011344069620",29.24,22.80,0,335.44,373.91,39.9,36.6,0.323,758001.4,758001.4,10525,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913238,2123979.00
06/19/2017 19:00,2,1.354,ACTIVE,214.64,348.96,59.981,1497913203,"201051344000983","219011344069620",29.46,22.50,0,334.54,374.81,40.5,37.1,0.331,748559.8,748559.8,10549,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913239,2123980.00
06/19/2017 19:00,2,1.355,ACTIVE,214.64,349.56,59.986,1497913203,"201051344001158","219011344069620",29.00,22.50,0,335.44,374.81,39.9,36.5,0.327,733587.5,733587.5,10552,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913240,2123981.00
06/19/2017 19:00,2,1.322,ACTIVE,214.87,350.17,59.991,1497913203,"201051344000576","219011344069620",29.32,21.80,0,336.04,373.91,39.3,36.0,0.314,748124.1,748124.1,10553,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913241,2123982.00
06/19/2017 19:00,2,1.277,ACTIVE,213.29,348.36,59.965,1497913203,"274151322000087","219011344069620",28.80,33.50,0,332.43,361.89,37.3,34.0,0.234,938679.9,938679.9,10640,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497913241,2123983.00
06/19/2017 19:15,2,1.340,ACTIVE,215.09,349.56,59.938,1497914103,"201051344000645","219011344069620",29.02,22.00,0,335.14,367.90,39.4,36.1,0.318,747089.1,747089.1,10540,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914104,2123984.00
06/19/2017 19:15,2,1.268,ACTIVE,213.29,342.05,59.959,1497914103,"274151322000085","219011344069620",28.29,26.30,0,334.24,357.98,36.4,33.2,0.239,960957.4,960957.4,10482,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914105,2123985.00
06/19/2017 19:15,2,1.344,ACTIVE,215.09,350.77,59.970,1497914103,"201051344000633","219011344069620",29.42,22.50,0,333.93,368.80,40.0,36.7,0.331,733784.6,733784.6,10583,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914106,2123986.00
06/19/2017 19:15,2,1.355,ACTIVE,215.09,349.86,59.981,1497914103,"201051344000469","219011344069620",29.30,20.70,0,334.54,368.20,40.2,36.9,0.331,737027.7,737027.7,10551,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914107,2123987.00
06/19/2017 19:15,2,1.359,ACTIVE,213.74,348.36,59.975,1497914103,"201051344000646","219011344069620",29.04,23.00,0,333.03,367.90,40.0,36.7,0.323,732459.5,732459.5,10553,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914107,2123988.00
06/19/2017 19:15,2,1.318,ACTIVE,212.83,341.75,59.938,1497914103,"274151322000052","219011344069620",28.69,27.80,0,333.33,359.18,38.3,35.0,0.247,998645.0,998645.0,10484,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914108,2123989.00
06/19/2017 19:15,2,1.408,ACTIVE,214.64,349.86,59.981,1497914103,"201051344000585","219011344069620",29.18,22.80,0,333.33,368.50,41.7,38.3,0.331,744853.3,744853.3,10550,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914109,2123990.00
06/19/2017 19:15,2,1.307,ACTIVE,213.96,346.56,59.970,1497914103,"201051344001230","219011344069620",29.44,22.80,0,333.03,364.89,38.9,35.7,0.314,737117.0,737117.0,10559,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914110,2123991.00
06/19/2017 19:15,2,1.334,ACTIVE,214.64,348.96,59.970,1497914103,"201051344000582","219011344069620",28.98,22.80,0,334.84,367.90,39.2,35.9,0.318,726549.8,726549.8,10543,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914111,2123992.00
06/19/2017 19:15,2,1.352,ACTIVE,213.74,347.76,59.981,1497914103,"201051344000955","219011344069620",29.22,23.30,0,333.03,366.10,40.0,36.7,0.327,745855.9,745855.9,10562,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914112,2123993.00
06/19/2017 19:15,2,0.873,ACTIVE,213.74,413.59,59.981,1497914103,"274151322000094","219011344069620",38.51,28.00,0,332.73,437.63,33.9,30.7,0.234,820545.5,820545.5,10750,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914113,2123994.00
06/19/2017 19:15,2,1.387,ACTIVE,214.64,349.86,59.981,1497914103,"201051344000579","219011344069620",29.18,23.30,0,334.24,368.50,41.0,37.6,0.323,755210.5,755210.5,10546,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914114,2123995.00
06/19/2017 19:15,2,1.367,ACTIVE,214.19,347.76,59.970,1497914103,"201051344000890","219011344069620",29.16,24.00,0,333.63,367.00,40.4,37.1,0.314,739853.2,739853.2,10555,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914115,2123996.00
06/19/2017 19:15,2,1.330,ACTIVE,214.41,348.66,59.996,1497914103,"201051344000438","219011344069620",29.56,23.50,0,335.14,367.90,39.9,36.6,0.323,742499.8,742499.8,10547,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914116,2123997.00
06/19/2017 19:15,2,1.357,ACTIVE,213.96,344.45,59.938,1497914103,"201051344000417","219011344069620",19.06,23.50,0,333.63,357.68,26.2,23.4,0.203,677987.5,677987.5,10579,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914117,2123998.00
06/19/2017 19:15,2,1.295,ACTIVE,213.29,349.86,59.959,1497914103,"274151322000083","219011344069620",28.86,27.50,0,333.63,358.88,37.9,34.7,0.261,988550.3,988550.3,10489,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914118,2123999.00
06/19/2017 19:15,2,1.369,ACTIVE,214.19,350.47,60.007,1497914103,"274151322000076","219011344069620",29.44,28.00,0,334.24,360.69,40.9,37.5,0.274,1054562.2,1054562.2,10485,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914118,2124000.00
06/19/2017 19:15,2,1.373,ACTIVE,214.41,348.96,59.986,1497914103,"201051344000868","219011344069620",28.92,21.00,0,333.93,367.30,40.3,37.0,0.318,735497.0,735497.0,10557,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914119,2124001.00
06/19/2017 19:15,2,1.361,ACTIVE,213.29,348.36,59.991,1497914103,"274151322000095","219011344069620",29.32,27.30,0,332.73,360.08,40.5,37.1,0.265,1044366.7,1044366.7,10499,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914120,2124002.00
06/19/2017 19:15,2,1.375,ACTIVE,214.87,347.76,59.975,1497914103,"201051344000988","219011344069620",18.81,21.50,0,334.54,360.08,26.2,23.4,0.208,650141.8,650141.8,10555,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914121,2124003.00
06/19/2017 19:15,2,1.371,ACTIVE,214.19,347.76,59.965,1497914103,"201051344001025","219011344069620",29.24,22.50,0,334.54,368.50,40.6,37.3,0.323,742303.0,742303.0,10562,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914122,2124004.00
06/19/2017 19:15,2,1.346,ACTIVE,214.87,349.26,59.981,1497914103,"201051344000458","219011344069620",29.16,22.80,0,334.54,367.60,39.8,36.5,0.327,747260.7,747260.7,10537,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914123,2124005.00
06/19/2017 19:15,2,1.346,ACTIVE,215.54,350.77,59.938,1497914103,"201051344000853","219011344069620",29.42,22.00,0,336.94,369.10,40.2,36.9,0.323,748098.7,748098.7,10548,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914124,2124006.00
06/19/2017 19:15,2,1.328,ACTIVE,214.19,348.96,59.938,1497914103,"201051344000685","219011344069620",29.00,23.00,0,333.63,367.60,39.0,35.7,0.336,742489.0,742489.0,10572,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914125,2124007.00
06/19/2017 19:15,2,1.318,ACTIVE,214.19,348.06,59.991,1497914103,"201051344000917","219011344069620",29.38,23.50,0,332.43,367.60,39.3,36.0,0.309,739104.6,739104.6,10561,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914126,2124008.00
06/19/2017 19:15,2,1.314,ACTIVE,214.41,348.36,59.981,1497914103,"201051344001145","219011344069620",29.54,22.30,0,334.54,367.60,39.3,36.0,0.314,747127.1,747127.1,10547,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914127,2124009.00
06/19/2017 19:15,2,1.357,ACTIVE,214.19,348.36,59.981,1497914103,"201051344000651","219011344069620",29.10,22.30,0,336.04,367.60,40.0,36.7,0.323,735689.4,735689.4,10555,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914128,2124010.00
06/19/2017 19:15,2,1.246,ACTIVE,212.83,341.45,59.975,1497914103,"274151322000088","219011344069620",28.51,25.80,0,333.33,357.98,36.0,32.8,0.234,948017.3,948017.3,10490,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914128,2124011.00
06/19/2017 19:15,2,0.879,ACTIVE,213.96,415.69,59.981,1497914103,"274151322000068","219011344069620",39.16,29.30,0,333.63,442.14,34.8,31.6,0.221,821045.9,821045.9,10765,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914129,2124012.00
06/19/2017 19:15,2,1.367,ACTIVE,213.96,347.76,59.981,1497914103,"201051344001135","219011344069620",29.18,22.30,0,333.93,367.00,40.4,37.1,0.323,731129.3,731129.3,10542,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914130,2124013.00
06/19/2017 19:15,2,1.375,ACTIVE,214.19,348.66,59.981,1497914103,"201051344000594","219011344069620",29.02,23.80,0,332.13,367.30,40.5,37.1,0.327,750156.9,750156.9,10549,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914131,2124014.00
06/19/2017 19:15,2,1.359,ACTIVE,214.41,348.36,60.007,1497914103,"201051344001203","219011344069620",28.94,23.00,0,334.84,368.50,39.9,36.6,0.323,740547.4,740547.4,10583,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914132,2124015.00
06/19/2017 19:15,2,1.285,ACTIVE,213.06,342.35,59.981,1497914103,"274151322000054","219011344069620",28.19,26.00,0,332.43,358.88,36.7,33.5,0.247,965072.1,965072.1,10473,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914133,2124016.00
06/19/2017 19:15,2,1.359,ACTIVE,215.09,348.66,59.991,1497914103,"201051344000867","219011344069620",29.28,22.80,0,333.93,367.00,40.3,37.0,0.314,734351.8,734351.8,10578,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914134,2124017.00
06/19/2017 19:15,2,1.328,ACTIVE,214.41,349.56,59.991,1497914103,"201051344001093","219011344069620",29.02,22.80,0,334.24,366.70,39.1,35.8,0.305,738959.3,738959.3,10570,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914135,2124018.00
06/19/2017 19:15,2,1.332,ACTIVE,214.64,349.56,59.975,1497914103,"201051344000900","219011344069620",29.28,21.30,0,334.54,367.60,39.5,36.2,0.318,755873.2,755873.2,10554,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914136,2124019.00
06/19/2017 19:15,2,1.320,ACTIVE,214.87,349.26,60.012,1497914103,"201051344000648","219011344069620",29.30,21.50,0,334.84,368.20,39.2,36.0,0.318,744168.5,744168.5,10544,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914137,2124020.00
06/19/2017 19:15,2,1.359,ACTIVE,214.87,349.56,60.028,1497914103,"201051344000569","219011344069620",29.12,22.30,0,335.44,367.90,40.2,36.8,0.323,758011.0,758011.0,10526,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914138,2124021.00
06/19/2017 19:15,2,1.350,ACTIVE,214.64,348.96,59.975,1497914103,"201051344000983","219011344069620",29.56,22.30,0,334.54,367.90,40.4,37.1,0.327,748569.4,748569.4,10550,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914139,2124022.00
06/19/2017 19:15,2,1.363,ACTIVE,214.64,349.26,59.986,1497914103,"201051344001158","219011344069620",28.80,22.30,0,334.54,367.60,39.8,36.5,0.323,733597.0,733597.0,10553,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914140,2124023.00
06/19/2017 19:15,2,1.330,ACTIVE,215.09,350.47,59.975,1497914103,"201051344000576","219011344069620",29.16,21.50,0,334.84,368.50,39.3,36.0,0.314,748133.5,748133.5,10554,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914141,2124024.00
06/19/2017 19:15,2,1.264,ACTIVE,213.51,344.76,59.981,1497914103,"274151322000087","219011344069620",28.71,32.20,0,333.63,358.28,36.7,33.5,0.230,938688.7,938688.7,10641,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497914141,2124025.00
06/19/2017 19:30,2,1.119,ACTIVE,214.64,346.86,59.944,1497915003,"201051344000645","219011344069620",28.90,21.80,0,335.44,367.90,32.8,29.7,0.256,747097.2,747097.2,10541,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915004,2124026.00
06/19/2017 19:30,2,1.055,ACTIVE,213.29,342.95,59.965,1497915003,"274151322000085","219011344069620",28.33,25.30,0,334.24,356.78,30.3,27.3,0.194,960964.8,960964.8,10483,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915005,2124027.00
06/19/2017 19:30,2,1.127,ACTIVE,214.87,348.66,59.949,1497915003,"201051344000633","219011344069620",29.30,22.00,0,333.63,368.50,33.5,30.4,0.265,733792.9,733792.9,10584,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915006,2124028.00
06/19/2017 19:30,2,1.141,ACTIVE,214.41,346.56,59.928,1497915003,"201051344000469","219011344069620",29.04,20.30,0,333.93,367.00,33.6,30.5,0.274,737035.9,737035.9,10552,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915007,2124029.00
06/19/2017 19:30,2,1.135,ACTIVE,213.74,345.66,59.965,1497915003,"201051344000646","219011344069620",29.00,22.50,0,333.03,365.80,33.4,30.3,0.265,732467.7,732467.7,10554,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915008,2124030.00
06/19/2017 19:30,2,1.090,ACTIVE,213.06,346.86,59.959,1497915003,"274151322000052","219011344069620",28.90,26.80,0,333.63,357.98,32.0,28.9,0.217,998652.8,998652.8,10485,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915009,2124031.00
06/19/2017 19:30,2,1.186,ACTIVE,214.41,347.16,59.991,1497915003,"201051344000585","219011344069620",28.94,22.30,0,333.93,367.00,34.8,31.7,0.274,744861.9,744861.9,10551,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915010,2124032.00
06/19/2017 19:30,2,1.098,ACTIVE,213.96,345.06,59.928,1497915003,"201051344001230","219011344069620",29.20,22.30,0,333.03,363.69,32.5,29.5,0.256,737125.0,737125.0,10560,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915011,2124033.00
06/19/2017 19:30,2,1.119,ACTIVE,214.87,347.16,59.965,1497915003,"201051344000582","219011344069620",28.80,22.00,0,333.63,366.70,32.7,29.6,0.261,726557.9,726557.9,10544,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915012,2124034.00
06/19/2017 19:30,2,1.115,ACTIVE,213.74,345.66,59.970,1497915003,"201051344000955","219011344069620",29.52,22.80,0,332.73,365.49,33.4,30.3,0.265,745864.1,745864.1,10563,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915012,2124035.00
06/19/2017 19:30,2,0.723,ACTIVE,213.29,410.28,59.970,1497915003,"274151322000094","219011344069620",38.07,27.00,0,331.83,439.43,27.9,25.0,0.186,820552.3,820552.3,10751,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915013,2124036.00
