ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 19:30,2,1.162,ACTIVE,214.41,346.86,59.970,1497915003,"201051344000579","219011344069620",29.12,23.00,0,335.14,367.30,34.3,31.2,0.265,755218.9,755218.9,10547,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915014,2124037.00
06/19/2017 19:30,2,1.145,ACTIVE,213.96,345.36,59.970,1497915003,"201051344000890","219011344069620",29.04,23.30,0,333.03,366.10,33.7,30.6,0.256,739861.5,739861.5,10556,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915015,2124038.00
06/19/2017 19:30,2,1.121,ACTIVE,214.19,346.26,59.970,1497915003,"201051344000438","219011344069620",29.18,22.80,0,334.84,366.70,33.1,30.1,0.265,742507.9,742507.9,10548,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915016,2124039.00
06/19/2017 19:30,2,1.154,ACTIVE,214.41,343.55,59.965,1497915003,"201051344000417","219011344069620",18.75,22.80,0,332.43,357.38,21.9,19.2,0.168,677992.8,677992.8,10580,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915017,2124040.00
06/19/2017 19:30,2,1.072,ACTIVE,212.83,345.06,59.965,1497915003,"274151322000083","219011344069620",28.88,26.50,0,333.33,357.38,31.4,28.4,0.208,988558.0,988558.0,10490,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915018,2124041.00
06/19/2017 19:30,2,1.123,ACTIVE,213.51,348.06,59.965,1497915003,"274151322000076","219011344069620",29.68,26.80,0,334.84,359.18,33.8,30.7,0.221,1054570.6,1054570.6,10486,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915019,2124042.00
06/19/2017 19:30,2,1.133,ACTIVE,214.19,346.26,59.991,1497915003,"201051344000868","219011344069620",29.20,20.70,0,334.24,367.60,33.5,30.4,0.265,735505.2,735505.2,10558,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915020,2124043.00
06/19/2017 19:30,2,1.135,ACTIVE,212.83,346.26,59.970,1497915003,"274151322000095","219011344069620",29.00,26.30,0,333.63,358.58,33.4,30.3,0.221,1044375.0,1044375.0,10500,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915021,2124044.00
06/19/2017 19:30,2,1.125,ACTIVE,214.19,344.76,59.970,1497915003,"201051344000988","219011344069620",19.00,21.50,0,335.14,360.08,21.7,19.0,0.168,650147.0,650147.0,10556,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915021,2124045.00
06/19/2017 19:30,2,1.141,ACTIVE,214.41,346.56,59.975,1497915003,"201051344001025","219011344069620",29.20,22.00,0,333.93,366.70,33.8,30.7,0.261,742311.4,742311.4,10563,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915022,2124046.00
06/19/2017 19:30,2,1.111,ACTIVE,214.41,346.56,59.975,1497915003,"201051344000458","219011344069620",29.22,22.50,0,335.14,367.00,33.0,29.9,0.265,747268.8,747268.8,10538,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915023,2124047.00
06/19/2017 19:30,2,1.123,ACTIVE,214.87,347.46,59.970,1497915003,"201051344000853","219011344069620",29.22,21.80,0,336.94,368.20,33.3,30.2,0.261,748107.0,748107.0,10549,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915024,2124048.00
06/19/2017 19:30,2,1.104,ACTIVE,214.41,347.16,59.928,1497915003,"201051344000685","219011344069620",28.67,22.50,0,333.03,366.40,32.1,29.1,0.270,742496.9,742496.9,10573,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915025,2124049.00
06/19/2017 19:30,2,1.100,ACTIVE,214.41,347.16,59.970,1497915003,"201051344000917","219011344069620",29.20,22.80,0,333.63,365.80,32.5,29.5,0.256,739112.7,739112.7,10562,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915026,2124050.00
06/19/2017 19:30,2,1.105,ACTIVE,214.19,345.96,59.970,1497915003,"201051344001145","219011344069620",29.18,21.80,0,334.84,366.10,32.7,29.6,0.252,747135.1,747135.1,10548,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915027,2124051.00
06/19/2017 19:30,2,1.131,ACTIVE,214.41,346.56,59.975,1497915003,"201051344000651","219011344069620",28.88,21.80,0,333.63,366.40,33.1,30.1,0.256,735697.6,735697.6,10556,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915028,2124052.00
06/19/2017 19:30,2,1.025,ACTIVE,212.83,340.55,59.981,1497915003,"274151322000088","219011344069620",28.39,25.00,0,333.63,356.48,29.5,26.6,0.194,948024.6,948024.6,10491,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915029,2124053.00
06/19/2017 19:30,2,0.729,ACTIVE,213.51,417.19,59.954,1497915003,"274151322000068","219011344069620",38.90,28.30,0,332.73,440.34,28.6,25.7,0.186,821052.9,821052.9,10766,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915030,2124054.00
06/19/2017 19:30,2,1.145,ACTIVE,213.96,345.96,59.975,1497915003,"201051344001135","219011344069620",28.84,22.00,0,333.63,365.19,33.5,30.4,0.256,731137.5,731137.5,10543,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915030,2124055.00
06/19/2017 19:30,2,1.141,ACTIVE,213.96,346.56,59.981,1497915003,"201051344000594","219011344069620",28.96,23.00,0,333.03,367.00,33.5,30.4,0.265,750165.2,750165.2,10550,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915031,2124056.00
06/19/2017 19:30,2,1.119,ACTIVE,214.41,345.36,59.986,1497915003,"201051344001203","219011344069620",29.04,22.50,0,334.24,367.00,33.0,29.9,0.265,740555.6,740555.6,10584,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915032,2124057.00
06/19/2017 19:30,2,1.059,ACTIVE,212.61,344.45,59.981,1497915003,"274151322000054","219011344069620",28.17,25.00,0,333.63,357.08,30.2,27.2,0.203,965079.5,965079.5,10474,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915033,2124058.00
06/19/2017 19:30,2,1.143,ACTIVE,214.64,345.36,59.949,1497915003,"201051344000867","219011344069620",28.71,22.30,0,334.24,366.10,33.3,30.2,0.256,734360.0,734360.0,10579,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915034,2124059.00
06/19/2017 19:30,2,1.109,ACTIVE,214.19,345.66,59.975,1497915003,"201051344001093","219011344069620",29.06,22.00,0,333.93,365.49,32.7,29.6,0.247,738967.3,738967.3,10571,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915035,2124060.00
06/19/2017 19:30,2,1.100,ACTIVE,214.41,346.86,59.986,1497915003,"201051344000900","219011344069620",29.06,21.30,0,334.84,367.30,32.4,29.3,0.261,755881.2,755881.2,10555,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915036,2124061.00
06/19/2017 19:30,2,1.109,ACTIVE,214.64,346.26,59.986,1497915003,"201051344000648","219011344069620",28.82,21.30,0,335.14,367.60,32.4,29.4,0.256,744176.5,744176.5,10545,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915037,2124062.00
06/19/2017 19:30,2,1.131,ACTIVE,214.64,346.56,59.981,1497915003,"201051344000569","219011344069620",28.90,21.80,0,335.14,367.30,33.1,30.0,0.261,758019.2,758019.2,10527,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915038,2124063.00
06/19/2017 19:30,2,1.121,ACTIVE,214.41,347.16,59.981,1497915003,"201051344000983","219011344069620",29.42,22.00,0,335.14,367.90,33.4,30.3,0.274,748577.7,748577.7,10551,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915039,2124064.00
06/19/2017 19:30,2,1.117,ACTIVE,214.41,346.26,59.986,1497915003,"201051344001158","219011344069620",28.96,21.80,0,335.14,367.30,32.8,29.7,0.265,733605.1,733605.1,10554,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915040,2124065.00
06/19/2017 19:30,2,1.111,ACTIVE,215.09,348.06,59.986,1497915003,"201051344000576","219011344069620",28.61,21.30,0,335.74,367.90,32.2,29.2,0.252,748141.5,748141.5,10555,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915041,2124066.00
06/19/2017 19:30,2,1.059,ACTIVE,213.06,346.26,59.986,1497915003,"274151322000087","219011344069620",28.17,30.80,0,333.63,356.78,30.2,27.2,0.186,938696.1,938696.1,10642,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915042,2124067.00
06/19/2017 19:45,2,0.969,ACTIVE,213.51,344.45,59.970,1497915903,"201051344000645","219011344069620",28.78,21.50,0,334.54,362.49,28.2,25.3,0.221,747103.9,747103.9,10542,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915904,2124068.00
06/19/2017 19:45,2,0.922,ACTIVE,211.93,339.65,59.970,1497915903,"274151322000085","219011344069620",27.83,24.50,0,333.33,353.47,26.0,23.2,0.168,960970.9,960970.9,10484,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915905,2124069.00
06/19/2017 19:45,2,0.973,ACTIVE,213.74,345.96,59.975,1497915903,"201051344000633","219011344069620",29.26,21.80,0,333.63,363.09,28.9,26.0,0.234,733799.7,733799.7,10585,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915906,2124070.00
06/19/2017 19:45,2,0.975,ACTIVE,213.29,344.76,59.986,1497915903,"201051344000469","219011344069620",29.36,19.80,0,333.63,362.19,29.0,26.1,0.230,737042.8,737042.8,10553,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915907,2124071.00
06/19/2017 19:45,2,0.984,ACTIVE,212.61,343.55,59.975,1497915903,"201051344000646","219011344069620",28.94,22.00,0,332.13,360.99,28.9,26.0,0.230,732474.6,732474.6,10555,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915907,2124072.00
06/19/2017 19:45,2,0.943,ACTIVE,211.93,338.14,60.002,1497915903,"274151322000052","219011344069620",28.61,26.00,0,330.63,354.37,27.4,24.5,0.181,998659.4,998659.4,10486,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915908,2124073.00
06/19/2017 19:45,2,1.014,ACTIVE,213.06,344.45,59.975,1497915903,"201051344000585","219011344069620",29.26,22.00,0,334.24,362.49,30.1,27.1,0.234,744869.0,744869.0,10552,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915909,2124074.00
06/19/2017 19:45,2,0.961,ACTIVE,212.83,343.25,60.023,1497915903,"201051344001230","219011344069620",28.86,22.00,0,331.23,359.48,28.1,25.2,0.217,737131.7,737131.7,10561,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915910,2124075.00
06/19/2017 19:45,2,0.973,ACTIVE,213.74,344.15,59.949,1497915903,"201051344000582","219011344069620",28.49,21.50,0,333.93,361.89,28.1,25.2,0.212,726564.5,726564.5,10545,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915911,2124076.00
06/19/2017 19:45,2,0.977,ACTIVE,212.61,343.55,59.970,1497915903,"201051344000955","219011344069620",29.16,22.30,0,332.43,360.38,28.9,25.9,0.230,745871.0,745871.0,10564,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915912,2124077.00
06/19/2017 19:45,2,0.607,ACTIVE,211.93,412.08,59.965,1497915903,"274151322000094","219011344069620",38.53,26.50,0,331.83,428.01,24.0,21.2,0.164,820558.0,820558.0,10752,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915913,2124078.00
06/19/2017 19:45,2,1.008,ACTIVE,213.29,343.55,59.970,1497915903,"201051344000579","219011344069620",29.16,22.50,0,333.63,361.59,29.7,26.8,0.225,755226.0,755226.0,10548,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915914,2124079.00
06/19/2017 19:45,2,0.982,ACTIVE,212.83,342.65,59.981,1497915903,"201051344000890","219011344069620",29.34,23.00,0,333.03,361.59,29.2,26.3,0.221,739868.5,739868.5,10557,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915915,2124080.00
06/19/2017 19:45,2,0.971,ACTIVE,213.06,344.15,59.975,1497915903,"201051344000438","219011344069620",29.22,22.30,0,333.33,361.89,28.7,25.8,0.225,742514.8,742514.8,10549,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915916,2124081.00
06/19/2017 19:45,2,0.979,ACTIVE,213.29,341.15,59.981,1497915903,"201051344000417","219011344069620",19.08,22.30,0,333.03,354.67,18.9,16.4,0.141,677997.1,677997.1,10581,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915916,2124082.00
06/19/2017 19:45,2,0.932,ACTIVE,211.48,342.05,59.970,1497915903,"274151322000083","219011344069620",28.41,25.80,0,333.03,354.07,26.8,24.0,0.186,988564.4,988564.4,10491,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915918,2124083.00
06/19/2017 19:45,2,0.973,ACTIVE,211.93,340.25,59.954,1497915903,"274151322000076","219011344069620",29.38,26.00,0,333.93,355.28,28.9,26.0,0.190,1054577.5,1054577.5,10487,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915919,2124084.00
06/19/2017 19:45,2,0.986,ACTIVE,212.83,342.95,59.975,1497915903,"201051344000868","219011344069620",28.94,20.30,0,333.63,361.59,28.9,26.0,0.221,735512.1,735512.1,10559,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915919,2124085.00
06/19/2017 19:45,2,0.979,ACTIVE,211.93,344.15,59.975,1497915903,"274151322000095","219011344069620",28.78,25.30,0,330.93,354.97,28.5,25.6,0.186,1044381.9,1044381.9,10501,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915920,2124086.00
06/19/2017 19:45,2,0.992,ACTIVE,213.06,342.05,59.970,1497915903,"201051344000988","219011344069620",18.61,21.00,0,333.33,356.48,18.7,16.2,0.146,650151.3,650151.3,10557,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915921,2124087.00
06/19/2017 19:45,2,0.994,ACTIVE,212.83,342.65,59.970,1497915903,"201051344001025","219011344069620",28.94,21.80,0,333.63,361.59,29.2,26.3,0.221,742318.4,742318.4,10564,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915922,2124088.00
06/19/2017 19:45,2,0.963,ACTIVE,213.06,342.65,59.970,1497915903,"201051344000458","219011344069620",29.14,22.00,0,334.54,362.19,28.4,25.5,0.221,747275.6,747275.6,10539,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915923,2124089.00
06/19/2017 19:45,2,0.988,ACTIVE,213.74,344.76,59.965,1497915903,"201051344000853","219011344069620",28.63,21.30,0,334.54,363.69,28.7,25.7,0.225,748113.8,748113.8,10550,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915924,2124090.00
06/19/2017 19:45,2,0.943,ACTIVE,213.29,344.15,59.970,1497915903,"201051344000685","219011344069620",28.94,22.00,0,332.43,361.89,27.7,24.8,0.230,742503.6,742503.6,10574,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915925,2124091.00
06/19/2017 19:45,2,0.953,ACTIVE,213.29,344.15,59.970,1497915903,"201051344000917","219011344069620",29.10,22.50,0,333.03,361.59,28.1,25.2,0.217,739119.4,739119.4,10563,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915926,2124092.00
06/19/2017 19:45,2,0.953,ACTIVE,213.06,343.85,59.965,1497915903,"201051344001145","219011344069620",29.26,21.50,0,333.33,361.59,28.3,25.4,0.212,747141.9,747141.9,10549,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915927,2124093.00
06/19/2017 19:45,2,0.963,ACTIVE,213.29,344.15,59.965,1497915903,"201051344000651","219011344069620",29.24,21.30,0,333.33,361.89,28.5,25.6,0.221,735704.4,735704.4,10557,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915928,2124094.00
06/19/2017 19:45,2,0.887,ACTIVE,211.48,339.04,59.959,1497915903,"274151322000088","219011344069620",28.11,24.50,0,331.23,352.87,25.3,22.5,0.164,948030.7,948030.7,10492,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915928,2124095.00
06/19/2017 19:45,2,0.629,ACTIVE,212.38,409.38,59.965,1497915903,"274151322000068","219011344069620",38.49,27.50,0,330.93,436.13,24.4,21.7,0.155,821058.7,821058.7,10767,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915929,2124096.00
06/19/2017 19:45,2,0.979,ACTIVE,212.83,342.65,59.970,1497915903,"201051344001135","219011344069620",29.32,21.50,0,333.33,360.08,29.1,26.2,0.221,731144.5,731144.5,10544,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915930,2124097.00
06/19/2017 19:45,2,0.992,ACTIVE,213.06,343.25,60.012,1497915903,"201051344000594","219011344069620",28.82,22.80,0,332.43,361.59,29.0,26.1,0.221,750172.1,750172.1,10551,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915931,2124098.00
06/19/2017 19:45,2,0.979,ACTIVE,213.29,343.25,59.975,1497915903,"201051344001203","219011344069620",28.73,22.00,0,333.63,362.79,28.5,25.6,0.234,740562.4,740562.4,10585,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915932,2124099.00
06/19/2017 19:45,2,0.912,ACTIVE,211.70,343.85,59.965,1497915903,"274151322000054","219011344069620",27.97,24.50,0,331.53,353.77,25.9,23.0,0.177,965085.7,965085.7,10475,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915933,2124100.00
06/19/2017 19:45,2,0.977,ACTIVE,213.51,343.85,59.996,1497915903,"201051344000867","219011344069620",29.18,21.80,0,333.33,361.59,28.9,26.0,0.217,734366.9,734366.9,10580,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915934,2124101.00
06/19/2017 19:45,2,0.957,ACTIVE,213.06,343.25,59.970,1497915903,"201051344001093","219011344069620",29.20,21.80,0,333.93,361.89,28.4,25.5,0.208,738974.1,738974.1,10572,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915935,2124102.00
06/19/2017 19:45,2,0.945,ACTIVE,213.06,343.85,59.970,1497915903,"201051344000900","219011344069620",29.12,20.70,0,334.24,361.29,27.9,25.0,0.221,755887.9,755887.9,10556,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915936,2124103.00
06/19/2017 19:45,2,0.957,ACTIVE,213.51,343.85,59.965,1497915903,"201051344000648","219011344069620",28.94,21.00,0,334.24,361.89,28.1,25.2,0.217,744183.2,744183.2,10546,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915937,2124104.00
06/19/2017 19:45,2,0.973,ACTIVE,213.06,343.85,59.970,1497915903,"201051344000569","219011344069620",29.16,21.50,0,333.63,361.59,28.8,25.9,0.225,758026.0,758026.0,10528,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915938,2124105.00
06/19/2017 19:45,2,0.975,ACTIVE,213.29,343.25,59.959,1497915903,"201051344000983","219011344069620",29.24,21.50,0,333.03,361.29,28.9,26.0,0.225,748584.6,748584.6,10552,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915939,2124106.00
06/19/2017 19:45,2,0.980,ACTIVE,213.29,343.85,60.012,1497915903,"201051344001158","219011344069620",28.43,21.50,0,333.33,361.59,28.2,25.3,0.221,733611.9,733611.9,10555,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915939,2124107.00
06/19/2017 19:45,2,0.943,ACTIVE,213.74,345.36,59.970,1497915903,"201051344000576","219011344069620",29.18,21.00,0,335.14,362.19,27.9,25.0,0.221,748148.2,748148.2,10556,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915940,2124108.00
06/19/2017 19:45,2,0.916,ACTIVE,211.93,343.85,59.970,1497915903,"274151322000087","219011344069620",27.89,30.00,0,332.43,353.77,25.9,23.1,0.141,938702.3,938702.3,10643,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497915941,2124109.00
06/19/2017 20:00,2,0.736,ACTIVE,213.96,342.95,59.996,1497916803,"201051344000645","219011344069620",28.73,21.00,0,332.73,357.38,21.4,18.8,0.159,747109.6,747109.6,10543,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916804,2124110.00
06/19/2017 20:00,2,0.684,ACTIVE,212.16,342.05,59.996,1497916803,"274151322000085","219011344069620",27.79,23.80,0,330.03,349.56,19.2,16.6,0.119,960976.1,960976.1,10485,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916805,2124111.00
06/19/2017 20:00,2,0.752,ACTIVE,213.74,344.15,60.002,1497916803,"201051344000633","219011344069620",28.80,21.00,0,332.13,358.88,22.0,19.3,0.168,733805.6,733805.6,10586,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916806,2124112.00
06/19/2017 20:00,2,0.750,ACTIVE,213.29,342.65,59.975,1497916803,"201051344000469","219011344069620",28.92,19.30,0,331.23,357.68,22.0,19.3,0.164,737048.7,737048.7,10554,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916807,2124113.00
06/19/2017 20:00,2,0.750,ACTIVE,212.38,340.25,60.002,1497916803,"201051344000646","219011344069620",28.88,21.30,0,330.93,357.38,22.0,19.3,0.164,732480.4,732480.4,10556,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916808,2124114.00
06/19/2017 20:00,2,0.713,ACTIVE,211.70,341.45,59.996,1497916803,"274151322000052","219011344069620",28.05,25.30,0,329.73,350.47,20.3,17.6,0.124,998664.8,998664.8,10487,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916809,2124115.00
06/19/2017 20:00,2,0.781,ACTIVE,212.83,341.45,59.996,1497916803,"201051344000585","219011344069620",28.86,21.00,0,331.83,357.68,22.9,20.1,0.164,744875.1,744875.1,10553,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916810,2124116.00
06/19/2017 20:00,2,0.719,ACTIVE,212.38,339.95,60.002,1497916803,"201051344001230","219011344069620",29.02,21.30,0,330.33,355.58,21.2,18.5,0.159,737137.3,737137.3,10562,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916811,2124117.00
06/19/2017 20:00,2,0.732,ACTIVE,213.06,341.45,59.991,1497916803,"201051344000582","219011344069620",28.73,20.70,0,332.73,357.68,21.4,18.7,0.155,726570.2,726570.2,10546,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916812,2124118.00
06/19/2017 20:00,2,0.756,ACTIVE,212.16,339.95,59.991,1497916803,"201051344000955","219011344069620",28.67,21.50,0,329.73,356.78,22.0,19.3,0.159,745876.8,745876.8,10565,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916813,2124119.00
06/19/2017 20:00,2,0.453,ACTIVE,212.16,403.97,59.996,1497916803,"274151322000094","219011344069620",38.11,25.80,0,334.24,427.11,17.6,15.0,0.106,820562.7,820562.7,10753,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916814,2124120.00
06/19/2017 20:00,2,0.766,ACTIVE,213.51,342.35,59.986,1497916803,"201051344000579","219011344069620",29.20,21.80,0,332.43,357.68,22.7,20.0,0.159,755232.1,755232.1,10549,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916815,2124121.00
06/19/2017 20:00,2,0.756,ACTIVE,212.61,340.25,59.986,1497916803,"201051344000890","219011344069620",29.02,22.00,0,330.93,357.38,22.2,19.6,0.159,739874.4,739874.4,10558,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916816,2124122.00
06/19/2017 20:00,2,0.738,ACTIVE,212.61,340.85,59.975,1497916803,"201051344000438","219011344069620",29.10,21.30,0,332.73,357.38,21.8,19.1,0.159,742520.6,742520.6,10550,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916816,2124123.00
06/19/2017 20:00,2,0.756,ACTIVE,212.83,339.04,59.991,1497916803,"201051344000417","219011344069620",18.83,21.50,0,332.13,351.07,14.4,12.0,0.102,678000.8,678000.8,10582,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916818,2124124.00
06/19/2017 20:00,2,0.701,ACTIVE,212.16,338.74,59.996,1497916803,"274151322000083","219011344069620",27.73,25.00,0,329.73,350.17,19.7,17.1,0.133,988569.7,988569.7,10492,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916819,2124125.00
06/19/2017 20:00,2,0.719,ACTIVE,212.38,342.95,59.986,1497916803,"274151322000076","219011344069620",29.10,24.80,0,330.33,351.37,21.2,18.5,0.141,1054583.3,1054583.3,10488,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916819,2124126.00
06/19/2017 20:00,2,0.760,ACTIVE,213.06,342.05,60.012,1497916803,"201051344000868","219011344069620",28.29,19.80,0,331.83,357.38,21.8,19.1,0.155,735518.0,735518.0,10560,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916820,2124127.00
06/19/2017 20:00,2,0.719,ACTIVE,211.93,342.35,60.012,1497916803,"274151322000095","219011344069620",28.53,24.30,0,329.73,350.47,20.7,18.1,0.133,1044387.5,1044387.5,10502,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916821,2124128.00
06/19/2017 20:00,2,0.725,ACTIVE,213.06,341.75,60.012,1497916803,"201051344000988","219011344069620",18.98,20.30,0,332.13,353.47,13.9,11.5,0.106,650154.9,650154.9,10558,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916822,2124129.00
06/19/2017 20:00,2,0.758,ACTIVE,212.61,339.95,59.991,1497916803,"201051344001025","219011344069620",28.43,21.00,0,331.83,357.08,21.9,19.2,0.155,742324.2,742324.2,10565,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916823,2124130.00
06/19/2017 20:00,2,0.740,ACTIVE,213.29,342.05,59.975,1497916803,"201051344000458","219011344069620",28.63,21.50,0,331.83,357.98,21.5,18.8,0.164,747281.3,747281.3,10540,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916824,2124131.00
06/19/2017 20:00,2,0.723,ACTIVE,213.74,343.85,59.991,1497916803,"201051344000853","219011344069620",29.24,20.70,0,333.93,358.58,21.4,18.8,0.155,748119.6,748119.6,10551,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916825,2124132.00
06/19/2017 20:00,2,0.705,ACTIVE,212.83,341.45,59.959,1497916803,"201051344000685","219011344069620",28.78,21.30,0,331.23,357.68,20.6,18.0,0.164,742509.1,742509.1,10575,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916826,2124133.00
06/19/2017 20:00,2,0.723,ACTIVE,212.83,341.45,59.986,1497916803,"201051344000917","219011344069620",28.78,21.80,0,331.53,356.78,21.1,18.4,0.150,739125.0,739125.0,10564,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916827,2124134.00
06/19/2017 20:00,2,0.725,ACTIVE,212.61,340.55,60.039,1497916803,"201051344001145","219011344069620",28.96,20.70,0,331.53,357.68,21.3,18.6,0.155,747147.6,747147.6,10550,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916828,2124135.00
06/19/2017 20:00,2,0.730,ACTIVE,212.61,341.15,59.991,1497916803,"201051344000651","219011344069620",28.98,20.30,0,333.03,357.68,21.4,18.8,0.164,735710.2,735710.2,10558,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916828,2124136.00
06/19/2017 20:00,2,0.652,ACTIVE,211.93,338.14,59.986,1497916803,"274151322000088","219011344069620",27.65,23.80,0,329.13,349.26,18.3,15.8,0.110,948035.6,948035.6,10493,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916829,2124137.00
06/19/2017 20:00,2,0.471,ACTIVE,212.83,405.17,59.986,1497916803,"274151322000068","219011344069620",37.89,26.50,0,335.44,427.41,18.1,15.5,0.102,821063.5,821063.5,10768,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916830,2124138.00
06/19/2017 20:00,2,0.752,ACTIVE,212.38,339.34,59.986,1497916803,"201051344001135","219011344069620",28.65,20.70,0,331.23,356.18,21.9,19.2,0.155,731150.4,731150.4,10545,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916831,2124139.00
06/19/2017 20:00,2,0.738,ACTIVE,213.06,341.75,59.991,1497916803,"201051344000594","219011344069620",29.14,22.00,0,330.33,357.08,21.8,19.1,0.159,750177.9,750177.9,10552,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916832,2124140.00
06/19/2017 20:00,2,0.744,ACTIVE,212.83,340.55,59.981,1497916803,"201051344001203","219011344069620",28.11,21.50,0,332.43,358.58,21.2,18.6,0.159,740568.1,740568.1,10586,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916833,2124141.00
06/19/2017 20:00,2,0.670,ACTIVE,211.70,336.04,59.986,1497916803,"274151322000054","219011344069620",27.87,23.50,0,330.03,349.86,18.9,16.3,0.106,965090.8,965090.8,10476,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916834,2124142.00
06/19/2017 20:00,2,0.742,ACTIVE,213.51,341.45,59.986,1497916803,"201051344000867","219011344069620",28.69,21.30,0,332.13,356.48,21.6,18.9,0.155,734372.7,734372.7,10581,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916835,2124143.00
06/19/2017 20:00,2,0.725,ACTIVE,212.61,340.55,59.981,1497916803,"201051344001093","219011344069620",28.98,21.30,0,332.43,356.78,21.3,18.6,0.146,738979.8,738979.8,10573,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916836,2124144.00
06/19/2017 20:00,2,0.709,ACTIVE,213.06,342.35,59.981,1497916803,"201051344000900","219011344069620",28.69,20.00,0,332.13,357.08,20.6,18.0,0.159,755893.5,755893.5,10557,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916837,2124145.00
06/19/2017 20:00,2,0.727,ACTIVE,213.51,342.05,59.970,1497916803,"201051344000648","219011344069620",28.80,20.00,0,332.73,357.38,21.2,18.6,0.155,744188.9,744188.9,10547,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916837,2124146.00
06/19/2017 20:00,2,0.740,ACTIVE,213.29,342.05,60.028,1497916803,"201051344000569","219011344069620",28.77,21.00,0,332.43,357.38,21.6,18.9,0.159,758031.8,758031.8,10529,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916838,2124147.00
06/19/2017 20:00,2,0.744,ACTIVE,213.29,341.75,59.975,1497916803,"201051344000983","219011344069620",28.77,20.70,0,332.43,357.08,21.7,19.0,0.155,748590.5,748590.5,10553,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916839,2124148.00
06/19/2017 20:00,2,0.719,ACTIVE,213.51,342.65,60.028,1497916803,"201051344001158","219011344069620",28.77,20.70,0,332.13,357.38,21.0,18.3,0.155,733617.6,733617.6,10556,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916840,2124149.00
06/19/2017 20:00,2,0.709,ACTIVE,213.74,342.95,59.981,1497916803,"201051344000576","219011344069620",29.14,20.00,0,333.03,357.08,20.9,18.3,0.150,748153.8,748153.8,10557,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916841,2124150.00
06/19/2017 20:00,2,0.674,ACTIVE,212.16,337.84,59.981,1497916803,"274151322000087","219011344069620",27.73,28.80,0,329.43,349.56,18.9,16.4,0.110,938707.4,938707.4,10644,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497916842,2124151.00
06/19/2017 20:15,2,0.623,ACTIVE,213.29,340.55,59.996,1497917704,"201051344000645","219011344069620",28.31,20.30,0,333.93,354.07,17.9,15.3,0.124,747113.7,747113.7,10544,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917705,2124152.00
06/19/2017 20:15,2,0.561,ACTIVE,211.93,336.34,59.981,1497917704,"274151322000085","219011344069620",27.75,23.00,0,332.73,346.56,15.8,13.3,0.093,960979.6,960979.6,10486,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917706,2124153.00
06/19/2017 20:15,2,0.623,ACTIVE,213.74,342.35,59.975,1497917704,"201051344000633","219011344069620",29.08,20.30,0,332.13,355.58,18.4,15.8,0.133,733809.7,733809.7,10587,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917707,2124154.00
06/19/2017 20:15,2,0.641,ACTIVE,213.29,340.25,59.975,1497917704,"201051344000469","219011344069620",28.51,18.70,0,331.23,353.17,18.5,15.9,0.133,737052.9,737052.9,10555,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917708,2124155.00
06/19/2017 20:15,2,0.641,ACTIVE,212.38,338.74,59.970,1497917704,"201051344000646","219011344069620",28.21,20.70,0,330.33,351.97,18.3,15.8,0.128,732484.6,732484.6,10557,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917709,2124156.00
06/19/2017 20:15,2,0.596,ACTIVE,211.93,338.14,59.959,1497917704,"274151322000052","219011344069620",27.77,24.30,0,331.53,347.16,16.8,14.3,0.110,998668.6,998668.6,10488,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917710,2124157.00
06/19/2017 20:15,2,0.664,ACTIVE,213.06,339.34,59.975,1497917704,"201051344000585","219011344069620",28.55,20.30,0,330.93,351.97,19.2,16.6,0.128,744879.5,744879.5,10554,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917710,2124158.00
06/19/2017 20:15,2,0.613,ACTIVE,212.83,338.14,59.928,1497917704,"201051344001230","219011344069620",28.77,20.70,0,329.43,349.86,17.9,15.4,0.119,737141.3,737141.3,10563,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917711,2124159.00
06/19/2017 20:15,2,0.611,ACTIVE,213.29,339.95,59.928,1497917704,"201051344000582","219011344069620",28.92,20.00,0,332.43,351.37,17.9,15.4,0.124,726574.3,726574.3,10547,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917712,2124160.00
06/19/2017 20:15,2,0.646,ACTIVE,212.38,338.44,59.970,1497917704,"201051344000955","219011344069620",28.35,20.70,0,330.03,350.47,18.6,16.0,0.128,745881.1,745881.1,10566,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917713,2124161.00
06/19/2017 20:15,2,0.359,ACTIVE,212.16,413.29,59.986,1497917704,"274151322000094","219011344069620",38.84,25.00,0,333.63,427.11,14.1,11.7,0.088,820565.8,820565.8,10754,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917714,2124162.00
06/19/2017 20:15,2,0.658,ACTIVE,213.29,340.25,59.975,1497917704,"201051344000579","219011344069620",28.78,21.30,0,333.33,353.17,19.2,16.6,0.128,755236.5,755236.5,10550,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917715,2124163.00
06/19/2017 20:15,2,0.645,ACTIVE,212.61,338.14,59.970,1497917704,"201051344000890","219011344069620",28.71,21.50,0,330.63,351.37,18.8,16.2,0.128,739878.7,739878.7,10559,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917716,2124164.00
06/19/2017 20:15,2,0.625,ACTIVE,213.06,339.04,60.002,1497917704,"201051344000438","219011344069620",29.02,20.70,0,330.93,351.67,18.4,15.8,0.128,742524.7,742524.7,10551,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917717,2124165.00
06/19/2017 20:15,2,0.650,ACTIVE,213.06,337.54,59.965,1497917704,"201051344000417","219011344069620",18.61,21.30,0,331.53,346.86,12.3,10.0,0.080,678003.4,678003.4,10583,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917718,2124166.00
06/19/2017 20:15,2,0.578,ACTIVE,212.16,341.15,59.965,1497917704,"274151322000083","219011344069620",27.67,24.00,0,332.43,346.86,16.2,13.8,0.106,988573.4,988573.4,10493,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917719,2124167.00
06/19/2017 20:15,2,0.600,ACTIVE,212.61,339.65,59.959,1497917704,"274151322000076","219011344069620",28.71,24.00,0,333.33,347.76,17.5,15.0,0.106,1054587.3,1054587.3,10489,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917719,2124168.00
06/19/2017 20:15,2,0.643,ACTIVE,213.29,340.25,60.002,1497917704,"201051344000868","219011344069620",28.29,19.30,0,331.83,352.57,18.4,15.9,0.128,735522.1,735522.1,10561,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917720,2124169.00
06/19/2017 20:15,2,0.592,ACTIVE,212.16,338.14,59.970,1497917704,"274151322000095","219011344069620",28.39,23.50,0,331.83,347.16,17.1,14.5,0.110,1044391.4,1044391.4,10503,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917721,2124170.00
06/19/2017 20:15,2,0.627,ACTIVE,213.29,339.65,59.970,1497917704,"201051344000988","219011344069620",18.29,19.80,0,331.53,350.77,11.7,9.3,0.084,650157.3,650157.3,10559,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917722,2124171.00
06/19/2017 20:15,2,0.627,ACTIVE,212.61,338.14,59.975,1497917704,"201051344001025","219011344069620",29.00,20.00,0,330.03,351.67,18.4,15.9,0.124,742328.4,742328.4,10566,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917723,2124172.00
06/19/2017 20:15,2,0.623,ACTIVE,213.06,339.65,59.933,1497917704,"201051344000458","219011344069620",28.55,21.00,0,333.03,352.87,18.1,15.5,0.128,747285.5,747285.5,10541,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917724,2124173.00
06/19/2017 20:15,2,0.617,ACTIVE,213.96,341.75,59.970,1497917704,"201051344000853","219011344069620",29.00,19.80,0,334.24,354.37,18.2,15.6,0.128,748123.8,748123.8,10552,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917725,2124174.00
06/19/2017 20:15,2,0.607,ACTIVE,213.29,339.95,59.975,1497917704,"201051344000685","219011344069620",28.19,20.70,0,331.53,352.57,17.4,14.8,0.128,742513.0,742513.0,10576,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917726,2124175.00
06/19/2017 20:15,2,0.611,ACTIVE,212.61,339.34,59.965,1497917704,"201051344000917","219011344069620",28.67,21.30,0,331.23,351.37,17.8,15.3,0.124,739129.1,739129.1,10565,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917727,2124176.00
06/19/2017 20:15,2,0.613,ACTIVE,213.06,339.65,59.986,1497917704,"201051344001145","219011344069620",28.65,19.80,0,331.83,352.27,17.9,15.3,0.119,747151.7,747151.7,10551,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917728,2124177.00
06/19/2017 20:15,2,0.617,ACTIVE,213.06,339.34,59.970,1497917704,"201051344000651","219011344069620",28.88,19.80,0,330.93,352.27,18.1,15.6,0.119,735714.3,735714.3,10559,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917729,2124178.00
06/19/2017 20:15,2,0.533,ACTIVE,211.93,337.84,59.959,1497917704,"274151322000088","219011344069620",27.73,23.00,0,331.83,345.66,15.0,12.6,0.084,948039.0,948039.0,10494,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917730,2124179.00
