ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 20:15,2,0.393,ACTIVE,212.61,401.86,59.970,1497917704,"274151322000068","219011344069620",37.67,25.80,0,334.24,424.41,15.0,12.6,0.084,821066.9,821066.9,10769,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917731,2124180.00
06/19/2017 20:15,2,0.641,ACTIVE,212.38,338.14,59.975,1497917704,"201051344001135","219011344069620",28.61,20.00,0,330.63,350.47,18.6,16.0,0.124,731154.6,731154.6,10546,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917732,2124181.00
06/19/2017 20:15,2,0.631,ACTIVE,212.83,339.95,59.975,1497917704,"201051344000594","219011344069620",28.86,21.30,0,331.53,351.97,18.5,16.0,0.124,750182.2,750182.2,10553,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917732,2124182.00
06/19/2017 20:15,2,0.617,ACTIVE,213.06,339.04,59.975,1497917704,"201051344001203","219011344069620",28.86,20.70,0,331.83,352.27,18.1,15.6,0.128,740572.2,740572.2,10587,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917733,2124183.00
06/19/2017 20:15,2,0.557,ACTIVE,212.16,337.54,59.975,1497917704,"274151322000054","219011344069620",27.73,23.00,0,331.53,346.56,15.7,13.2,0.102,965094.4,965094.4,10477,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917734,2124184.00
06/19/2017 20:15,2,0.627,ACTIVE,213.06,339.34,59.970,1497917704,"201051344000867","219011344069620",28.77,20.70,0,331.53,352.27,18.3,15.8,0.119,734376.9,734376.9,10582,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917735,2124185.00
06/19/2017 20:15,2,0.617,ACTIVE,212.83,339.04,59.970,1497917704,"201051344001093","219011344069620",29.04,20.70,0,332.43,351.07,18.2,15.6,0.119,738983.9,738983.9,10574,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917736,2124186.00
06/19/2017 20:15,2,0.590,ACTIVE,213.29,340.85,60.012,1497917704,"201051344000900","219011344069620",28.69,19.50,0,332.43,353.17,17.2,14.7,0.124,755897.4,755897.4,10558,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917737,2124187.00
06/19/2017 20:15,2,0.613,ACTIVE,213.51,340.25,59.970,1497917704,"201051344000648","219011344069620",28.78,19.50,0,332.73,353.17,17.9,15.4,0.124,744193.0,744193.0,10548,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917738,2124188.00
06/19/2017 20:15,2,0.631,ACTIVE,213.29,339.65,59.975,1497917704,"201051344000569","219011344069620",28.51,20.00,0,332.73,351.97,18.3,15.7,0.128,758036.0,758036.0,10530,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917739,2124189.00
06/19/2017 20:15,2,0.627,ACTIVE,213.29,339.95,59.965,1497917704,"201051344000983","219011344069620",28.94,20.00,0,332.43,352.87,18.4,15.9,0.128,748594.7,748594.7,10554,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917740,2124190.00
06/19/2017 20:15,2,0.611,ACTIVE,213.51,340.55,60.018,1497917704,"201051344001158","219011344069620",28.53,19.80,0,332.43,353.47,17.7,15.1,0.128,733621.6,733621.6,10557,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917741,2124191.00
06/19/2017 20:15,2,0.605,ACTIVE,213.74,341.45,59.996,1497917704,"201051344000576","219011344069620",28.61,19.50,0,333.33,353.77,17.6,15.0,0.119,748157.8,748157.8,10558,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917742,2124192.00
06/19/2017 20:15,2,0.561,ACTIVE,212.16,337.54,59.954,1497917704,"274151322000087","219011344069620",27.79,27.50,0,332.13,346.86,15.8,13.3,0.088,938711.0,938711.0,10645,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497917743,2124193.00
06/19/2017 20:30,2,0.504,ACTIVE,213.51,339.65,60.002,1497918603,"201051344000645","219011344069620",28.57,19.80,0,331.83,349.86,14.6,12.2,0.093,747117.0,747117.0,10545,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918604,2124194.00
06/19/2017 20:30,2,0.455,ACTIVE,212.16,335.44,59.975,1497918603,"274151322000085","219011344069620",27.47,22.50,0,333.03,344.45,12.7,10.3,0.062,960982.5,960982.5,10487,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918605,2124195.00
06/19/2017 20:30,2,0.523,ACTIVE,213.74,340.85,59.970,1497918603,"201051344000633","219011344069620",28.84,19.80,0,331.83,351.07,15.3,12.9,0.097,733813.2,733813.2,10588,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918606,2124196.00
06/19/2017 20:30,2,0.537,ACTIVE,213.29,339.34,59.949,1497918603,"201051344000469","219011344069620",28.49,18.00,0,330.63,349.86,15.5,13.1,0.097,737056.4,737056.4,10556,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918607,2124197.00
06/19/2017 20:30,2,0.523,ACTIVE,212.61,338.44,59.970,1497918603,"201051344000646","219011344069620",28.73,20.00,0,330.03,348.36,15.3,12.8,0.097,732488.1,732488.1,10558,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918608,2124198.00
06/19/2017 20:30,2,0.486,ACTIVE,211.70,336.64,59.975,1497918603,"274151322000052","219011344069620",27.79,23.50,0,331.23,344.45,13.7,11.3,0.084,998671.7,998671.7,10489,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918609,2124199.00
06/19/2017 20:30,2,0.543,ACTIVE,213.06,339.04,59.991,1497918603,"201051344000585","219011344069620",28.92,19.80,0,330.33,348.36,15.9,13.5,0.102,744883.2,744883.2,10555,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918610,2124200.00
06/19/2017 20:30,2,0.525,ACTIVE,212.83,337.84,59.944,1497918603,"201051344001230","219011344069620",27.79,20.00,0,329.13,346.86,14.8,12.4,0.093,737144.7,737144.7,10564,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918611,2124201.00
06/19/2017 20:30,2,0.512,ACTIVE,213.29,339.04,60.002,1497918603,"201051344000582","219011344069620",28.75,19.50,0,331.53,348.36,14.9,12.5,0.097,726577.7,726577.7,10548,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918612,2124202.00
06/19/2017 20:30,2,0.551,ACTIVE,212.38,338.14,59.959,1497918603,"201051344000955","219011344069620",27.99,20.00,0,329.73,347.16,15.6,13.2,0.102,745884.6,745884.6,10567,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918612,2124203.00
06/19/2017 20:30,2,0.301,ACTIVE,212.16,395.85,59.986,1497918603,"274151322000094","219011344069620",37.07,24.30,0,334.24,422.90,11.3,9.0,0.071,820568.3,820568.3,10755,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918613,2124204.00
06/19/2017 20:30,2,0.564,ACTIVE,213.06,338.74,59.970,1497918603,"201051344000579","219011344069620",28.17,20.70,0,332.13,349.26,16.1,13.7,0.097,755240.2,755240.2,10551,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918614,2124205.00
06/19/2017 20:30,2,0.543,ACTIVE,212.61,337.84,59.954,1497918603,"201051344000890","219011344069620",28.39,21.00,0,329.43,348.66,15.6,13.2,0.097,739882.3,739882.3,10560,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918615,2124206.00
06/19/2017 20:30,2,0.518,ACTIVE,213.06,339.04,60.018,1497918603,"201051344000438","219011344069620",29.10,20.00,0,330.93,348.06,15.3,12.8,0.093,742528.2,742528.2,10552,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918616,2124207.00
06/19/2017 20:30,2,0.549,ACTIVE,212.83,336.94,59.975,1497918603,"201051344000417","219011344069620",18.45,20.00,0,330.03,344.15,10.3,8.0,0.062,678005.6,678005.6,10584,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918617,2124208.00
06/19/2017 20:30,2,0.465,ACTIVE,211.70,336.34,59.996,1497918603,"274151322000083","219011344069620",27.73,23.30,0,332.73,344.45,13.1,10.7,0.075,988576.3,988576.3,10494,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918618,2124209.00
06/19/2017 20:30,2,0.482,ACTIVE,212.38,337.84,59.975,1497918603,"274151322000076","219011344069620",28.77,23.30,0,333.33,345.36,14.0,11.6,0.084,1054590.5,1054590.5,10490,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918619,2124210.00
06/19/2017 20:30,2,0.506,ACTIVE,212.83,339.04,59.965,1497918603,"201051344000868","219011344069620",29.34,19.00,0,331.23,349.26,15.1,12.6,0.084,735525.7,735525.7,10562,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918620,2124211.00
06/19/2017 20:30,2,0.482,ACTIVE,211.93,338.74,59.954,1497918603,"274151322000095","219011344069620",27.87,22.80,0,331.83,344.15,13.6,11.2,0.084,1044394.5,1044394.5,10504,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918621,2124212.00
06/19/2017 20:30,2,0.508,ACTIVE,213.06,339.65,59.975,1497918603,"201051344000988","219011344069620",18.51,19.30,0,330.03,348.06,9.5,7.3,0.062,650159.3,650159.3,10560,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918621,2124213.00
06/19/2017 20:30,2,0.527,ACTIVE,212.61,337.24,59.970,1497918603,"201051344001025","219011344069620",28.55,19.80,0,329.73,347.76,15.3,12.8,0.102,742331.9,742331.9,10567,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918622,2124214.00
06/19/2017 20:30,2,0.520,ACTIVE,212.83,338.44,59.965,1497918603,"201051344000458","219011344069620",28.49,20.00,0,331.23,349.56,15.0,12.6,0.102,747288.9,747288.9,10542,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918623,2124215.00
06/19/2017 20:30,2,0.521,ACTIVE,213.74,340.55,59.975,1497918603,"201051344000853","219011344069620",28.57,19.30,0,332.73,350.47,15.1,12.6,0.102,748127.2,748127.2,10553,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918624,2124216.00
06/19/2017 20:30,2,0.506,ACTIVE,213.29,339.65,59.970,1497918603,"201051344000685","219011344069620",28.15,20.00,0,330.33,349.26,14.4,12.0,0.102,742516.3,742516.3,10577,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918625,2124217.00
06/19/2017 20:30,2,0.527,ACTIVE,212.83,339.04,59.991,1497918603,"201051344000917","219011344069620",27.79,20.70,0,330.03,348.06,14.8,12.4,0.084,739132.5,739132.5,10566,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918626,2124218.00
06/19/2017 20:30,2,0.520,ACTIVE,213.06,338.74,59.970,1497918603,"201051344001145","219011344069620",28.05,19.50,0,331.23,348.66,14.8,12.3,0.093,747155.0,747155.0,10552,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918627,2124219.00
06/19/2017 20:30,2,0.525,ACTIVE,213.06,338.74,59.981,1497918603,"201051344000651","219011344069620",28.33,19.30,0,331.53,348.06,15.1,12.6,0.097,735717.7,735717.7,10560,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918628,2124220.00
06/19/2017 20:30,2,0.432,ACTIVE,211.25,337.54,59.970,1497918603,"274151322000088","219011344069620",27.39,22.50,0,331.83,343.85,12.0,9.6,0.075,948041.7,948041.7,10495,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918629,2124221.00
06/19/2017 20:30,2,0.320,ACTIVE,212.38,393.75,59.965,1497918603,"274151322000068","219011344069620",37.05,25.30,0,334.84,419.60,12.1,9.7,0.066,821069.5,821069.5,10770,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918630,2124222.00
06/19/2017 20:30,2,0.537,ACTIVE,212.61,337.24,59.981,1497918603,"201051344001135","219011344069620",28.41,19.50,0,330.03,347.76,15.5,13.1,0.093,731158.2,731158.2,10547,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918631,2124223.00
06/19/2017 20:30,2,0.531,ACTIVE,212.83,338.44,59.970,1497918603,"201051344000594","219011344069620",28.78,20.70,0,330.33,349.86,15.5,13.1,0.102,750185.7,750185.7,10554,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918632,2124224.00
06/19/2017 20:30,2,0.523,ACTIVE,212.83,338.44,59.970,1497918603,"201051344001203","219011344069620",28.57,20.00,0,330.63,349.26,15.1,12.7,0.097,740575.7,740575.7,10588,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918633,2124225.00
06/19/2017 20:30,2,0.451,ACTIVE,211.70,338.44,59.975,1497918603,"274151322000054","219011344069620",27.55,22.30,0,331.53,344.45,12.7,10.3,0.071,965097.2,965097.2,10478,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918634,2124226.00
06/19/2017 20:30,2,0.521,ACTIVE,213.29,338.44,59.975,1497918603,"201051344000867","219011344069620",28.75,20.00,0,330.93,348.96,15.2,12.8,0.093,734380.4,734380.4,10583,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918634,2124227.00
06/19/2017 20:30,2,0.521,ACTIVE,212.83,338.44,59.991,1497918603,"201051344001093","219011344069620",28.78,20.00,0,330.33,348.06,15.2,12.8,0.088,738987.4,738987.4,10575,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918635,2124228.00
06/19/2017 20:30,2,0.496,ACTIVE,213.06,339.34,59.970,1497918603,"201051344000900","219011344069620",27.83,19.00,0,330.93,349.56,14.0,11.6,0.097,755900.6,755900.6,10559,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918636,2124229.00
06/19/2017 20:30,2,0.523,ACTIVE,213.29,338.74,59.954,1497918603,"201051344000648","219011344069620",28.31,19.00,0,331.53,349.56,15.1,12.6,0.097,744196.4,744196.4,10549,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918637,2124230.00
06/19/2017 20:30,2,0.520,ACTIVE,213.06,339.04,59.975,1497918603,"201051344000569","219011344069620",29.00,19.50,0,331.83,349.56,15.2,12.8,0.097,758039.5,758039.5,10531,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918638,2124231.00
06/19/2017 20:30,2,0.521,ACTIVE,212.83,338.44,59.975,1497918603,"201051344000983","219011344069620",28.98,19.50,0,331.23,348.96,15.3,12.9,0.097,748598.2,748598.2,10555,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918639,2124232.00
06/19/2017 20:30,2,0.514,ACTIVE,213.06,338.74,59.970,1497918603,"201051344001158","219011344069620",28.27,19.50,0,331.23,349.86,14.7,12.3,0.097,733624.9,733624.9,10558,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918640,2124233.00
06/19/2017 20:30,2,0.508,ACTIVE,213.74,340.25,59.986,1497918603,"201051344000576","219011344069620",28.71,19.00,0,332.43,349.86,14.8,12.3,0.093,748161.2,748161.2,10559,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918641,2124234.00
06/19/2017 20:30,2,0.461,ACTIVE,212.16,338.14,59.965,1497918603,"274151322000087","219011344069620",27.23,26.50,0,332.73,344.45,12.7,10.4,0.062,938713.8,938713.8,10646,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497918642,2124235.00
06/19/2017 20:45,2,0.383,ACTIVE,213.06,337.84,59.975,1497919503,"201051344000645","219011344069620",27.19,19.50,0,332.73,347.76,10.6,8.3,0.057,747119.5,747119.5,10546,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919504,2124236.00
06/19/2017 20:45,2,0.309,ACTIVE,211.70,335.44,59.965,1497919503,"274151322000085","219011344069620",27.23,21.80,0,332.13,342.65,8.6,6.3,0.044,960984.6,960984.6,10488,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919506,2124237.00
06/19/2017 20:45,2,0.391,ACTIVE,213.29,339.04,59.975,1497919503,"201051344000633","219011344069620",28.19,19.30,0,331.53,349.56,11.2,8.8,0.066,733815.7,733815.7,10589,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919507,2124238.00
06/19/2017 20:45,2,0.387,ACTIVE,212.83,337.54,59.970,1497919503,"201051344000469","219011344069620",28.65,17.80,0,330.93,346.86,11.3,8.9,0.062,737059.1,737059.1,10557,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919508,2124239.00
06/19/2017 20:45,2,0.396,ACTIVE,212.16,335.74,59.970,1497919503,"201051344000646","219011344069620",27.73,19.50,0,330.03,345.66,11.2,8.9,0.057,732490.7,732490.7,10559,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919509,2124240.00
06/19/2017 20:45,2,0.340,ACTIVE,211.25,336.04,59.975,1497919503,"274151322000052","219011344069620",27.27,23.00,0,330.63,342.95,9.4,7.1,0.049,998674.0,998674.0,10490,0,0,0,L,1151911521,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919510,2124241.00
06/19/2017 20:45,2,0.412,ACTIVE,213.06,336.94,59.975,1497919503,"201051344000585","219011344069620",27.99,19.30,0,330.93,346.26,11.7,9.4,0.062,744885.8,744885.8,10556,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919510,2124242.00
06/19/2017 20:45,2,0.379,ACTIVE,212.61,336.34,59.981,1497919503,"201051344001230","219011344069620",27.59,19.50,0,329.43,345.06,10.6,8.3,0.057,737147.3,737147.3,10565,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919511,2124243.00
06/19/2017 20:45,2,0.381,ACTIVE,212.83,336.94,59.965,1497919503,"201051344000582","219011344069620",27.99,19.30,0,331.83,346.26,10.8,8.5,0.057,726580.3,726580.3,10549,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919512,2124244.00
06/19/2017 20:45,2,0.398,ACTIVE,212.38,336.64,59.933,1497919503,"201051344000955","219011344069620",28.21,19.50,0,329.73,345.66,11.4,9.1,0.062,745887.4,745887.4,10568,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919513,2124245.00
06/19/2017 20:45,2,0.191,ACTIVE,211.93,399.46,59.970,1497919503,"274151322000094","219011344069620",37.61,24.00,0,333.03,417.19,7.3,5.1,0.035,820570.1,820570.1,10756,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919514,2124246.00
06/19/2017 20:45,2,0.430,ACTIVE,212.83,337.24,59.970,1497919503,"201051344000579","219011344069620",27.35,19.80,0,332.13,347.16,11.9,9.6,0.057,755243.0,755243.0,10552,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919515,2124247.00
06/19/2017 20:45,2,0.404,ACTIVE,212.61,336.04,59.933,1497919503,"201051344000890","219011344069620",27.81,20.30,0,330.33,346.56,11.4,9.1,0.057,739885.0,739885.0,10561,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919516,2124248.00
06/19/2017 20:45,2,0.395,ACTIVE,212.83,336.64,59.965,1497919503,"201051344000438","219011344069620",27.91,19.80,0,331.23,346.56,11.2,8.9,0.062,742530.9,742530.9,10553,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919517,2124249.00
06/19/2017 20:45,2,0.396,ACTIVE,212.61,335.44,59.965,1497919503,"201051344000417","219011344069620",18.89,19.80,0,330.03,344.15,7.6,5.4,0.031,678007.2,678007.2,10585,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919518,2124250.00
06/19/2017 20:45,2,0.322,ACTIVE,211.70,336.64,59.970,1497919503,"274151322000083","219011344069620",26.78,22.80,0,331.53,343.55,8.8,6.5,0.053,988578.5,988578.5,10495,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919519,2124251.00
06/19/2017 20:45,2,0.334,ACTIVE,212.38,336.94,59.965,1497919503,"274151322000076","219011344069620",27.83,22.50,0,333.33,346.86,9.4,7.2,0.053,1054592.8,1054592.8,10491,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919520,2124252.00
06/19/2017 20:45,2,0.389,ACTIVE,212.61,336.94,59.949,1497919503,"201051344000868","219011344069620",27.85,18.30,0,331.53,347.16,11.0,8.7,0.057,735528.2,735528.2,10563,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919521,2124253.00
06/19/2017 20:45,2,0.322,ACTIVE,211.48,335.44,59.959,1497919503,"274151322000095","219011344069620",27.65,22.30,0,331.53,342.65,9.0,6.8,0.053,1044396.8,1044396.8,10505,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919521,2124254.00
06/19/2017 20:45,2,0.363,ACTIVE,212.83,337.54,59.965,1497919503,"201051344000988","219011344069620",18.29,19.00,0,331.23,345.36,6.8,4.6,0.035,650160.8,650160.8,10561,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919522,2124255.00
06/19/2017 20:45,2,0.381,ACTIVE,212.38,335.74,59.970,1497919503,"201051344001025","219011344069620",28.35,19.30,0,330.93,346.26,10.9,8.6,0.057,742334.6,742334.6,10568,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919523,2124256.00
06/19/2017 20:45,2,0.387,ACTIVE,212.83,337.24,60.002,1497919503,"201051344000458","219011344069620",27.85,19.80,0,331.53,346.56,11.0,8.7,0.066,747291.5,747291.5,10543,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919524,2124257.00
06/19/2017 20:45,2,0.369,ACTIVE,213.51,338.44,59.965,1497919503,"201051344000853","219011344069620",28.75,19.00,0,333.03,348.66,10.8,8.5,0.062,748129.8,748129.8,10554,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919525,2124258.00
06/19/2017 20:45,2,0.371,ACTIVE,212.83,336.94,59.970,1497919503,"201051344000685","219011344069620",26.68,19.50,0,330.93,346.56,10.1,7.8,0.062,742518.8,742518.8,10578,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919526,2124259.00
06/19/2017 20:45,2,0.377,ACTIVE,212.61,336.94,59.970,1497919503,"201051344000917","219011344069620",27.77,20.00,0,330.33,346.26,10.7,8.4,0.057,739134.9,739134.9,10567,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919527,2124260.00
06/19/2017 20:45,2,0.375,ACTIVE,213.06,337.24,59.970,1497919503,"201051344001145","219011344069620",27.93,19.30,0,331.83,346.26,10.7,8.4,0.057,747157.6,747157.6,10553,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919528,2124261.00
06/19/2017 20:45,2,0.381,ACTIVE,212.83,337.24,59.975,1497919503,"201051344000651","219011344069620",28.15,18.70,0,331.53,345.66,10.9,8.6,0.053,735720.2,735720.2,10561,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919529,2124262.00
06/19/2017 20:45,2,0.299,ACTIVE,211.25,336.04,59.959,1497919503,"274151322000088","219011344069620",25.96,22.00,0,331.23,348.96,7.9,5.7,0.040,948043.6,948043.6,10496,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919530,2124263.00
06/19/2017 20:45,2,0.217,ACTIVE,212.38,389.54,59.970,1497919503,"274151322000068","219011344069620",36.62,24.50,0,333.93,421.40,8.1,5.9,0.040,821071.5,821071.5,10771,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919531,2124264.00
06/19/2017 20:45,2,0.398,ACTIVE,211.93,334.84,59.975,1497919503,"201051344001135","219011344069620",27.89,19.30,0,330.63,344.45,11.3,9.0,0.057,731160.9,731160.9,10548,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919531,2124265.00
06/19/2017 20:45,2,0.395,ACTIVE,212.61,336.64,60.002,1497919503,"201051344000594","219011344069620",27.83,20.30,0,330.63,345.96,11.2,8.8,0.062,750188.2,750188.2,10555,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919532,2124266.00
06/19/2017 20:45,2,0.387,ACTIVE,212.83,335.44,59.970,1497919503,"201051344001203","219011344069620",27.59,19.50,0,331.53,347.16,10.9,8.6,0.057,740578.3,740578.3,10589,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919533,2124267.00
06/19/2017 20:45,2,0.309,ACTIVE,211.70,336.64,59.959,1497919503,"274151322000054","219011344069620",27.14,22.00,0,330.93,347.46,8.5,6.3,0.035,965099.2,965099.2,10479,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919534,2124268.00
06/19/2017 20:45,2,0.385,ACTIVE,213.06,336.64,59.944,1497919503,"201051344000867","219011344069620",28.17,19.80,0,331.83,346.86,11.0,8.7,0.057,734382.9,734382.9,10584,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919535,2124269.00
06/19/2017 20:45,2,0.396,ACTIVE,212.83,337.24,59.991,1497919503,"201051344001093","219011344069620",27.85,19.80,0,330.93,345.96,11.2,8.9,0.053,738990.0,738990.0,10576,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919536,2124270.00
06/19/2017 20:45,2,0.352,ACTIVE,213.06,337.54,60.002,1497919503,"201051344000900","219011344069620",27.29,18.70,0,331.23,346.56,9.8,7.5,0.062,755902.9,755902.9,10560,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919537,2124271.00
06/19/2017 20:45,2,0.381,ACTIVE,213.06,337.24,59.981,1497919503,"201051344000648","219011344069620",28.17,18.70,0,331.53,347.16,10.9,8.6,0.057,744198.8,744198.8,10550,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919538,2124272.00
06/19/2017 20:45,2,0.389,ACTIVE,212.61,337.24,59.981,1497919503,"201051344000569","219011344069620",28.05,19.30,0,331.53,347.16,11.1,8.8,0.057,758042.1,758042.1,10532,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919539,2124273.00
06/19/2017 20:45,2,0.396,ACTIVE,213.06,336.94,59.986,1497919503,"201051344000983","219011344069620",27.81,19.30,0,330.63,346.56,11.2,8.9,0.062,748600.7,748600.7,10556,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919540,2124274.00
06/19/2017 20:45,2,0.383,ACTIVE,212.83,337.24,59.991,1497919503,"201051344001158","219011344069620",27.27,19.00,0,331.23,346.86,10.6,8.3,0.062,733627.5,733627.5,10559,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919541,2124275.00
06/19/2017 20:45,2,0.375,ACTIVE,213.06,337.84,59.986,1497919503,"201051344000576","219011344069620",27.99,18.70,0,332.13,347.16,10.7,8.4,0.057,748163.7,748163.7,10560,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919542,2124276.00
06/19/2017 20:45,2,0.314,ACTIVE,211.93,334.54,59.986,1497919503,"274151322000087","219011344069620",26.96,25.50,0,332.13,350.17,8.6,6.4,0.031,938715.9,938715.9,10647,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497919542,2124277.00
06/19/2017 21:00,2,0.297,ACTIVE,213.51,337.84,59.970,1497920404,"201051344000645","219011344069620",27.12,19.00,0,331.23,344.76,8.2,6.0,0.035,747121.4,747121.4,10547,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920405,2124278.00
06/19/2017 21:00,2,0.234,ACTIVE,212.38,336.64,59.965,1497920404,"274151322000085","219011344069620",26.20,21.50,0,332.13,339.95,6.3,4.1,0.027,960985.9,960985.9,10489,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920406,2124279.00
06/19/2017 21:00,2,0.303,ACTIVE,213.29,338.74,59.959,1497920404,"201051344000633","219011344069620",28.29,19.00,0,330.63,347.16,8.7,6.5,0.035,733817.7,733817.7,10590,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920407,2124280.00
06/19/2017 21:00,2,0.318,ACTIVE,213.06,337.24,59.975,1497920404,"201051344000469","219011344069620",27.55,17.50,0,330.03,344.15,8.9,6.7,0.044,737061.1,737061.1,10558,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920408,2124281.00
06/19/2017 21:00,2,0.314,ACTIVE,212.38,335.74,59.981,1497920404,"201051344000646","219011344069620",27.45,19.30,0,330.03,342.65,8.8,6.6,0.040,732492.7,732492.7,10560,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920408,2124282.00
06/19/2017 21:00,2,0.258,ACTIVE,211.48,334.84,59.975,1497920404,"274151322000052","219011344069620",27.08,22.50,0,330.33,340.55,7.1,4.9,0.031,998675.5,998675.5,10491,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920409,2124283.00
06/19/2017 21:00,2,0.322,ACTIVE,213.29,336.64,60.007,1497920404,"201051344000585","219011344069620",28.17,19.00,0,330.33,343.85,9.2,7.0,0.040,744887.9,744887.9,10557,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920410,2124284.00
06/19/2017 21:00,2,0.297,ACTIVE,212.61,335.44,59.975,1497920404,"201051344001230","219011344069620",28.13,19.30,0,329.73,342.05,8.5,6.3,0.035,737149.1,737149.1,10566,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920411,2124285.00
06/19/2017 21:00,2,0.305,ACTIVE,213.29,337.24,59.965,1497920404,"201051344000582","219011344069620",27.49,18.70,0,329.43,343.25,8.5,6.3,0.040,726582.2,726582.2,10550,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920412,2124286.00
06/19/2017 21:00,2,0.324,ACTIVE,212.61,336.04,59.965,1497920404,"201051344000955","219011344069620",27.73,19.00,0,328.22,342.05,9.2,6.9,0.035,745889.4,745889.4,10569,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920413,2124287.00
06/19/2017 21:00,2,0.148,ACTIVE,212.38,346.26,59.981,1497920404,"274151322000094","219011344069620",32.07,23.00,0,333.63,403.97,4.8,2.8,0.027,820571.1,820571.1,10757,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920414,2124288.00
06/19/2017 21:00,2,0.344,ACTIVE,212.83,336.64,59.975,1497920404,"201051344000579","219011344069620",27.41,19.50,0,331.23,343.85,9.6,7.3,0.040,755245.2,755245.2,10553,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920415,2124289.00
06/19/2017 21:00,2,0.324,ACTIVE,212.61,335.74,59.970,1497920404,"201051344000890","219011344069620",27.61,19.80,0,330.03,342.35,9.1,6.8,0.035,739887.1,739887.1,10562,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920416,2124290.00
06/19/2017 21:00,2,0.312,ACTIVE,212.83,336.34,59.959,1497920404,"201051344000438","219011344069620",27.91,19.00,0,330.03,342.95,8.9,6.6,0.040,742532.8,742532.8,10554,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920417,2124291.00
06/19/2017 21:00,2,0.350,ACTIVE,212.83,335.74,59.975,1497920404,"201051344000417","219011344069620",17.93,19.50,0,329.43,340.85,6.3,4.2,0.022,678008.5,678008.5,10586,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920418,2124292.00
06/19/2017 21:00,2,0.236,ACTIVE,211.93,335.14,59.944,1497920404,"274151322000083","219011344069620",26.80,22.30,0,331.53,340.25,6.4,4.3,0.035,988579.8,988579.8,10496,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920419,2124293.00
06/19/2017 21:00,2,0.250,ACTIVE,212.61,336.04,59.970,1497920404,"274151322000076","219011344069620",27.39,22.00,0,332.43,340.55,7.0,4.8,0.035,1054594.4,1054594.4,10492,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920420,2124294.00
06/19/2017 21:00,2,0.314,ACTIVE,212.83,336.94,59.922,1497920404,"201051344000868","219011344069620",27.21,18.00,0,330.63,343.55,8.7,6.5,0.035,735530.1,735530.1,10564,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920420,2124295.00
06/19/2017 21:00,2,0.238,ACTIVE,211.93,335.44,59.970,1497920404,"274151322000095","219011344069620",27.25,21.80,0,331.23,339.65,6.6,4.4,0.035,1044398.2,1044398.2,10506,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920421,2124296.00
06/19/2017 21:00,2,0.293,ACTIVE,213.06,338.14,59.970,1497920404,"201051344000988","219011344069620",18.01,18.30,0,330.03,343.55,5.3,3.2,0.027,650161.8,650161.8,10562,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920422,2124297.00
06/19/2017 21:00,2,0.303,ACTIVE,212.61,335.14,59.970,1497920404,"201051344001025","219011344069620",27.85,18.70,0,330.33,342.65,8.6,6.4,0.035,742336.5,742336.5,10569,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920423,2124298.00
06/19/2017 21:00,2,0.301,ACTIVE,213.06,336.64,59.944,1497920404,"201051344000458","219011344069620",27.91,19.30,0,330.03,343.55,8.6,6.3,0.040,747293.4,747293.4,10544,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920424,2124299.00
06/19/2017 21:00,2,0.293,ACTIVE,213.74,339.34,59.970,1497920404,"201051344000853","219011344069620",28.47,18.30,0,332.73,345.96,8.5,6.3,0.040,748131.7,748131.7,10555,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920425,2124300.00
06/19/2017 21:00,2,0.279,ACTIVE,213.29,337.54,59.981,1497920404,"201051344000685","219011344069620",27.61,19.00,0,330.63,343.55,7.8,5.7,0.035,742520.5,742520.5,10579,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920426,2124301.00
06/19/2017 21:00,2,0.297,ACTIVE,212.83,336.94,59.991,1497920404,"201051344000917","219011344069620",27.69,19.50,0,328.82,343.25,8.4,6.2,0.031,739136.7,739136.7,10568,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920427,2124302.00
06/19/2017 21:00,2,0.297,ACTIVE,213.06,336.64,59.975,1497920404,"201051344001145","219011344069620",27.55,18.70,0,330.93,343.55,8.3,6.1,0.035,747159.4,747159.4,10554,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920428,2124303.00
06/19/2017 21:00,2,0.305,ACTIVE,212.83,336.64,59.949,1497920404,"201051344000651","219011344069620",27.67,18.00,0,331.23,342.65,8.6,6.4,0.035,735722.1,735722.1,10562,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920429,2124304.00
06/19/2017 21:00,2,0.213,ACTIVE,211.70,333.93,59.970,1497920404,"274151322000088","219011344069620",26.24,21.30,0,330.33,339.65,5.7,3.6,0.022,948044.7,948044.7,10497,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920430,2124305.00
06/19/2017 21:00,2,0.166,ACTIVE,212.61,354.97,59.970,1497920404,"274151322000068","219011344069620",33.00,24.00,0,334.54,405.77,5.5,3.4,0.027,821072.7,821072.7,10772,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920431,2124306.00
06/19/2017 21:00,2,0.322,ACTIVE,212.61,335.74,59.981,1497920404,"201051344001135","219011344069620",27.35,18.70,0,329.73,341.45,8.9,6.7,0.035,731162.9,731162.9,10549,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920432,2124307.00
06/19/2017 21:00,2,0.312,ACTIVE,213.06,337.54,59.981,1497920404,"201051344000594","219011344069620",27.53,19.80,0,329.73,343.25,8.7,6.5,0.035,750190.1,750190.1,10556,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920433,2124308.00
06/19/2017 21:00,2,0.309,ACTIVE,213.06,336.34,59.944,1497920404,"201051344001203","219011344069620",27.27,19.30,0,330.33,343.25,8.6,6.3,0.035,740580.2,740580.2,10590,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920434,2124309.00
06/19/2017 21:00,2,0.225,ACTIVE,211.70,336.64,59.970,1497920404,"274151322000054","219011344069620",27.02,21.50,0,331.23,339.95,6.1,4.0,0.031,965100.5,965100.5,10480,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920435,2124310.00
06/19/2017 21:00,2,0.305,ACTIVE,213.06,336.94,59.981,1497920404,"201051344000867","219011344069620",27.65,19.30,0,330.63,343.85,8.6,6.4,0.035,734384.8,734384.8,10585,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920436,2124311.00
06/19/2017 21:00,2,0.322,ACTIVE,212.61,336.34,60.007,1497920404,"201051344001093","219011344069620",27.55,19.30,0,330.03,343.55,9.0,6.8,0.035,738992.0,738992.0,10577,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920436,2124312.00
06/19/2017 21:00,2,0.264,ACTIVE,212.83,337.54,59.970,1497920404,"201051344000900","219011344069620",27.43,18.00,0,330.33,344.45,7.4,5.2,0.040,755904.6,755904.6,10561,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920437,2124313.00
06/19/2017 21:00,2,0.303,ACTIVE,213.29,337.54,60.002,1497920404,"201051344000648","219011344069620",27.87,18.00,0,330.93,344.15,8.6,6.4,0.040,744200.8,744200.8,10551,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920438,2124314.00
06/19/2017 21:00,2,0.305,ACTIVE,213.06,337.24,59.954,1497920404,"201051344000569","219011344069620",27.83,18.70,0,331.23,343.55,8.6,6.4,0.040,758044.1,758044.1,10533,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920439,2124315.00
06/19/2017 21:00,2,0.314,ACTIVE,213.06,337.84,59.938,1497920404,"201051344000983","219011344069620",27.49,18.70,0,330.63,342.65,8.8,6.6,0.035,748602.7,748602.7,10557,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920440,2124316.00
06/19/2017 21:00,2,0.301,ACTIVE,213.06,337.54,59.975,1497920404,"201051344001158","219011344069620",26.82,18.30,0,330.93,343.25,8.2,6.0,0.040,733629.3,733629.3,10560,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920441,2124317.00
06/19/2017 21:00,2,0.295,ACTIVE,213.51,338.74,59.986,1497920404,"201051344000576","219011344069620",27.89,18.30,0,330.63,344.15,8.3,6.1,0.035,748165.6,748165.6,10561,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920442,2124318.00
06/19/2017 21:00,2,0.240,ACTIVE,211.93,335.74,59.959,1497920404,"274151322000087","219011344069620",25.78,24.80,0,331.53,341.15,6.3,4.1,0.018,938717.3,938717.3,10648,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497920443,2124319.00
06/19/2017 21:15,2,0.205,ACTIVE,213.51,336.94,59.933,1497921304,"201051344000645","219011344069620",27.25,18.70,0,332.13,343.25,5.7,3.5,0.013,747122.5,747122.5,10548,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921305,2124320.00
06/19/2017 21:15,2,0.146,ACTIVE,211.93,335.14,59.938,1497921304,"274151322000085","219011344069620",25.39,21.00,0,332.13,339.65,3.8,1.7,0.013,960986.6,960986.6,10490,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921306,2124321.00
06/19/2017 21:15,2,0.232,ACTIVE,213.06,336.94,59.938,1497921304,"201051344000633","219011344069620",27.27,18.70,0,330.93,344.76,6.5,4.3,0.009,733819.0,733819.0,10591,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921307,2124322.00
