ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 21:15,2,0.227,ACTIVE,212.83,336.34,59.954,1497921304,"201051344000469","219011344069620",28.35,17.30,0,330.63,342.65,6.6,4.4,0.013,737062.5,737062.5,10559,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921308,2124323.00
06/19/2017 21:15,2,0.227,ACTIVE,212.16,334.54,59.949,1497921304,"201051344000646","219011344069620",27.45,18.70,0,329.73,341.45,6.3,4.2,0.009,732494.0,732494.0,10561,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921309,2124324.00
06/19/2017 21:15,2,0.174,ACTIVE,211.48,335.14,59.938,1497921304,"274151322000052","219011344069620",25.52,22.00,0,330.33,340.25,4.5,2.4,0.013,998676.4,998676.4,10492,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921310,2124325.00
06/19/2017 21:15,2,0.221,ACTIVE,212.83,336.64,59.949,1497921304,"201051344000585","219011344069620",28.49,18.30,0,330.63,341.75,6.4,4.3,0.013,744889.3,744889.3,10558,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921310,2124326.00
06/19/2017 21:15,2,0.232,ACTIVE,212.61,334.54,59.944,1497921304,"201051344001230","219011344069620",25.98,18.70,0,329.43,341.75,6.1,4.0,0.013,737150.4,737150.4,10567,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921311,2124327.00
06/19/2017 21:15,2,0.221,ACTIVE,213.29,335.74,59.944,1497921304,"201051344000582","219011344069620",27.27,18.00,0,330.63,341.45,6.1,4.0,0.013,726583.4,726583.4,10551,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921312,2124328.00
06/19/2017 21:15,2,0.244,ACTIVE,212.38,335.14,59.954,1497921304,"201051344000955","219011344069620",27.12,18.70,0,330.03,340.85,6.8,4.6,0.013,745890.8,745890.8,10570,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921313,2124329.00
06/19/2017 21:15,2,0.084,ACTIVE,211.93,336.04,59.949,1497921304,"274151322000094","219011344069620",29.58,22.00,0,332.13,350.77,2.5,0.5,0.009,820571.5,820571.5,10758,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921314,2124330.00
06/19/2017 21:15,2,0.256,ACTIVE,212.83,335.44,59.949,1497921304,"201051344000579","219011344069620",27.37,19.30,0,330.93,342.05,7.1,4.9,0.013,755246.7,755246.7,10554,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921315,2124331.00
06/19/2017 21:15,2,0.238,ACTIVE,212.83,335.14,59.959,1497921304,"201051344000890","219011344069620",26.94,19.50,0,329.73,341.75,6.5,4.4,0.018,739888.4,739888.4,10563,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921316,2124332.00
06/19/2017 21:15,2,0.230,ACTIVE,212.83,335.44,59.965,1497921304,"201051344000438","219011344069620",27.27,18.70,0,331.53,341.75,6.4,4.2,0.009,742534.2,742534.2,10555,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921317,2124333.00
06/19/2017 21:15,2,0.248,ACTIVE,212.61,334.84,59.933,1497921304,"201051344000417","219011344069620",18.05,19.00,0,330.63,340.55,4.5,2.5,0.009,678009.3,678009.3,10587,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921318,2124334.00
06/19/2017 21:15,2,0.145,ACTIVE,211.70,335.14,59.949,1497921304,"274151322000083","219011344069620",26.32,21.80,0,331.83,339.95,3.8,1.8,0.013,988580.6,988580.6,10497,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921319,2124335.00
06/19/2017 21:15,2,0.154,ACTIVE,212.61,336.04,59.959,1497921304,"274151322000076","219011344069620",26.54,21.50,0,332.73,340.25,4.2,2.1,0.013,1054595.2,1054595.2,10493,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921320,2124336.00
06/19/2017 21:15,2,0.225,ACTIVE,212.83,335.74,59.944,1497921304,"201051344000868","219011344069620",26.98,17.80,0,331.23,342.35,6.2,4.0,0.013,735531.4,735531.4,10565,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921321,2124337.00
06/19/2017 21:15,2,0.145,ACTIVE,211.48,334.24,59.949,1497921304,"274151322000095","219011344069620",26.30,21.30,0,331.53,339.65,3.9,1.8,0.004,1044398.9,1044398.9,10507,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921322,2124338.00
06/19/2017 21:15,2,0.191,ACTIVE,213.06,337.54,59.944,1497921304,"201051344000988","219011344069620",18.01,18.00,0,331.23,342.95,3.5,1.4,0.000,650162.3,650162.3,10563,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921323,2124339.00
06/19/2017 21:15,2,0.219,ACTIVE,212.83,334.84,59.954,1497921304,"201051344001025","219011344069620",27.12,18.30,0,330.33,341.15,6.0,3.9,0.013,742337.8,742337.8,10570,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921324,2124340.00
06/19/2017 21:15,2,0.223,ACTIVE,212.83,335.74,59.954,1497921304,"201051344000458","219011344069620",26.70,19.00,0,330.93,343.25,6.1,3.9,0.013,747294.7,747294.7,10545,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921324,2124341.00
06/19/2017 21:15,2,0.225,ACTIVE,213.51,336.94,59.944,1497921304,"201051344000853","219011344069620",26.30,18.00,0,333.03,344.15,6.0,3.9,0.013,748132.9,748132.9,10556,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921325,2124342.00
06/19/2017 21:15,2,0.191,ACTIVE,213.29,336.34,59.954,1497921304,"201051344000685","219011344069620",27.67,18.70,0,329.73,342.65,5.4,3.3,0.013,742521.6,742521.6,10580,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921326,2124343.00
06/19/2017 21:15,2,0.223,ACTIVE,212.83,336.34,59.981,1497921304,"201051344000917","219011344069620",26.52,19.30,0,330.33,341.45,6.0,3.9,0.018,739137.9,739137.9,10569,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921327,2124344.00
06/19/2017 21:15,2,0.213,ACTIVE,213.06,336.34,59.954,1497921304,"201051344001145","219011344069620",26.98,18.00,0,330.93,342.35,5.8,3.7,0.009,747160.6,747160.6,10555,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921328,2124345.00
06/19/2017 21:15,2,0.223,ACTIVE,213.06,335.74,59.954,1497921304,"201051344000651","219011344069620",26.98,17.80,0,330.93,342.05,6.2,4.0,0.013,735723.3,735723.3,10563,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921329,2124346.00
06/19/2017 21:15,2,0.133,ACTIVE,211.48,333.93,59.954,1497921304,"274151322000088","219011344069620",23.76,21.00,0,330.93,339.34,3.2,1.2,0.013,948045.3,948045.3,10498,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921330,2124347.00
06/19/2017 21:15,2,0.102,ACTIVE,212.61,335.74,59.975,1497921304,"274151322000068","219011344069620",29.56,23.00,0,333.33,357.98,3.1,1.0,0.009,821073.2,821073.2,10773,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921331,2124348.00
06/19/2017 21:15,2,0.232,ACTIVE,212.61,334.54,59.986,1497921304,"201051344001135","219011344069620",27.19,18.30,0,330.03,340.55,6.4,4.3,0.013,731164.2,731164.2,10550,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921332,2124349.00
06/19/2017 21:15,2,0.221,ACTIVE,212.83,335.74,59.970,1497921304,"201051344000594","219011344069620",27.77,19.50,0,330.03,342.65,6.3,4.1,0.013,750191.4,750191.4,10557,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921333,2124350.00
06/19/2017 21:15,2,0.225,ACTIVE,213.06,335.44,59.965,1497921304,"201051344001203","219011344069620",27.10,18.70,0,331.23,342.65,6.2,4.0,0.013,740581.5,740581.5,10591,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921333,2124351.00
06/19/2017 21:15,2,0.143,ACTIVE,211.93,335.44,59.970,1497921304,"274151322000054","219011344069620",25.17,21.00,0,331.23,339.34,3.6,1.6,0.013,965101.2,965101.2,10481,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921334,2124352.00
06/19/2017 21:15,2,0.199,ACTIVE,213.06,335.14,59.917,1497921304,"201051344000867","219011344069620",28.55,19.00,0,330.93,342.05,5.8,3.7,0.009,734386.0,734386.0,10586,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921335,2124353.00
06/19/2017 21:15,2,0.244,ACTIVE,212.83,335.44,59.959,1497921304,"201051344001093","219011344069620",27.00,19.00,0,329.73,341.75,6.7,4.5,0.009,738993.4,738993.4,10578,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921336,2124354.00
06/19/2017 21:15,2,0.178,ACTIVE,212.83,336.34,59.965,1497921304,"201051344000900","219011344069620",26.74,17.80,0,330.93,343.25,4.8,2.7,0.013,755905.5,755905.5,10562,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921337,2124355.00
06/19/2017 21:15,2,0.225,ACTIVE,213.06,336.04,59.949,1497921304,"201051344000648","219011344069620",27.12,18.00,0,332.43,343.55,6.2,4.1,0.013,744202.0,744202.0,10552,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921338,2124356.00
06/19/2017 21:15,2,0.221,ACTIVE,212.83,335.74,59.954,1497921304,"201051344000569","219011344069620",27.43,18.30,0,331.53,342.95,6.2,4.0,0.018,758045.3,758045.3,10534,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921339,2124357.00
06/19/2017 21:15,2,0.232,ACTIVE,213.06,335.74,59.954,1497921304,"201051344000983","219011344069620",26.96,18.30,0,330.93,343.25,6.4,4.2,0.013,748604.0,748604.0,10558,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921340,2124358.00
06/19/2017 21:15,2,0.215,ACTIVE,212.83,335.44,59.954,1497921304,"201051344001158","219011344069620",26.18,18.00,0,330.63,342.95,5.8,3.6,0.018,733630.5,733630.5,10561,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921341,2124359.00
06/19/2017 21:15,2,0.223,ACTIVE,213.51,337.84,59.954,1497921304,"201051344000576","219011344069620",26.32,18.00,0,332.13,343.25,6.0,3.8,0.013,748166.8,748166.8,10562,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921342,2124360.00
06/19/2017 21:15,2,0.148,ACTIVE,212.16,336.04,59.965,1497921304,"274151322000087","219011344069620",25.31,24.30,0,332.13,339.95,3.8,1.8,0.009,938718.0,938718.0,10649,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497921342,2124361.00
06/19/2017 21:30,2,0.133,ALERT,213.51,299.67,60.002,1497922203,"201051344000645","219011344069620",21.27,18.00,0,298.77,345.66,2.9,0.9,0.000,747123.0,747123.0,10549,0,0,0,L,1122011218,0,122.23,122.46,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922205,2124362.00
06/19/2017 21:30,2,0.064,ALERT,212.61,297.26,60.007,1497922203,"274151322000085","219011344069620",22.80,19.80,0,296.36,338.14,1.4,0.0,0.000,960986.7,960986.7,10491,0,0,0,L,1151911521,0,122.46,122.46,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922207,2124363.00
06/19/2017 21:30,2,0.148,ALERT,213.74,299.37,60.002,1497922203,"201051344000633","219011344069620",21.57,17.80,0,296.96,357.38,3.3,1.2,0.000,733819.6,733819.6,10592,0,0,0,L,1122011218,0,122.23,122.68,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922209,2124364.00
06/19/2017 21:30,2,0.160,ALERT,213.29,299.37,60.007,1497922203,"201051344000469","219011344069620",22.70,16.30,0,297.87,353.77,3.7,1.6,0.000,737063.1,737063.1,10560,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922211,2124365.00
06/19/2017 21:30,2,0.156,ALERT,212.38,298.47,60.007,1497922203,"201051344000646","219011344069620",20.22,17.80,0,296.36,346.26,3.2,1.2,0.000,732494.6,732494.6,10562,0,0,0,L,1122011218,0,122.01,121.55,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922213,2124366.00
06/19/2017 21:30,2,0.090,ALERT,211.93,298.17,60.007,1497922203,"274151322000052","219011344069620",21.97,20.70,0,295.76,338.14,2.0,0.0,0.000,998676.6,998676.6,10493,0,0,0,L,1151911521,0,121.33,122.68,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922215,2124367.00
06/19/2017 21:30,2,0.158,ALERT,212.61,298.47,60.012,1497922203,"201051344000585","219011344069620",22.13,17.80,0,296.66,348.96,3.6,1.5,0.000,744890.0,744890.0,10559,0,0,0,L,1122011218,0,121.55,122.23,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922216,2124368.00
06/19/2017 21:30,2,0.145,ALERT,212.61,299.07,59.996,1497922203,"201051344001230","219011344069620",20.48,17.80,0,297.26,351.67,3.0,1.0,0.000,737150.9,737150.9,10568,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922218,2124369.00
06/19/2017 21:30,2,0.143,ALERT,213.29,299.37,60.007,1497922203,"201051344000582","219011344069620",21.97,17.50,0,297.87,341.75,3.2,1.1,0.000,726584.0,726584.0,10552,0,0,0,L,1122011218,0,122.23,122.23,0002,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922220,2124370.00
06/19/2017 21:30,2,0.168,ALERT,212.38,298.17,59.996,1497922203,"201051344000955","219011344069620",20.71,18.00,0,296.96,344.15,3.5,1.5,0.000,745891.5,745891.5,10571,0,0,0,L,1122011218,0,121.33,121.78,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922222,2124371.00
06/19/2017 21:30,2,0.000,ALERT,212.38,297.26,60.002,1497922203,"274151322000094","219011344069620",39.28,20.70,0,294.26,385.93,0.0,0.0,0.000,820571.5,820571.5,10759,0,0,0,L,1151911521,0,121.78,122.91,0002,17,0,0,0,0,0,0,221,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922224,2124372.00
06/19/2017 21:30,2,0.172,ALERT,213.06,299.67,59.991,1497922203,"201051344000579","219011344069620",22.34,18.00,0,299.07,342.65,3.9,1.8,0.000,755247.5,755247.5,10555,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922226,2124373.00
06/19/2017 21:30,2,0.156,ALERT,212.61,299.37,59.996,1497922203,"201051344000890","219011344069620",22.42,18.70,0,297.57,345.96,3.5,1.5,0.000,739889.1,739889.1,10564,0,0,0,L,1122011218,0,122.23,121.33,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922227,2124374.00
06/19/2017 21:30,2,0.148,ALERT,213.06,298.77,60.034,1497922203,"201051344000438","219011344069620",22.26,17.80,0,297.26,344.45,3.4,1.3,0.000,742534.8,742534.8,10556,0,0,0,L,1122011218,0,122.23,122.01,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922229,2124375.00
06/19/2017 21:30,2,0.158,ALERT,212.83,298.17,60.002,1497922203,"201051344000417","219011344069620",17.47,18.00,0,289.15,339.65,2.8,0.8,0.000,678009.6,678009.6,10588,0,0,0,L,1122011218,0,121.78,121.78,0002,15,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922231,2124376.00
06/19/2017 21:30,2,0.066,ALERT,212.38,298.17,60.002,1497922203,"274151322000083","219011344069620",22.11,20.30,0,296.66,338.74,1.5,0.0,0.000,988580.7,988580.7,10498,0,0,0,L,1151911521,0,121.55,122.68,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922233,2124377.00
06/19/2017 21:30,2,0.068,ALERT,212.83,297.57,60.002,1497922203,"274151322000076","219011344069620",23.22,20.30,0,296.36,339.04,1.6,0.0,0.000,1054595.4,1054595.4,10494,0,0,0,L,1151911521,0,122.01,122.91,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922235,2124378.00
06/19/2017 21:30,2,0.143,ALERT,213.06,299.97,60.002,1497922203,"201051344000868","219011344069620",21.73,17.30,0,299.37,348.96,3.2,1.1,0.000,735531.9,735531.9,10566,0,0,0,L,1122011218,0,121.55,122.68,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922236,2124379.00
06/19/2017 21:30,2,0.061,ALERT,212.16,298.47,59.991,1497922203,"274151322000095","219011344069620",22.96,19.80,0,297.57,337.54,1.4,0.0,0.000,1044399.1,1044399.1,10508,0,0,0,L,1151911521,0,122.23,122.46,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922238,2124380.00
06/19/2017 21:30,2,0.098,ALERT,212.83,299.37,60.002,1497922203,"201051344000988","219011344069620",17.85,17.30,0,294.86,339.34,1.8,0.0,0.000,650162.5,650162.5,10564,0,0,0,L,1122011218,0,121.33,122.23,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922240,2124381.00
06/19/2017 21:30,2,0.135,ALERT,212.61,297.87,60.002,1497922203,"201051344001025","219011344069620",22.72,17.50,0,296.66,340.85,3.1,1.1,0.000,742338.3,742338.3,10571,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922242,2124382.00
06/19/2017 21:30,2,0.137,ALERT,213.06,299.67,60.007,1497922203,"201051344000458","219011344069620",22.26,18.30,0,298.77,345.06,3.1,1.1,0.000,747295.2,747295.2,10546,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922244,2124383.00
06/19/2017 21:30,2,0.131,ALERT,213.51,299.07,60.002,1497922203,"201051344000853","219011344069620",21.15,17.50,0,298.77,348.06,2.8,0.8,0.000,748133.4,748133.4,10557,0,0,0,L,1122011218,0,122.01,122.46,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922246,2124384.00
06/19/2017 21:30,2,0.127,ALERT,212.83,298.17,59.965,1497922203,"201051344000685","219011344069620",19.12,17.80,0,296.96,358.28,2.5,0.5,0.000,742522.0,742522.0,10581,0,0,0,L,1122011218,0,122.46,121.78,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922247,2124385.00
06/19/2017 21:30,2,0.137,ALERT,213.06,298.47,60.007,1497922203,"201051344000917","219011344069620",21.17,18.30,0,295.46,349.56,2.9,0.9,0.000,739138.4,739138.4,10570,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922249,2124386.00
06/19/2017 21:30,2,0.129,ALERT,213.06,299.07,59.991,1497922203,"201051344001145","219011344069620",21.77,17.50,0,297.57,350.77,2.9,0.8,0.000,747161.1,747161.1,10556,0,0,0,L,1122011218,0,122.01,121.78,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922251,2124387.00
06/19/2017 21:30,2,0.146,ALERT,212.83,298.17,59.996,1497922203,"201051344000651","219011344069620",21.47,17.30,0,296.66,345.06,3.2,1.2,0.000,735723.9,735723.9,10564,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922253,2124388.00
06/19/2017 21:30,2,0.049,ALERT,211.70,297.57,59.991,1497922203,"274151322000088","219011344069620",21.75,19.80,0,296.06,338.14,1.1,0.0,0.000,948045.3,948045.3,10499,0,0,0,L,1151911521,0,122.23,122.01,0002,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922255,2124389.00
06/19/2017 21:30,2,0.010,ALERT,212.61,296.66,60.002,1497922203,"274151322000068","219011344069620",39.44,21.30,0,292.16,391.94,0.0,0.0,0.000,821073.2,821073.2,10774,0,0,0,L,1151911521,0,122.01,122.91,0002,20,0,0,0,0,0,0,234,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922256,2124390.00
06/19/2017 21:30,2,0.152,ALERT,212.61,298.47,60.002,1497922203,"201051344001135","219011344069620",22.28,17.50,0,297.26,340.55,3.5,1.4,0.000,731164.8,731164.8,10551,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922258,2124391.00
06/19/2017 21:30,2,0.143,ALERT,212.83,299.97,59.986,1497922203,"201051344000594","219011344069620",22.32,18.70,0,298.47,347.16,3.2,1.2,0.000,750192.0,750192.0,10558,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922260,2124392.00
06/19/2017 21:30,2,0.158,ALERT,213.06,298.47,59.996,1497922203,"201051344001203","219011344069620",18.63,17.80,0,296.96,348.06,3.0,1.0,0.000,740582.0,740582.0,10592,0,0,0,L,1122011218,0,122.46,121.55,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922262,2124393.00
06/19/2017 21:30,2,0.061,ALERT,212.16,297.87,60.002,1497922203,"274151322000054","219011344069620",22.05,19.80,0,296.36,337.84,1.4,0.0,0.000,965101.3,965101.3,10482,0,0,0,L,1151911521,0,122.23,122.23,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922264,2124394.00
06/19/2017 21:30,2,0.139,ALERT,213.29,299.37,59.991,1497922203,"201051344000867","219011344069620",22.03,18.00,0,297.57,339.04,3.1,1.1,0.000,734386.6,734386.6,10587,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922265,2124395.00
06/19/2017 21:30,2,0.166,ALERT,212.61,298.47,60.018,1497922203,"201051344001093","219011344069620",21.15,18.00,0,296.96,352.57,3.6,1.5,0.000,738994.1,738994.1,10579,0,0,0,L,1122011218,0,121.78,121.78,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922267,2124396.00
06/19/2017 21:30,2,0.098,ALERT,213.06,299.37,59.996,1497922203,"201051344000900","219011344069620",21.55,17.30,0,298.17,349.26,2.2,0.2,0.000,755905.9,755905.9,10563,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922269,2124397.00
06/19/2017 21:30,2,0.143,ALERT,213.06,298.47,59.965,1497922203,"201051344000648","219011344069620",22.11,17.30,0,298.17,347.16,3.2,1.1,0.000,744202.6,744202.6,10553,0,0,0,L,1122011218,0,121.10,122.46,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922271,2124398.00
06/19/2017 21:30,2,0.141,ALERT,213.06,299.97,59.991,1497922203,"201051344000569","219011344069620",22.11,17.50,0,299.07,341.75,3.2,1.1,0.000,758045.9,758045.9,10535,0,0,0,L,1122011218,0,121.33,122.68,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922273,2124399.00
06/19/2017 21:30,2,0.148,ALERT,213.06,299.37,59.986,1497922203,"201051344000983","219011344069620",21.95,17.50,0,298.77,345.66,3.4,1.3,0.000,748604.6,748604.6,10559,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922275,2124400.00
06/19/2017 21:30,2,0.133,ALERT,213.06,298.77,60.028,1497922203,"201051344001158","219011344069620",21.03,17.30,0,297.87,346.26,2.9,0.8,0.000,733631.0,733631.0,10562,0,0,0,L,1122011218,0,121.33,122.01,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922277,2124401.00
06/19/2017 21:30,2,0.135,ALERT,213.51,299.67,59.996,1497922203,"201051344000576","219011344069620",21.31,17.30,0,298.47,352.27,2.9,0.9,0.000,748167.3,748167.3,10563,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922279,2124402.00
06/19/2017 21:30,2,0.072,ALERT,212.38,296.66,59.991,1497922203,"274151322000087","219011344069620",21.39,22.00,0,292.76,354.07,1.6,0.0,0.000,938718.1,938718.1,10650,0,0,0,L,1151911521,0,122.01,122.68,0002,19,0,0,0,0,0,0,41,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497922280,2124403.00
06/19/2017 21:45,2,0.049,ALERT,213.29,298.47,59.996,1497923104,"201051344000645","219011344069620",27.45,17.00,0,297.26,301.17,1.4,0.0,0.000,747123.0,747123.0,10551,0,0,0,L,1122011218,0,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923106,2124404.00
06/19/2017 21:45,2,0.020,ALERT,212.16,296.96,59.996,1497923104,"274151322000085","219011344069620",26.10,18.70,0,295.46,299.37,0.0,0.0,0.000,960986.7,960986.7,10493,0,0,0,L,1151911521,0,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923108,2124405.00
06/19/2017 21:45,2,0.068,ALERT,213.51,298.17,59.996,1497923104,"201051344000633","219011344069620",27.17,17.00,0,295.46,300.57,1.9,0.0,0.000,733819.7,733819.7,10594,0,0,0,L,1122011218,0,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923109,2124406.00
06/19/2017 21:45,2,0.080,ALERT,213.06,298.77,59.986,1497923104,"201051344000469","219011344069620",26.84,15.80,0,296.36,300.57,2.2,0.2,0.000,737063.3,737063.3,10562,0,0,0,L,1122011218,0,121.33,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923111,2124407.00
06/19/2017 21:45,2,0.064,ALERT,212.61,298.17,59.954,1497923104,"201051344000646","219011344069620",26.86,17.00,0,296.06,299.97,1.8,0.0,0.000,732494.6,732494.6,10564,0,0,0,L,1122011218,0,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923113,2124408.00
06/19/2017 21:45,2,0.043,ALERT,212.16,298.17,60.012,1497923104,"274151322000052","219011344069620",26.24,19.30,0,295.16,299.67,0.0,0.0,0.000,998676.6,998676.6,10495,0,0,0,L,1151911521,0,121.33,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923115,2124409.00
06/19/2017 21:45,2,0.082,ALERT,212.83,298.47,60.018,1497923104,"201051344000585","219011344069620",27.31,17.00,0,296.06,299.97,2.3,0.3,0.000,744890.2,744890.2,10561,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923117,2124410.00
06/19/2017 21:45,2,0.064,ALERT,212.61,298.47,60.007,1497923104,"201051344001230","219011344069620",20.20,17.00,0,296.96,300.27,1.6,0.0,0.000,737151.0,737151.0,10570,0,0,0,L,1122011218,0,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923118,2124411.00
06/19/2017 21:45,2,0.068,ALERT,213.51,299.07,60.007,1497923104,"201051344000582","219011344069620",27.10,16.70,0,297.57,300.87,1.9,0.0,0.000,726584.0,726584.0,10554,0,0,0,L,1122011218,0,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923120,2124412.00
06/19/2017 21:45,2,0.084,ALERT,212.16,298.17,59.991,1497923104,"201051344000955","219011344069620",27.19,17.00,0,296.66,299.97,2.3,0.3,0.000,745891.6,745891.6,10573,0,0,0,L,1122011218,0,121.33,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923122,2124413.00
06/19/2017 21:45,2,0.000,ALERT,212.16,296.96,59.991,1497923104,"274151322000094","219011344069620",0.00,19.00,0,295.16,374.81,0.0,0.0,0.000,820571.5,820571.5,10761,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,25,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1497923124,2124414.00
06/19/2017 21:45,2,0.092,ALERT,213.06,299.67,59.954,1497923104,"201051344000579","219011344069620",27.51,17.50,0,297.87,301.47,2.6,0.6,0.000,755247.7,755247.7,10557,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923125,2124415.00
06/19/2017 21:45,2,0.096,ALERT,212.83,298.77,60.002,1497923104,"201051344000890","219011344069620",27.37,17.80,0,297.26,301.47,2.7,0.7,0.000,739889.3,739889.3,10566,0,0,0,L,1122011218,0,122.01,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923127,2124416.00
06/19/2017 21:45,2,0.080,ALERT,213.06,298.47,60.044,1497923104,"201051344000438","219011344069620",27.27,17.00,0,296.96,300.57,2.2,0.2,0.000,742534.9,742534.9,10558,0,0,0,L,1122011218,0,122.23,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923129,2124417.00
06/19/2017 21:45,2,0.111,ALERT,213.06,297.87,60.018,1497923104,"201051344000417","219011344069620",17.45,17.30,0,296.36,299.97,2.0,0.0,0.000,678009.7,678009.7,10590,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923131,2124418.00
06/19/2017 21:45,2,0.020,ALERT,212.16,297.26,60.018,1497923104,"274151322000083","219011344069620",26.06,19.30,0,295.76,299.97,0.0,0.0,0.000,988580.7,988580.7,10500,0,0,0,L,1151911521,0,121.55,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923133,2124419.00
06/19/2017 21:45,2,0.018,ALERT,212.61,297.87,60.002,1497923104,"274151322000076","219011344069620",27.04,19.00,0,295.46,299.67,0.0,0.0,0.000,1054595.4,1054595.4,10496,0,0,0,L,1151911521,0,122.01,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923135,2124420.00
06/19/2017 21:45,2,0.074,ALERT,212.61,299.07,59.996,1497923104,"201051344000868","219011344069620",26.96,16.30,0,298.17,301.47,2.1,0.1,0.000,735532.0,735532.0,10568,0,0,0,L,1122011218,0,121.33,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923136,2124421.00
06/19/2017 21:45,2,0.012,ALERT,211.93,298.47,59.981,1497923104,"274151322000095","219011344069620",26.28,18.70,0,296.66,300.27,0.0,0.0,0.000,1044399.1,1044399.1,10510,0,0,0,L,1151911521,0,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923138,2124422.00
06/19/2017 21:45,2,0.051,ALERT,212.83,299.07,59.991,1497923104,"201051344000988","219011344069620",17.77,16.70,0,295.16,300.87,0.9,0.0,0.000,650162.5,650162.5,10566,0,0,0,L,1122011218,0,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923140,2124423.00
06/19/2017 21:45,2,0.064,ALERT,212.61,297.26,60.023,1497923104,"201051344001025","219011344069620",27.43,16.70,0,296.36,300.57,1.9,0.0,0.000,742338.4,742338.4,10573,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923142,2124424.00
06/19/2017 21:45,2,0.072,ALERT,212.83,298.77,60.028,1497923104,"201051344000458","219011344069620",26.98,17.50,0,297.57,301.77,2.0,0.0,0.000,747295.3,747295.3,10548,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923144,2124425.00
06/19/2017 21:45,2,0.061,ALERT,213.51,298.77,59.996,1497923104,"201051344000853","219011344069620",27.51,16.70,0,297.57,300.87,1.7,0.0,0.000,748133.4,748133.4,10559,0,0,0,L,1122011218,0,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923145,2124426.00
06/19/2017 21:45,2,0.045,ALERT,212.83,297.87,59.954,1497923104,"201051344000685","219011344069620",27.06,17.00,0,296.66,299.97,1.3,0.0,0.000,742522.0,742522.0,10583,0,0,0,L,1122011218,0,122.46,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923147,2124427.00
06/19/2017 21:45,2,0.066,ALERT,212.83,297.87,60.018,1497923104,"201051344000917","219011344069620",26.82,17.50,0,295.16,299.67,1.8,0.0,0.000,739138.5,739138.5,10572,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923149,2124428.00
06/19/2017 21:45,2,0.064,ALERT,213.06,298.47,59.991,1497923104,"201051344001145","219011344069620",27.23,16.70,0,297.26,300.57,1.8,0.0,0.000,747161.2,747161.2,10558,0,0,0,L,1122011218,0,122.01,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923151,2124429.00
06/19/2017 21:45,2,0.068,ALERT,212.83,297.57,59.991,1497923104,"201051344000651","219011344069620",27.10,16.30,0,296.36,299.67,1.9,0.0,0.000,735724.0,735724.0,10566,0,0,0,L,1122011218,0,122.23,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923153,2124430.00
06/19/2017 21:45,2,0.008,ALERT,211.70,297.57,59.991,1497923104,"274151322000088","219011344069620",24.57,18.70,0,295.46,299.37,0.0,0.0,0.000,948045.3,948045.3,10501,0,0,0,L,1151911521,0,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923154,2124431.00
06/19/2017 21:45,2,0.000,ALERT,212.61,296.36,59.981,1497923104,"274151322000068","219011344069620",0.00,19.80,0,294.86,373.91,0.0,0.0,0.000,821073.2,821073.2,10776,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,16,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1497923156,2124432.00
06/19/2017 21:45,2,0.082,ALERT,212.38,297.87,59.986,1497923104,"201051344001135","219011344069620",27.49,16.70,0,296.96,300.27,2.3,0.3,0.000,731165.0,731165.0,10553,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923158,2124433.00
06/19/2017 21:45,2,0.076,ALERT,212.83,299.37,59.996,1497923104,"201051344000594","219011344069620",27.61,17.50,0,297.26,300.87,2.1,0.2,0.000,750192.1,750192.1,10560,0,0,0,L,1122011218,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923160,2124434.00
06/19/2017 21:45,2,0.066,ALERT,213.06,298.17,59.981,1497923104,"201051344001203","219011344069620",26.80,17.00,0,296.66,301.77,1.8,0.0,0.000,740582.1,740582.1,10594,0,0,0,L,1122011218,0,122.46,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923162,2124435.00
06/19/2017 21:45,2,0.016,ALERT,211.70,297.57,60.007,1497923104,"274151322000054","219011344069620",26.06,19.00,0,295.46,299.67,0.0,0.0,0.000,965101.3,965101.3,10484,0,0,0,L,1151911521,0,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923163,2124436.00
06/19/2017 21:45,2,0.076,ALERT,213.29,298.47,59.986,1497923104,"201051344000867","219011344069620",26.68,17.30,0,297.26,301.17,2.1,0.1,0.000,734386.7,734386.7,10589,0,0,0,L,1122011218,0,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923165,2124437.00
06/19/2017 21:45,2,0.102,ALERT,212.83,298.47,59.981,1497923104,"201051344001093","219011344069620",26.56,17.30,0,296.66,299.67,2.8,0.7,0.000,738994.3,738994.3,10581,0,0,0,L,1122011218,0,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923167,2124438.00
06/19/2017 21:45,2,0.031,ALERT,213.06,298.77,59.991,1497923104,"201051344000900","219011344069620",26.88,16.30,0,296.96,300.87,0.9,0.0,0.000,755905.9,755905.9,10565,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923169,2124439.00
06/19/2017 21:45,2,0.072,ALERT,213.51,298.47,59.938,1497923104,"201051344000648","219011344069620",27.25,16.30,0,296.96,300.87,2.0,0.0,0.000,744202.7,744202.7,10555,0,0,0,L,1122011218,0,121.33,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923171,2124440.00
06/19/2017 21:45,2,0.076,ALERT,213.06,299.07,59.981,1497923104,"201051344000569","219011344069620",27.47,17.00,0,298.17,301.17,2.2,0.2,0.000,758046.0,758046.0,10537,0,0,0,L,1122011218,0,121.10,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923173,2124441.00
06/19/2017 21:45,2,0.080,ALERT,213.06,298.77,59.965,1497923104,"201051344000983","219011344069620",27.15,17.00,0,297.57,301.17,2.2,0.2,0.000,748604.7,748604.7,10561,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923174,2124442.00
06/19/2017 21:45,2,0.057,ALERT,213.29,298.77,59.938,1497923104,"201051344001158","219011344069620",27.10,16.30,0,296.66,300.27,1.6,0.0,0.000,733631.0,733631.0,10564,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923176,2124443.00
06/19/2017 21:45,2,0.072,ALERT,213.51,299.07,59.991,1497923104,"201051344000576","219011344069620",23.95,16.70,0,297.26,300.87,1.7,0.0,0.000,748167.4,748167.4,10565,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923178,2124444.00
06/19/2017 21:45,2,0.031,ALERT,212.16,296.66,59.981,1497923104,"274151322000087","219011344069620",24.99,20.30,0,294.86,298.77,0.0,0.0,0.000,938718.1,938718.1,10652,0,0,0,L,1151911521,0,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497923180,2124445.00
06/19/2017 22:00,2,0.000,ALERT,212.83,297.57,60.002,1497924004,"201051344000645","219011344069620",0.00,16.30,0,296.66,310.79,0.0,0.0,0.000,747123.0,747123.0,10553,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497924006,2124446.00
06/19/2017 22:00,2,0.000,ALERT,211.93,296.96,60.002,1497924004,"274151322000085","219011344069620",0.00,17.80,0,295.16,302.68,0.0,0.0,0.000,960986.7,960986.7,10495,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1497924008,2124447.00
06/19/2017 22:00,2,0.000,ALERT,213.29,297.87,59.996,1497924004,"201051344000633","219011344069620",0.00,16.00,0,294.56,311.39,0.0,0.0,0.000,733819.7,733819.7,10596,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497924009,2124448.00
06/19/2017 22:00,2,0.000,ALERT,212.61,298.17,60.007,1497924004,"201051344000469","219011344069620",0.00,15.30,0,295.46,309.89,0.0,0.0,0.000,737063.3,737063.3,10564,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497924011,2124449.00
06/19/2017 22:00,2,0.000,ALERT,212.38,297.57,60.007,1497924004,"201051344000646","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,732494.6,732494.6,10566,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497924013,2124450.00
06/19/2017 22:00,2,0.000,ALERT,211.48,296.96,60.012,1497924004,"274151322000052","219011344069620",0.00,18.30,0,294.86,302.68,0.0,0.0,0.000,998676.6,998676.6,10497,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1497924015,2124451.00
06/19/2017 22:00,2,0.000,ALERT,212.61,297.57,60.002,1497924004,"201051344000585","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,744890.2,744890.2,10563,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497924017,2124452.00
06/19/2017 22:00,2,0.000,ALERT,212.61,298.17,60.012,1497924004,"201051344001230","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,737151.0,737151.0,10572,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1497924019,2124453.00
06/19/2017 22:00,2,0.000,ALERT,212.83,298.47,59.986,1497924004,"201051344000582","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,726584.0,726584.0,10556,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497924020,2124454.00
06/19/2017 22:00,2,0.000,ALERT,212.16,297.87,60.023,1497924004,"201051344000955","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,745891.6,745891.6,10575,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497924022,2124455.00
06/19/2017 22:00,2,0.000,ALERT,211.93,296.36,60.002,1497924004,"274151322000094","219011344069620",0.00,17.80,0,294.56,301.47,0.0,0.0,0.000,820571.5,820571.5,10763,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924024,2124456.00
06/19/2017 22:00,2,0.000,ALERT,212.61,298.47,60.034,1497924004,"201051344000579","219011344069620",0.00,16.70,0,297.26,310.49,0.0,0.0,0.000,755247.7,755247.7,10559,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497924026,2124457.00
06/19/2017 22:00,2,0.000,ALERT,212.61,298.47,60.018,1497924004,"201051344000890","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,739889.4,739889.4,10568,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497924028,2124458.00
06/19/2017 22:00,2,0.000,ALERT,212.83,297.87,60.018,1497924004,"201051344000438","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,742534.9,742534.9,10560,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1497924029,2124459.00
06/19/2017 22:00,2,0.000,ALERT,212.61,297.26,60.012,1497924004,"201051344000417","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,678009.7,678009.7,10592,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1497924031,2124460.00
06/19/2017 22:00,2,0.000,ALERT,211.70,297.26,60.007,1497924004,"274151322000083","219011344069620",0.00,18.00,0,295.46,302.68,0.0,0.0,0.000,988580.7,988580.7,10502,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1497924033,2124461.00
06/19/2017 22:00,2,0.000,ALERT,212.38,296.06,59.975,1497924004,"274151322000076","219011344069620",0.00,18.00,0,294.86,302.68,0.0,0.0,0.000,1054595.4,1054595.4,10498,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1497924035,2124462.00
06/19/2017 22:00,2,0.000,ALERT,212.38,298.47,60.007,1497924004,"201051344000868","219011344069620",0.00,15.80,0,297.26,311.99,0.0,0.0,0.000,735532.0,735532.0,10570,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497924037,2124463.00
06/19/2017 22:00,2,0.000,ALERT,211.48,297.87,60.007,1497924004,"274151322000095","219011344069620",0.00,17.80,0,296.06,303.28,0.0,0.0,0.000,1044399.1,1044399.1,10512,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1497924038,2124464.00
06/19/2017 22:00,2,0.000,ALERT,212.61,298.47,59.996,1497924004,"201051344000988","219011344069620",0.00,16.00,0,294.26,309.89,0.0,0.0,0.000,650162.5,650162.5,10568,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497924040,2124465.00
