ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 22:00,2,0.000,ALERT,212.38,296.96,60.034,1497924004,"201051344001025","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,742338.4,742338.4,10575,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497924042,2124466.00
06/19/2017 22:00,2,0.000,ALERT,212.61,298.77,60.002,1497924004,"201051344000458","219011344069620",0.00,16.70,0,296.96,310.19,0.0,0.0,0.000,747295.3,747295.3,10550,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1497924044,2124467.00
06/19/2017 22:00,2,0.000,ALERT,213.51,298.47,59.996,1497924004,"201051344000853","219011344069620",0.00,15.80,0,296.66,310.19,0.0,0.0,0.000,748133.4,748133.4,10561,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1497924046,2124468.00
06/19/2017 22:00,2,0.000,ALERT,212.83,297.87,59.970,1497924004,"201051344000685","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,742522.0,742522.0,10585,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1497924047,2124469.00
06/19/2017 22:00,2,0.000,ALERT,212.83,297.57,60.018,1497924004,"201051344000917","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,739138.5,739138.5,10574,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1497924049,2124470.00
06/19/2017 22:00,2,0.000,ALERT,212.83,297.87,60.002,1497924004,"201051344001145","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,747161.2,747161.2,10560,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1497924051,2124471.00
06/19/2017 22:00,2,0.000,ALERT,212.83,297.26,59.996,1497924004,"201051344000651","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,735724.0,735724.0,10568,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1497924053,2124472.00
06/19/2017 22:00,2,0.000,ALERT,211.48,296.66,60.002,1497924004,"274151322000088","219011344069620",0.00,17.80,0,294.86,301.77,0.0,0.0,0.000,948045.3,948045.3,10503,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1497924055,2124473.00
06/19/2017 22:00,2,0.000,ALERT,212.38,295.46,60.007,1497924004,"274151322000068","219011344069620",0.00,18.70,0,294.26,300.87,0.0,0.0,0.000,821073.2,821073.2,10778,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497924057,2124474.00
06/19/2017 22:00,2,0.000,ALERT,212.38,297.87,60.002,1497924004,"201051344001135","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,731165.0,731165.0,10555,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1497924058,2124475.00
06/19/2017 22:00,2,0.000,ALERT,212.61,299.07,60.002,1497924004,"201051344000594","219011344069620",0.00,16.70,0,296.36,312.59,0.0,0.0,0.000,750192.1,750192.1,10562,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497924060,2124476.00
06/19/2017 22:00,2,0.000,ALERT,212.61,297.26,60.002,1497924004,"201051344001203","219011344069620",0.00,16.30,0,296.36,302.68,0.0,0.0,0.000,740582.1,740582.1,10596,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1497924062,2124477.00
06/19/2017 22:00,2,0.000,ALERT,211.70,297.57,59.991,1497924004,"274151322000054","219011344069620",0.00,18.00,0,294.86,302.68,0.0,0.0,0.000,965101.3,965101.3,10486,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1497924064,2124478.00
06/19/2017 22:00,2,0.000,ALERT,213.06,298.47,59.991,1497924004,"201051344000867","219011344069620",0.00,16.70,0,296.36,311.09,0.0,0.0,0.000,734386.7,734386.7,10591,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1497924065,2124479.00
06/19/2017 22:00,2,0.000,ALERT,212.61,297.57,60.023,1497924004,"201051344001093","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,738994.4,738994.4,10583,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1497924067,2124480.00
06/19/2017 22:00,2,0.000,ALERT,212.61,298.17,60.028,1497924004,"201051344000900","219011344069620",0.00,15.80,0,296.36,310.79,0.0,0.0,0.000,755905.9,755905.9,10567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1497924069,2124481.00
06/19/2017 22:00,2,0.000,ALERT,212.83,297.87,60.007,1497924004,"201051344000648","219011344069620",0.00,15.80,0,296.36,310.49,0.0,0.0,0.000,744202.7,744202.7,10557,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1497924071,2124482.00
06/19/2017 22:00,2,0.000,ALERT,212.61,298.47,60.007,1497924004,"201051344000569","219011344069620",0.00,16.00,0,297.57,311.09,0.0,0.0,0.000,758046.0,758046.0,10539,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1497924073,2124483.00
06/19/2017 22:00,2,0.000,ALERT,212.61,298.77,60.007,1497924004,"201051344000983","219011344069620",0.00,16.00,0,296.96,310.49,0.0,0.0,0.000,748604.8,748604.8,10563,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1497924075,2124484.00
06/19/2017 22:00,2,0.000,ALERT,212.83,298.17,60.028,1497924004,"201051344001158","219011344069620",0.00,15.80,0,296.06,309.59,0.0,0.0,0.000,733631.0,733631.0,10566,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1497924076,2124485.00
06/19/2017 22:00,2,0.000,ALERT,213.06,298.77,60.002,1497924004,"201051344000576","219011344069620",0.00,15.80,0,296.66,311.09,0.0,0.0,0.000,748167.4,748167.4,10567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1497924078,2124486.00
06/19/2017 22:00,2,0.000,ALERT,212.16,296.36,60.012,1497924004,"274151322000087","219011344069620",0.00,19.30,0,294.56,301.77,0.0,0.0,0.000,938718.1,938718.1,10654,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1497924080,2124487.00
06/19/2017 22:15,2,0.000,ALERT,213.29,298.17,59.965,1497924904,"201051344000645","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,747123.0,747123.0,10555,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924906,2124488.00
06/19/2017 22:15,2,0.000,ALERT,211.70,296.36,59.991,1497924904,"274151322000085","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,960986.7,960986.7,10497,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924907,2124489.00
06/19/2017 22:15,2,0.000,ALERT,213.06,297.57,59.986,1497924904,"201051344000633","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,733819.7,733819.7,10598,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497924909,2124490.00
06/19/2017 22:15,2,0.000,ALERT,212.83,298.17,59.991,1497924904,"201051344000469","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,737063.3,737063.3,10566,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924911,2124491.00
06/19/2017 22:15,2,0.000,ALERT,211.93,296.96,59.991,1497924904,"201051344000646","219011344069620",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,732494.6,732494.6,10568,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924913,2124492.00
06/19/2017 22:15,2,0.000,ALERT,211.70,297.57,59.991,1497924904,"274151322000052","219011344069620",0.00,17.50,0,294.86,302.68,0.0,0.0,0.000,998676.6,998676.6,10499,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924914,2124493.00
06/19/2017 22:15,2,0.000,ALERT,212.38,297.26,59.981,1497924904,"201051344000585","219011344069620",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,744890.2,744890.2,10565,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924916,2124494.00
06/19/2017 22:15,2,0.000,ALERT,212.16,297.26,59.996,1497924904,"201051344001230","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,737151.0,737151.0,10574,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924918,2124495.00
06/19/2017 22:15,2,0.000,ALERT,212.83,297.87,59.986,1497924904,"201051344000582","219011344069620",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,726584.0,726584.0,10558,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924920,2124496.00
06/19/2017 22:15,2,0.000,ALERT,211.93,297.57,59.970,1497924904,"201051344000955","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,745891.6,745891.6,10577,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924922,2124497.00
06/19/2017 22:15,2,0.000,ALERT,211.93,296.06,59.991,1497924904,"274151322000094","219011344069620",0.00,17.00,0,294.56,302.07,0.0,0.0,0.000,820571.5,820571.5,10765,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924923,2124498.00
06/19/2017 22:15,2,0.000,ALERT,212.61,298.77,59.970,1497924904,"201051344000579","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,755247.7,755247.7,10561,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497924925,2124499.00
06/19/2017 22:15,2,0.000,ALERT,212.16,297.57,59.991,1497924904,"201051344000890","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,739889.4,739889.4,10570,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924927,2124500.00
06/19/2017 22:15,2,0.000,ALERT,212.38,297.26,59.996,1497924904,"201051344000438","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,742534.9,742534.9,10562,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924929,2124501.00
06/19/2017 22:15,2,0.000,ALERT,212.38,296.66,59.996,1497924904,"201051344000417","219011344069620",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,678009.7,678009.7,10594,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924931,2124502.00
06/19/2017 22:15,2,0.000,ALERT,211.93,296.96,59.986,1497924904,"274151322000083","219011344069620",0.00,17.30,0,295.46,302.98,0.0,0.0,0.000,988580.7,988580.7,10504,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924933,2124503.00
06/19/2017 22:15,2,0.000,ALERT,212.38,296.66,59.991,1497924904,"274151322000076","219011344069620",0.00,17.30,0,294.86,302.98,0.0,0.0,0.000,1054595.4,1054595.4,10500,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924935,2124504.00
06/19/2017 22:15,2,0.000,ALERT,212.61,298.77,59.996,1497924904,"201051344000868","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,735532.0,735532.0,10572,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924936,2124505.00
06/19/2017 22:15,2,0.000,ALERT,211.70,297.26,59.986,1497924904,"274151322000095","219011344069620",0.00,17.00,0,296.06,303.88,0.0,0.0,0.000,1044399.1,1044399.1,10514,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924938,2124506.00
06/19/2017 22:15,2,0.000,ALERT,212.61,298.17,60.018,1497924904,"201051344000988","219011344069620",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,650162.5,650162.5,10570,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497924940,2124507.00
06/19/2017 22:15,2,0.000,ALERT,212.38,296.66,60.034,1497924904,"201051344001025","219011344069620",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,742338.4,742338.4,10577,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924942,2124508.00
06/19/2017 22:15,2,0.000,ALERT,212.16,297.87,59.965,1497924904,"201051344000458","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,747295.3,747295.3,10552,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497924944,2124509.00
06/19/2017 22:15,2,0.000,ALERT,213.06,297.87,59.944,1497924904,"201051344000853","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,748133.4,748133.4,10563,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924945,2124510.00
06/19/2017 22:15,2,0.000,ALERT,212.61,297.26,59.959,1497924904,"201051344000685","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,742522.0,742522.0,10587,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924947,2124511.00
06/19/2017 22:15,2,0.000,ALERT,212.38,296.36,59.981,1497924904,"201051344000917","219011344069620",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,739138.5,739138.5,10576,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497924949,2124512.00
06/19/2017 22:15,2,0.000,ALERT,212.83,297.57,59.975,1497924904,"201051344001145","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,747161.2,747161.2,10562,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924951,2124513.00
06/19/2017 22:15,2,0.000,ALERT,212.61,296.66,59.986,1497924904,"201051344000651","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,735724.0,735724.0,10570,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924953,2124514.00
06/19/2017 22:15,2,0.000,ALERT,211.03,296.36,59.965,1497924904,"274151322000088","219011344069620",0.00,17.30,0,294.56,302.07,0.0,0.0,0.000,948045.3,948045.3,10505,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924954,2124515.00
06/19/2017 22:15,2,0.000,ALERT,212.16,295.46,59.981,1497924904,"274151322000068","219011344069620",0.00,17.80,0,293.96,301.47,0.0,0.0,0.000,821073.2,821073.2,10780,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924956,2124516.00
06/19/2017 22:15,2,0.000,ALERT,212.16,297.26,59.954,1497924904,"201051344001135","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,731165.0,731165.0,10557,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924958,2124517.00
06/19/2017 22:15,2,0.000,ALERT,212.16,298.47,59.986,1497924904,"201051344000594","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,750192.1,750192.1,10564,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924960,2124518.00
06/19/2017 22:15,2,0.000,ALERT,212.61,297.26,59.996,1497924904,"201051344001203","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,740582.1,740582.1,10598,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924961,2124519.00
06/19/2017 22:15,2,0.000,ALERT,211.48,296.66,59.991,1497924904,"274151322000054","219011344069620",0.00,17.30,0,294.26,302.68,0.0,0.0,0.000,965101.3,965101.3,10488,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924963,2124520.00
06/19/2017 22:15,2,0.000,ALERT,212.61,297.57,60.018,1497924904,"201051344000867","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,734386.7,734386.7,10593,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924965,2124521.00
06/19/2017 22:15,2,0.000,ALERT,212.38,297.57,59.981,1497924904,"201051344001093","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,738994.4,738994.4,10585,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497924967,2124522.00
06/19/2017 22:15,2,0.000,ALERT,212.38,298.17,60.012,1497924904,"201051344000900","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,755905.9,755905.9,10569,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497924969,2124523.00
06/19/2017 22:15,2,0.000,ALERT,212.61,297.26,59.986,1497924904,"201051344000648","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,744202.7,744202.7,10559,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924971,2124524.00
06/19/2017 22:15,2,0.000,ALERT,212.61,298.47,59.949,1497924904,"201051344000569","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,758046.0,758046.0,10541,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924972,2124525.00
06/19/2017 22:15,2,0.000,ALERT,212.61,298.47,59.981,1497924904,"201051344000983","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,748604.8,748604.8,10565,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924974,2124526.00
06/19/2017 22:15,2,0.000,ALERT,212.38,297.57,59.996,1497924904,"201051344001158","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,733631.0,733631.0,10568,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924976,2124527.00
06/19/2017 22:15,2,0.000,ALERT,213.06,298.77,59.991,1497924904,"201051344000576","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,748167.4,748167.4,10569,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497924978,2124528.00
06/19/2017 22:15,2,0.000,ALERT,211.70,296.06,59.986,1497924904,"274151322000087","219011344069620",0.00,18.00,0,293.96,302.07,0.0,0.0,0.000,938718.1,938718.1,10656,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497924980,2124529.00
06/19/2017 22:30,2,0.000,ALERT,213.29,298.77,60.007,1497925803,"201051344000645","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,747123.0,747123.0,10557,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925805,2124530.00
06/19/2017 22:30,2,0.000,ALERT,212.16,296.96,60.007,1497925803,"274151322000085","219011344069620",0.00,16.70,0,294.56,302.98,0.0,0.0,0.000,960986.7,960986.7,10499,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925807,2124531.00
06/19/2017 22:30,2,0.000,ALERT,213.06,298.17,60.002,1497925803,"201051344000633","219011344069620",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,733819.7,733819.7,10600,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925809,2124532.00
06/19/2017 22:30,2,0.000,ALERT,212.83,298.77,60.007,1497925803,"201051344000469","219011344069620",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,737063.3,737063.3,10568,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925811,2124533.00
06/19/2017 22:30,2,0.000,ALERT,212.16,297.57,60.007,1497925803,"201051344000646","219011344069620",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,732494.6,732494.6,10570,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925813,2124534.00
06/19/2017 22:30,2,0.000,ALERT,211.93,297.87,60.002,1497925803,"274151322000052","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,998676.6,998676.6,10501,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925815,2124535.00
06/19/2017 22:30,2,0.000,ALERT,212.83,298.17,60.007,1497925803,"201051344000585","219011344069620",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,744890.2,744890.2,10567,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497925816,2124536.00
06/19/2017 22:30,2,0.000,ALERT,212.38,297.87,60.012,1497925803,"201051344001230","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,737151.0,737151.0,10576,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925818,2124537.00
06/19/2017 22:30,2,0.000,ALERT,212.83,298.47,60.007,1497925803,"201051344000582","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,726584.0,726584.0,10560,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925820,2124538.00
06/19/2017 22:30,2,0.000,ALERT,212.38,298.17,60.012,1497925803,"201051344000955","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,745891.6,745891.6,10579,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925822,2124539.00
06/19/2017 22:30,2,0.000,ALERT,212.16,296.96,60.012,1497925803,"274151322000094","219011344069620",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,820571.5,820571.5,10767,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925824,2124540.00
06/19/2017 22:30,2,0.000,ALERT,212.61,299.37,60.012,1497925803,"201051344000579","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,755247.7,755247.7,10563,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925825,2124541.00
06/19/2017 22:30,2,0.000,ALERT,212.38,298.17,60.028,1497925803,"201051344000890","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,739889.4,739889.4,10572,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925827,2124542.00
06/19/2017 22:30,2,0.000,ALERT,212.61,297.57,59.996,1497925803,"201051344000438","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,742534.9,742534.9,10564,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925829,2124543.00
06/19/2017 22:30,2,0.000,ALERT,212.83,297.57,60.028,1497925803,"201051344000417","219011344069620",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,678009.7,678009.7,10596,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925831,2124544.00
06/19/2017 22:30,2,0.000,ALERT,212.38,298.47,60.007,1497925803,"274151322000083","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,988580.7,988580.7,10506,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497925833,2124545.00
06/19/2017 22:30,2,0.000,ALERT,212.83,297.26,60.007,1497925803,"274151322000076","219011344069620",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,1054595.4,1054595.4,10502,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497925835,2124546.00
06/19/2017 22:30,2,0.000,ALERT,212.61,299.67,60.007,1497925803,"201051344000868","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,735532.0,735532.0,10574,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925837,2124547.00
06/19/2017 22:30,2,0.000,ALERT,211.93,298.17,60.002,1497925803,"274151322000095","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1044399.1,1044399.1,10516,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497925839,2124548.00
06/19/2017 22:30,2,0.000,ALERT,212.83,299.07,59.986,1497925803,"201051344000988","219011344069620",0.00,15.50,0,292.76,300.57,0.0,0.0,0.000,650162.5,650162.5,10572,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925841,2124549.00
06/19/2017 22:30,2,0.000,ALERT,212.38,297.26,60.034,1497925803,"201051344001025","219011344069620",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,742338.4,742338.4,10579,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497925842,2124550.00
06/19/2017 22:30,2,0.000,ALERT,212.61,299.07,60.044,1497925803,"201051344000458","219011344069620",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,747295.3,747295.3,10554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925844,2124551.00
06/19/2017 22:30,2,0.000,ALERT,213.51,299.07,60.012,1497925803,"201051344000853","219011344069620",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,748133.4,748133.4,10565,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925846,2124552.00
06/19/2017 22:30,2,0.000,ALERT,212.83,297.87,60.034,1497925803,"201051344000685","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,742522.0,742522.0,10589,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925848,2124553.00
06/19/2017 22:30,2,0.000,ALERT,212.61,297.57,60.023,1497925803,"201051344000917","219011344069620",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,739138.5,739138.5,10578,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497925849,2124554.00
06/19/2017 22:30,2,0.000,ALERT,212.83,298.47,60.018,1497925803,"201051344001145","219011344069620",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,747161.2,747161.2,10564,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925851,2124555.00
06/19/2017 22:30,2,0.000,ALERT,212.38,296.96,60.039,1497925803,"201051344000651","219011344069620",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,735724.0,735724.0,10572,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925853,2124556.00
06/19/2017 22:30,2,0.000,ALERT,211.70,296.96,60.018,1497925803,"274151322000088","219011344069620",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,948045.3,948045.3,10507,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925855,2124557.00
06/19/2017 22:30,2,0.000,ALERT,212.83,296.36,60.028,1497925803,"274151322000068","219011344069620",0.00,17.30,0,294.56,297.87,0.0,0.0,0.000,821073.2,821073.2,10782,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925857,2124558.00
06/19/2017 22:30,2,0.000,ALERT,212.16,297.57,60.002,1497925803,"201051344001135","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,731165.0,731165.0,10559,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925858,2124559.00
06/19/2017 22:30,2,0.000,ALERT,212.38,299.37,60.012,1497925803,"201051344000594","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,750192.1,750192.1,10566,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497925860,2124560.00
06/19/2017 22:30,2,0.000,ALERT,212.61,297.57,60.007,1497925803,"201051344001203","219011344069620",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,740582.1,740582.1,10600,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925862,2124561.00
06/19/2017 22:30,2,0.000,ALERT,211.93,297.87,59.959,1497925803,"274151322000054","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,965101.3,965101.3,10490,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925864,2124562.00
06/19/2017 22:30,2,0.000,ALERT,212.83,298.47,59.991,1497925803,"201051344000867","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,734386.7,734386.7,10595,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925866,2124563.00
06/19/2017 22:30,2,0.000,ALERT,212.83,298.17,59.965,1497925803,"201051344001093","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,738994.4,738994.4,10587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497925867,2124564.00
06/19/2017 22:30,2,0.000,ALERT,212.38,298.47,59.991,1497925803,"201051344000900","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,755905.9,755905.9,10571,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925869,2124565.00
06/19/2017 22:30,2,0.000,ALERT,213.06,298.47,60.002,1497925803,"201051344000648","219011344069620",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,744202.7,744202.7,10561,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925871,2124566.00
06/19/2017 22:30,2,0.000,ALERT,212.83,299.37,60.034,1497925803,"201051344000569","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,758046.0,758046.0,10543,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925873,2124567.00
06/19/2017 22:30,2,0.000,ALERT,212.61,299.07,59.991,1497925803,"201051344000983","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,748604.8,748604.8,10567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925874,2124568.00
06/19/2017 22:30,2,0.000,ALERT,212.83,298.47,59.991,1497925803,"201051344001158","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,733631.0,733631.0,10570,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925876,2124569.00
06/19/2017 22:30,2,0.000,ALERT,213.06,298.77,59.944,1497925803,"201051344000576","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,748167.4,748167.4,10571,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925878,2124570.00
06/19/2017 22:30,2,0.000,ALERT,212.16,296.36,59.981,1497925803,"274151322000087","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,938718.1,938718.1,10658,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497925880,2124571.00
06/19/2017 22:45,2,0.000,ALERT,213.29,298.77,59.996,1497926703,"201051344000645","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,747123.0,747123.0,10559,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926705,2124572.00
06/19/2017 22:45,2,0.000,ALERT,212.38,297.57,60.002,1497926703,"274151322000085","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,960986.7,960986.7,10501,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926707,2124573.00
06/19/2017 22:45,2,0.000,ALERT,213.51,298.47,60.034,1497926703,"201051344000633","219011344069620",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,733819.7,733819.7,10602,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926709,2124574.00
06/19/2017 22:45,2,0.000,ALERT,212.83,298.47,59.996,1497926703,"201051344000469","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,737063.3,737063.3,10570,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926711,2124575.00
06/19/2017 22:45,2,0.000,ALERT,212.38,297.87,59.949,1497926703,"201051344000646","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,732494.6,732494.6,10572,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926712,2124576.00
06/19/2017 22:45,2,0.000,ALERT,212.16,298.17,59.986,1497926703,"274151322000052","219011344069620",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,998676.6,998676.6,10503,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926714,2124577.00
06/19/2017 22:45,2,0.000,ALERT,212.61,297.87,60.018,1497926703,"201051344000585","219011344069620",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,744890.2,744890.2,10569,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926716,2124578.00
06/19/2017 22:45,2,0.000,ALERT,212.61,298.17,59.970,1497926703,"201051344001230","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,737151.0,737151.0,10578,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926718,2124579.00
06/19/2017 22:45,2,0.000,ALERT,212.83,298.47,60.002,1497926703,"201051344000582","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,726584.0,726584.0,10562,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926720,2124580.00
06/19/2017 22:45,2,0.000,ALERT,212.16,297.87,59.944,1497926703,"201051344000955","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,745891.6,745891.6,10581,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926721,2124581.00
06/19/2017 22:45,2,0.000,ALERT,212.61,297.26,59.986,1497926703,"274151322000094","219011344069620",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,820571.5,820571.5,10769,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926723,2124582.00
06/19/2017 22:45,2,0.000,ALERT,213.06,299.97,60.023,1497926703,"201051344000579","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,755247.7,755247.7,10565,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926725,2124583.00
06/19/2017 22:45,2,0.000,ALERT,212.38,298.17,60.002,1497926703,"201051344000890","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,739889.4,739889.4,10574,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926727,2124584.00
06/19/2017 22:45,2,0.000,ALERT,212.83,297.87,60.002,1497926703,"201051344000438","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,742534.9,742534.9,10566,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926728,2124585.00
06/19/2017 22:45,2,0.000,ALERT,212.83,297.26,60.007,1497926703,"201051344000417","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,678009.7,678009.7,10598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926730,2124586.00
06/19/2017 22:45,2,0.000,ALERT,212.38,298.17,59.975,1497926703,"274151322000083","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,988580.7,988580.7,10508,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926732,2124587.00
06/19/2017 22:45,2,0.000,ALERT,212.83,297.57,59.996,1497926703,"274151322000076","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,1054595.4,1054595.4,10504,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926734,2124588.00
06/19/2017 22:45,2,0.000,ALERT,212.83,299.67,60.002,1497926703,"201051344000868","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,735532.0,735532.0,10576,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926736,2124589.00
06/19/2017 22:45,2,0.000,ALERT,212.16,298.47,60.002,1497926703,"274151322000095","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,1044399.1,1044399.1,10518,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926738,2124590.00
06/19/2017 22:45,2,0.000,ALERT,212.83,299.07,60.002,1497926703,"201051344000988","219011344069620",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,650162.5,650162.5,10574,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926739,2124591.00
06/19/2017 22:45,2,0.000,ALERT,212.16,296.96,59.991,1497926703,"201051344001025","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,742338.4,742338.4,10581,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926741,2124592.00
06/19/2017 22:45,2,0.000,ALERT,212.83,299.07,59.996,1497926703,"201051344000458","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,747295.3,747295.3,10556,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926743,2124593.00
06/19/2017 22:45,2,0.000,ALERT,213.51,299.07,59.996,1497926703,"201051344000853","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,748133.4,748133.4,10567,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926745,2124594.00
06/19/2017 22:45,2,0.000,ALERT,212.83,297.87,59.970,1497926703,"201051344000685","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,742522.0,742522.0,10591,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926747,2124595.00
06/19/2017 22:45,2,0.000,ALERT,212.61,297.57,59.996,1497926703,"201051344000917","219011344069620",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,739138.5,739138.5,10580,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926748,2124596.00
06/19/2017 22:45,2,0.000,ALERT,212.83,298.17,60.028,1497926703,"201051344001145","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,747161.2,747161.2,10566,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926750,2124597.00
06/19/2017 22:45,2,0.000,ALERT,212.61,297.26,59.991,1497926703,"201051344000651","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,735724.0,735724.0,10574,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926752,2124598.00
06/19/2017 22:45,2,0.000,ALERT,211.93,297.87,60.007,1497926703,"274151322000088","219011344069620",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,948045.3,948045.3,10509,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926754,2124599.00
06/19/2017 22:45,2,0.000,ALERT,212.61,296.36,59.986,1497926703,"274151322000068","219011344069620",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,821073.2,821073.2,10784,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926756,2124600.00
06/19/2017 22:45,2,0.000,ALERT,211.93,297.57,60.007,1497926703,"201051344001135","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,731165.0,731165.0,10561,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926758,2124601.00
06/19/2017 22:45,2,0.000,ALERT,213.06,299.97,59.986,1497926703,"201051344000594","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,750192.1,750192.1,10568,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926759,2124602.00
06/19/2017 22:45,2,0.000,ALERT,212.61,297.57,60.007,1497926703,"201051344001203","219011344069620",0.00,15.30,0,295.76,301.17,0.0,0.0,0.000,740582.1,740582.1,10602,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926761,2124603.00
06/19/2017 22:45,2,0.000,ALERT,211.93,297.26,59.975,1497926703,"274151322000054","219011344069620",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,965101.3,965101.3,10492,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926763,2124604.00
06/19/2017 22:45,2,0.000,ALERT,213.29,298.77,59.981,1497926703,"201051344000867","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,734386.7,734386.7,10597,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926765,2124605.00
06/19/2017 22:45,2,0.000,ALERT,212.61,297.87,59.981,1497926703,"201051344001093","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,738994.4,738994.4,10589,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926767,2124606.00
06/19/2017 22:45,2,0.000,ALERT,213.06,299.07,59.938,1497926703,"201051344000900","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,755905.9,755905.9,10573,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926768,2124607.00
06/19/2017 22:45,2,0.000,ALERT,213.29,298.47,59.986,1497926703,"201051344000648","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,744202.7,744202.7,10563,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926770,2124608.00
06/19/2017 22:45,2,0.000,ALERT,212.83,299.37,59.981,1497926703,"201051344000569","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,758046.0,758046.0,10545,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926772,2124609.00
