ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/19/2017 22:45,2,0.000,ALERT,213.29,299.37,59.986,1497926703,"201051344000983","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,748604.8,748604.8,10569,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926774,2124610.00
06/19/2017 22:45,2,0.000,ALERT,213.06,298.47,59.981,1497926703,"201051344001158","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,733631.0,733631.0,10572,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926776,2124611.00
06/19/2017 22:45,2,0.000,ALERT,213.29,299.07,59.986,1497926703,"201051344000576","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,748167.4,748167.4,10573,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497926777,2124612.00
06/19/2017 22:45,2,0.000,ALERT,212.38,296.36,60.002,1497926703,"274151322000087","219011344069620",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,938718.1,938718.1,10660,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497926779,2124613.00
06/19/2017 23:00,2,0.000,ALERT,213.74,299.37,60.012,1497927603,"201051344000645","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,747123.0,747123.0,10561,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927605,2124614.00
06/19/2017 23:00,2,0.000,ALERT,212.83,298.17,60.018,1497927603,"274151322000085","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,960986.7,960986.7,10503,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927607,2124615.00
06/19/2017 23:00,2,0.000,ALERT,213.74,299.07,60.007,1497927603,"201051344000633","219011344069620",0.00,15.00,0,295.16,300.87,0.0,0.0,0.000,733819.7,733819.7,10604,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497927609,2124616.00
06/19/2017 23:00,2,0.000,ALERT,213.51,299.67,59.986,1497927603,"201051344000469","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,737063.3,737063.3,10572,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927611,2124617.00
06/19/2017 23:00,2,0.000,ALERT,212.83,298.77,59.991,1497927603,"201051344000646","219011344069620",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,732494.6,732494.6,10574,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927613,2124618.00
06/19/2017 23:00,2,0.000,ALERT,211.93,298.17,59.991,1497927603,"274151322000052","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,998676.6,998676.6,10505,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927615,2124619.00
06/19/2017 23:00,2,0.000,ALERT,213.29,299.37,60.002,1497927603,"201051344000585","219011344069620",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,744890.2,744890.2,10571,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927616,2124620.00
06/19/2017 23:00,2,0.000,ALERT,213.06,299.07,59.981,1497927603,"201051344001230","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,737151.0,737151.0,10580,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927618,2124621.00
06/19/2017 23:00,2,0.000,ALERT,213.51,299.67,59.991,1497927603,"201051344000582","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,726584.0,726584.0,10564,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927620,2124622.00
06/19/2017 23:00,2,0.000,ALERT,212.61,298.77,59.975,1497927603,"201051344000955","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,745891.6,745891.6,10583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927622,2124623.00
06/19/2017 23:00,2,0.000,ALERT,212.38,297.26,59.991,1497927603,"274151322000094","219011344069620",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,820571.5,820571.5,10771,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927623,2124624.00
06/19/2017 23:00,2,0.000,ALERT,213.29,300.27,59.991,1497927603,"201051344000579","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,755247.7,755247.7,10567,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927625,2124625.00
06/19/2017 23:00,2,0.000,ALERT,212.83,299.07,59.991,1497927603,"201051344000890","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,739889.4,739889.4,10576,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927627,2124626.00
06/19/2017 23:00,2,0.000,ALERT,213.29,299.07,59.991,1497927603,"201051344000438","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,742534.9,742534.9,10568,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497927629,2124627.00
06/19/2017 23:00,2,0.000,ALERT,213.06,298.17,60.002,1497927603,"201051344000417","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,678009.7,678009.7,10600,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927631,2124628.00
06/19/2017 23:00,2,0.000,ALERT,212.61,298.77,59.986,1497927603,"274151322000083","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,988580.7,988580.7,10510,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927632,2124629.00
06/19/2017 23:00,2,0.000,ALERT,213.06,297.57,59.991,1497927603,"274151322000076","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1054595.4,1054595.4,10506,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927634,2124630.00
06/19/2017 23:00,2,0.000,ALERT,213.29,300.27,59.991,1497927603,"201051344000868","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,735532.0,735532.0,10578,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497927636,2124631.00
06/19/2017 23:00,2,0.000,ALERT,212.61,299.07,59.996,1497927603,"274151322000095","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1044399.1,1044399.1,10520,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927638,2124632.00
06/19/2017 23:00,2,0.000,ALERT,213.29,299.67,59.965,1497927603,"201051344000988","219011344069620",0.00,15.30,0,294.86,301.17,0.0,0.0,0.000,650162.5,650162.5,10576,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927640,2124633.00
06/19/2017 23:00,2,0.000,ALERT,212.83,297.87,60.007,1497927603,"201051344001025","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,742338.4,742338.4,10583,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927642,2124634.00
06/19/2017 23:00,2,0.000,ALERT,213.29,299.97,60.002,1497927603,"201051344000458","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,747295.3,747295.3,10558,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927643,2124635.00
06/19/2017 23:00,2,0.000,ALERT,213.74,299.67,60.028,1497927603,"201051344000853","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,748133.4,748133.4,10569,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927645,2124636.00
06/19/2017 23:00,2,0.000,ALERT,213.29,298.47,59.996,1497927603,"201051344000685","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,742522.0,742522.0,10593,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927647,2124637.00
06/19/2017 23:00,2,0.000,ALERT,213.29,298.47,59.996,1497927603,"201051344000917","219011344069620",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,739138.5,739138.5,10582,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927649,2124638.00
06/19/2017 23:00,2,0.000,ALERT,213.29,299.07,60.034,1497927603,"201051344001145","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,747161.2,747161.2,10568,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927651,2124639.00
06/19/2017 23:00,2,0.000,ALERT,213.29,298.17,60.007,1497927603,"201051344000651","219011344069620",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,735724.0,735724.0,10576,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927652,2124640.00
06/19/2017 23:00,2,0.000,ALERT,212.16,297.87,60.012,1497927603,"274151322000088","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,948045.3,948045.3,10511,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927654,2124641.00
06/19/2017 23:00,2,0.000,ALERT,213.06,297.26,59.996,1497927603,"274151322000068","219011344069620",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,821073.2,821073.2,10786,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927656,2124642.00
06/19/2017 23:00,2,0.000,ALERT,212.83,299.07,60.012,1497927603,"201051344001135","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,731165.0,731165.0,10563,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927658,2124643.00
06/19/2017 23:00,2,0.000,ALERT,213.29,300.87,60.002,1497927603,"201051344000594","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,750192.1,750192.1,10570,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927659,2124644.00
06/19/2017 23:00,2,0.000,ALERT,213.06,298.47,60.002,1497927603,"201051344001203","219011344069620",0.00,15.00,0,295.76,302.07,0.0,0.0,0.000,740582.1,740582.1,10604,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497927661,2124645.00
06/19/2017 23:00,2,0.000,ALERT,212.16,298.47,59.986,1497927603,"274151322000054","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,965101.3,965101.3,10494,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927663,2124646.00
06/19/2017 23:00,2,0.000,ALERT,213.74,299.97,60.007,1497927603,"201051344000867","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,734386.7,734386.7,10599,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927665,2124647.00
06/19/2017 23:00,2,0.000,ALERT,213.06,298.77,60.002,1497927603,"201051344001093","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,738994.4,738994.4,10591,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927667,2124648.00
06/19/2017 23:00,2,0.000,ALERT,213.29,299.97,60.007,1497927603,"201051344000900","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,755905.9,755905.9,10575,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927668,2124649.00
06/19/2017 23:00,2,0.000,ALERT,213.51,299.37,60.002,1497927603,"201051344000648","219011344069620",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,744202.7,744202.7,10565,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927670,2124650.00
06/19/2017 23:00,2,0.000,ALERT,213.29,300.27,60.034,1497927603,"201051344000569","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,758046.0,758046.0,10547,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497927672,2124651.00
06/19/2017 23:00,2,0.000,ALERT,213.51,300.27,60.007,1497927603,"201051344000983","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,748604.8,748604.8,10571,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497927674,2124652.00
06/19/2017 23:00,2,0.000,ALERT,213.06,299.07,59.975,1497927603,"201051344001158","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,733631.0,733631.0,10574,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497927676,2124653.00
06/19/2017 23:00,2,0.000,ALERT,213.96,300.57,60.034,1497927603,"201051344000576","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,748167.4,748167.4,10575,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927678,2124654.00
06/19/2017 23:00,2,0.000,ALERT,212.61,297.87,60.002,1497927603,"274151322000087","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,938718.1,938718.1,10662,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497927680,2124655.00
06/19/2017 23:15,2,0.000,ALERT,213.74,299.37,59.996,1497928503,"201051344000645","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,747123.0,747123.0,10563,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497928505,2124656.00
06/19/2017 23:15,2,0.000,ALERT,212.83,297.87,60.007,1497928503,"274151322000085","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,960986.7,960986.7,10505,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928507,2124657.00
06/19/2017 23:15,2,0.000,ALERT,213.96,299.37,60.007,1497928503,"201051344000633","219011344069620",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,733819.7,733819.7,10606,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497928509,2124658.00
06/19/2017 23:15,2,0.000,ALERT,213.51,299.37,60.002,1497928503,"201051344000469","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,737063.3,737063.3,10574,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928511,2124659.00
06/19/2017 23:15,2,0.000,ALERT,212.61,298.47,60.007,1497928503,"201051344000646","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,732494.6,732494.6,10576,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497928512,2124660.00
06/19/2017 23:15,2,0.000,ALERT,212.61,298.77,59.996,1497928503,"274151322000052","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,998676.6,998676.6,10507,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928514,2124661.00
06/19/2017 23:15,2,0.000,ALERT,213.29,298.77,60.002,1497928503,"201051344000585","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,744890.2,744890.2,10573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928516,2124662.00
06/19/2017 23:15,2,0.000,ALERT,213.06,298.77,60.007,1497928503,"201051344001230","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,737151.0,737151.0,10582,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497928518,2124663.00
06/19/2017 23:15,2,0.000,ALERT,213.51,299.37,60.007,1497928503,"201051344000582","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,726584.0,726584.0,10566,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497928520,2124664.00
06/19/2017 23:15,2,0.000,ALERT,212.38,298.47,59.991,1497928503,"201051344000955","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,745891.6,745891.6,10585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928521,2124665.00
06/19/2017 23:15,2,0.000,ALERT,212.83,297.57,59.996,1497928503,"274151322000094","219011344069620",0.00,15.50,0,295.76,299.07,0.0,0.0,0.000,820571.5,820571.5,10773,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928523,2124666.00
06/19/2017 23:15,2,0.000,ALERT,213.51,300.57,60.002,1497928503,"201051344000579","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,755247.7,755247.7,10569,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928525,2124667.00
06/19/2017 23:15,2,0.000,ALERT,212.83,299.07,59.965,1497928503,"201051344000890","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,739889.4,739889.4,10578,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928527,2124668.00
06/19/2017 23:15,2,0.000,ALERT,213.29,298.77,60.002,1497928503,"201051344000438","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,742534.9,742534.9,10570,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928529,2124669.00
06/19/2017 23:15,2,0.000,ALERT,213.51,298.47,60.012,1497928503,"201051344000417","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,678009.7,678009.7,10602,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928530,2124670.00
06/19/2017 23:15,2,0.000,ALERT,212.61,298.47,60.002,1497928503,"274151322000083","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,988580.7,988580.7,10512,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928532,2124671.00
06/19/2017 23:15,2,0.000,ALERT,213.29,297.57,60.007,1497928503,"274151322000076","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,1054595.4,1054595.4,10508,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928534,2124672.00
06/19/2017 23:15,2,0.000,ALERT,213.51,300.87,60.002,1497928503,"201051344000868","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,735532.0,735532.0,10580,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928536,2124673.00
06/19/2017 23:15,2,0.000,ALERT,212.61,298.77,59.991,1497928503,"274151322000095","219011344069620",0.00,15.50,0,297.57,300.57,0.0,0.0,0.000,1044399.1,1044399.1,10522,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928537,2124674.00
06/19/2017 23:15,2,0.000,ALERT,213.29,299.97,59.996,1497928503,"201051344000988","219011344069620",0.00,15.30,0,295.46,301.47,0.0,0.0,0.000,650162.5,650162.5,10578,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928539,2124675.00
06/19/2017 23:15,2,0.000,ALERT,213.06,298.17,60.018,1497928503,"201051344001025","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,742338.4,742338.4,10585,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928541,2124676.00
06/19/2017 23:15,2,0.000,ALERT,213.29,299.67,60.039,1497928503,"201051344000458","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,747295.3,747295.3,10560,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928543,2124677.00
06/19/2017 23:15,2,0.000,ALERT,213.96,299.67,60.007,1497928503,"201051344000853","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,748133.4,748133.4,10571,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928545,2124678.00
06/19/2017 23:15,2,0.000,ALERT,213.29,298.77,60.028,1497928503,"201051344000685","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,742522.0,742522.0,10595,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928546,2124679.00
06/19/2017 23:15,2,0.000,ALERT,213.06,297.87,60.002,1497928503,"201051344000917","219011344069620",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,739138.5,739138.5,10584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928548,2124680.00
06/19/2017 23:15,2,0.000,ALERT,213.51,299.37,60.007,1497928503,"201051344001145","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,747161.2,747161.2,10570,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497928550,2124681.00
06/19/2017 23:15,2,0.000,ALERT,213.06,297.87,60.002,1497928503,"201051344000651","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,735724.0,735724.0,10578,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928552,2124682.00
06/19/2017 23:15,2,0.000,ALERT,212.16,297.87,59.949,1497928503,"274151322000088","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,948045.3,948045.3,10513,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928554,2124683.00
06/19/2017 23:15,2,0.000,ALERT,213.29,297.57,59.996,1497928503,"274151322000068","219011344069620",0.00,16.30,0,296.06,299.07,0.0,0.0,0.000,821073.2,821073.2,10788,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928555,2124684.00
06/19/2017 23:15,2,0.000,ALERT,212.83,298.47,59.996,1497928503,"201051344001135","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,731165.0,731165.0,10565,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497928557,2124685.00
06/19/2017 23:15,2,0.000,ALERT,213.06,300.27,59.991,1497928503,"201051344000594","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,750192.1,750192.1,10572,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928559,2124686.00
06/19/2017 23:15,2,0.000,ALERT,213.06,298.47,59.970,1497928503,"201051344001203","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,740582.1,740582.1,10606,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928561,2124687.00
06/19/2017 23:15,2,0.000,ALERT,212.38,298.47,59.981,1497928503,"274151322000054","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,965101.3,965101.3,10496,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497928563,2124688.00
06/19/2017 23:15,2,0.000,ALERT,213.51,299.67,60.018,1497928503,"201051344000867","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,734386.7,734386.7,10601,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497928564,2124689.00
06/19/2017 23:15,2,0.000,ALERT,213.29,298.77,59.991,1497928503,"201051344001093","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,738994.4,738994.4,10593,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928566,2124690.00
06/19/2017 23:15,2,0.000,ALERT,213.29,299.97,59.986,1497928503,"201051344000900","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,755905.9,755905.9,10577,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928568,2124691.00
06/19/2017 23:15,2,0.000,ALERT,213.51,299.37,59.991,1497928503,"201051344000648","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,744202.7,744202.7,10567,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928570,2124692.00
06/19/2017 23:15,2,0.000,ALERT,213.51,300.57,59.986,1497928503,"201051344000569","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,758046.0,758046.0,10549,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928572,2124693.00
06/19/2017 23:15,2,0.000,ALERT,213.29,299.97,59.970,1497928503,"201051344000983","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,748604.8,748604.8,10573,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497928573,2124694.00
06/19/2017 23:15,2,0.000,ALERT,213.51,299.67,59.996,1497928503,"201051344001158","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,733631.0,733631.0,10576,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928575,2124695.00
06/19/2017 23:15,2,0.000,ALERT,213.74,300.27,59.981,1497928503,"201051344000576","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,748167.4,748167.4,10577,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928577,2124696.00
06/19/2017 23:15,2,0.000,ALERT,212.61,297.57,59.981,1497928503,"274151322000087","219011344069620",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,938718.1,938718.1,10664,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497928579,2124697.00
06/19/2017 23:30,2,0.000,ALERT,213.74,299.07,60.007,1497929404,"201051344000645","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,747123.0,747123.0,10565,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497929406,2124698.00
06/19/2017 23:30,2,0.000,ALERT,213.06,297.26,60.007,1497929404,"274151322000085","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,960986.7,960986.7,10507,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929408,2124699.00
06/19/2017 23:30,2,0.000,ALERT,213.74,298.47,60.012,1497929404,"201051344000633","219011344069620",0.00,14.70,0,295.46,301.17,0.0,0.0,0.000,733819.7,733819.7,10608,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929409,2124700.00
06/19/2017 23:30,2,0.000,ALERT,213.51,299.07,60.012,1497929404,"201051344000469","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,737063.3,737063.3,10576,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929411,2124701.00
06/19/2017 23:30,2,0.000,ALERT,212.61,298.17,60.018,1497929404,"201051344000646","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,732494.6,732494.6,10578,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929413,2124702.00
06/19/2017 23:30,2,0.000,ALERT,212.61,298.47,59.986,1497929404,"274151322000052","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,998676.6,998676.6,10509,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929415,2124703.00
06/19/2017 23:30,2,0.000,ALERT,213.29,298.77,60.028,1497929404,"201051344000585","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,744890.2,744890.2,10575,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929417,2124704.00
06/19/2017 23:30,2,0.000,ALERT,213.06,298.77,60.023,1497929404,"201051344001230","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,737151.0,737151.0,10584,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929418,2124705.00
06/19/2017 23:30,2,0.000,ALERT,213.29,298.77,60.018,1497929404,"201051344000582","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,726584.0,726584.0,10568,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929420,2124706.00
06/19/2017 23:30,2,0.000,ALERT,212.38,298.17,59.975,1497929404,"201051344000955","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,745891.6,745891.6,10587,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929422,2124707.00
06/19/2017 23:30,2,0.000,ALERT,213.06,297.57,60.007,1497929404,"274151322000094","219011344069620",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,820571.5,820571.5,10775,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929424,2124708.00
06/19/2017 23:30,2,0.000,ALERT,213.51,299.97,60.007,1497929404,"201051344000579","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,755247.7,755247.7,10571,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929426,2124709.00
06/19/2017 23:30,2,0.000,ALERT,212.83,299.07,60.012,1497929404,"201051344000890","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,739889.4,739889.4,10580,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497929428,2124710.00
06/19/2017 23:30,2,0.000,ALERT,213.06,298.17,60.007,1497929404,"201051344000438","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,742534.9,742534.9,10572,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497929429,2124711.00
06/19/2017 23:30,2,0.000,ALERT,213.06,297.87,60.034,1497929404,"201051344000417","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,678009.7,678009.7,10604,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929431,2124712.00
06/19/2017 23:30,2,0.000,ALERT,212.83,298.47,60.007,1497929404,"274151322000083","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,988580.7,988580.7,10514,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497929433,2124713.00
06/19/2017 23:30,2,0.000,ALERT,213.51,298.47,60.028,1497929404,"274151322000076","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1054595.4,1054595.4,10510,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497929435,2124714.00
06/19/2017 23:30,2,0.000,ALERT,213.29,299.97,60.039,1497929404,"201051344000868","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,735532.0,735532.0,10582,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929437,2124715.00
06/19/2017 23:30,2,0.000,ALERT,213.06,299.37,60.007,1497929404,"274151322000095","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1044399.1,1044399.1,10524,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497929438,2124716.00
06/19/2017 23:30,2,0.000,ALERT,213.29,299.37,60.018,1497929404,"201051344000988","219011344069620",0.00,15.00,0,295.16,301.47,0.0,0.0,0.000,650162.5,650162.5,10580,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929440,2124717.00
06/19/2017 23:30,2,0.000,ALERT,212.83,297.57,60.018,1497929404,"201051344001025","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,742338.4,742338.4,10587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929442,2124718.00
06/19/2017 23:30,2,0.000,ALERT,213.51,299.97,60.007,1497929404,"201051344000458","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,747295.3,747295.3,10562,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929444,2124719.00
06/19/2017 23:30,2,0.000,ALERT,214.19,299.67,60.012,1497929404,"201051344000853","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,748133.4,748133.4,10573,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929446,2124720.00
06/19/2017 23:30,2,0.000,ALERT,213.29,298.47,60.034,1497929404,"201051344000685","219011344069620",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,742522.0,742522.0,10597,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929447,2124721.00
06/19/2017 23:30,2,0.000,ALERT,213.29,298.17,60.012,1497929404,"201051344000917","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,739138.5,739138.5,10586,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929449,2124722.00
06/19/2017 23:30,2,0.000,ALERT,213.06,298.47,60.028,1497929404,"201051344001145","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,747161.2,747161.2,10572,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929451,2124723.00
06/19/2017 23:30,2,0.000,ALERT,213.06,297.57,60.023,1497929404,"201051344000651","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,735724.0,735724.0,10580,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929453,2124724.00
06/19/2017 23:30,2,0.000,ALERT,212.38,297.87,60.007,1497929404,"274151322000088","219011344069620",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,948045.3,948045.3,10515,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929455,2124725.00
06/19/2017 23:30,2,0.000,ALERT,213.51,297.57,60.012,1497929404,"274151322000068","219011344069620",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,821073.2,821073.2,10790,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929457,2124726.00
06/19/2017 23:30,2,0.000,ALERT,212.83,298.47,60.012,1497929404,"201051344001135","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,731165.0,731165.0,10567,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929459,2124727.00
06/19/2017 23:30,2,0.000,ALERT,213.06,299.97,60.012,1497929404,"201051344000594","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,750192.1,750192.1,10574,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929460,2124728.00
06/19/2017 23:30,2,0.000,ALERT,213.06,297.87,60.023,1497929404,"201051344001203","219011344069620",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,740582.1,740582.1,10608,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929462,2124729.00
06/19/2017 23:30,2,0.000,ALERT,212.61,299.07,60.012,1497929404,"274151322000054","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,965101.3,965101.3,10498,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929464,2124730.00
06/19/2017 23:30,2,0.000,ALERT,213.51,299.07,60.012,1497929404,"201051344000867","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,734386.7,734386.7,10603,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497929466,2124731.00
06/19/2017 23:30,2,0.000,ALERT,213.06,298.47,60.039,1497929404,"201051344001093","219011344069620",0.00,15.30,0,296.66,299.97,0.0,0.0,0.000,738994.4,738994.4,10595,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929468,2124732.00
06/19/2017 23:30,2,0.000,ALERT,213.51,299.67,60.028,1497929404,"201051344000900","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,755905.9,755905.9,10579,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497929469,2124733.00
06/19/2017 23:30,2,0.000,ALERT,213.51,298.77,60.012,1497929404,"201051344000648","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,744202.7,744202.7,10569,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929471,2124734.00
06/19/2017 23:30,2,0.000,ALERT,213.74,300.57,59.981,1497929404,"201051344000569","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,758046.0,758046.0,10551,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929473,2124735.00
06/19/2017 23:30,2,0.000,ALERT,213.29,299.67,60.012,1497929404,"201051344000983","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,748604.8,748604.8,10575,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929475,2124736.00
06/19/2017 23:30,2,0.000,ALERT,213.29,299.07,60.018,1497929404,"201051344001158","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,733631.0,733631.0,10578,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929477,2124737.00
06/19/2017 23:30,2,0.000,ALERT,213.96,299.97,60.018,1497929404,"201051344000576","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,748167.4,748167.4,10579,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929479,2124738.00
06/19/2017 23:30,2,0.000,ALERT,212.83,297.57,60.012,1497929404,"274151322000087","219011344069620",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,938718.1,938718.1,10666,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497929481,2124739.00
06/19/2017 23:45,2,0.000,ALERT,214.19,300.27,60.007,1497930303,"201051344000645","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,747123.0,747123.0,10567,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930305,2124740.00
06/19/2017 23:45,2,0.000,ALERT,212.83,298.77,60.002,1497930303,"274151322000085","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,960986.7,960986.7,10509,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930307,2124741.00
06/19/2017 23:45,2,0.000,ALERT,214.19,299.67,60.012,1497930303,"201051344000633","219011344069620",0.00,14.30,0,295.46,301.47,0.0,0.0,0.000,733819.7,733819.7,10610,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930309,2124742.00
06/19/2017 23:45,2,0.000,ALERT,213.74,299.97,60.007,1497930303,"201051344000469","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,737063.3,737063.3,10578,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930310,2124743.00
06/19/2017 23:45,2,0.000,ALERT,213.06,299.07,59.986,1497930303,"201051344000646","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,732494.6,732494.6,10580,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930312,2124744.00
06/19/2017 23:45,2,0.000,ALERT,212.61,298.77,59.996,1497930303,"274151322000052","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,998676.6,998676.6,10511,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930314,2124745.00
06/19/2017 23:45,2,0.000,ALERT,213.51,299.67,60.012,1497930303,"201051344000585","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,744890.2,744890.2,10577,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497930316,2124746.00
06/19/2017 23:45,2,0.000,ALERT,213.29,299.67,60.002,1497930303,"201051344001230","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,737151.0,737151.0,10586,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930318,2124747.00
06/19/2017 23:45,2,0.000,ALERT,213.96,300.27,60.012,1497930303,"201051344000582","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,726584.0,726584.0,10570,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930320,2124748.00
06/19/2017 23:45,2,0.000,ALERT,212.83,299.37,60.002,1497930303,"201051344000955","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,745891.6,745891.6,10589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497930321,2124749.00
06/19/2017 23:45,2,0.000,ALERT,212.83,298.17,59.991,1497930303,"274151322000094","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,820571.5,820571.5,10777,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930323,2124750.00
06/19/2017 23:45,2,0.000,ALERT,213.74,300.57,60.007,1497930303,"201051344000579","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,755247.7,755247.7,10573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930325,2124751.00
06/19/2017 23:45,2,0.000,ALERT,213.06,299.37,60.007,1497930303,"201051344000890","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,739889.4,739889.4,10582,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497930327,2124752.00
06/19/2017 23:45,2,0.000,ALERT,213.51,299.07,60.002,1497930303,"201051344000438","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,742534.9,742534.9,10574,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930329,2124753.00
06/19/2017 23:45,2,0.000,ALERT,213.51,298.47,59.970,1497930303,"201051344000417","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,678009.7,678009.7,10606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930331,2124754.00
06/19/2017 23:45,2,0.000,ALERT,212.83,298.77,59.954,1497930303,"274151322000083","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,988580.7,988580.7,10516,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930332,2124755.00
06/19/2017 23:45,2,0.000,ALERT,213.51,298.47,60.002,1497930303,"274151322000076","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1054595.4,1054595.4,10512,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930334,2124756.00
06/19/2017 23:45,2,0.000,ALERT,213.51,300.87,60.007,1497930303,"201051344000868","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,735532.0,735532.0,10584,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930336,2124757.00
06/19/2017 23:45,2,0.000,ALERT,212.61,299.37,60.002,1497930303,"274151322000095","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,1044399.1,1044399.1,10526,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930338,2124758.00
06/19/2017 23:45,2,0.000,ALERT,213.51,299.97,60.002,1497930303,"201051344000988","219011344069620",0.00,14.70,0,294.86,301.77,0.0,0.0,0.000,650162.5,650162.5,10582,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930340,2124759.00
06/19/2017 23:45,2,0.000,ALERT,213.06,298.47,59.996,1497930303,"201051344001025","219011344069620",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,742338.4,742338.4,10589,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930341,2124760.00
06/19/2017 23:45,2,0.000,ALERT,213.29,299.97,59.970,1497930303,"201051344000458","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,747295.3,747295.3,10564,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497930343,2124761.00
06/19/2017 23:45,2,0.000,ALERT,214.19,299.97,59.970,1497930303,"201051344000853","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,748133.4,748133.4,10575,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930345,2124762.00
06/19/2017 23:45,2,0.000,ALERT,213.74,299.37,60.007,1497930303,"201051344000685","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,742522.0,742522.0,10599,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930347,2124763.00
06/19/2017 23:45,2,0.000,ALERT,213.29,298.77,59.991,1497930303,"201051344000917","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,739138.5,739138.5,10588,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930349,2124764.00
06/19/2017 23:45,2,0.000,ALERT,213.74,299.67,60.002,1497930303,"201051344001145","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,747161.2,747161.2,10574,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930350,2124765.00
06/19/2017 23:45,2,0.000,ALERT,213.51,298.77,60.007,1497930303,"201051344000651","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,735724.0,735724.0,10582,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930352,2124766.00
06/19/2017 23:45,2,0.000,ALERT,212.38,298.47,59.996,1497930303,"274151322000088","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,948045.3,948045.3,10517,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497930354,2124767.00
06/19/2017 23:45,2,0.000,ALERT,213.51,298.47,60.007,1497930303,"274151322000068","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,821073.2,821073.2,10792,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930356,2124768.00
06/19/2017 23:45,2,0.000,ALERT,212.83,298.77,60.007,1497930303,"201051344001135","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,731165.0,731165.0,10569,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497930358,2124769.00
06/19/2017 23:45,2,0.000,ALERT,213.06,300.27,59.981,1497930303,"201051344000594","219011344069620",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,750192.1,750192.1,10576,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930360,2124770.00
06/19/2017 23:45,2,0.000,ALERT,213.74,299.37,60.028,1497930303,"201051344001203","219011344069620",0.00,14.30,0,296.66,302.68,0.0,0.0,0.000,740582.1,740582.1,10610,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497930361,2124771.00
06/19/2017 23:45,2,0.000,ALERT,212.61,298.77,60.002,1497930303,"274151322000054","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,965101.3,965101.3,10500,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930363,2124772.00
06/19/2017 23:45,2,0.000,ALERT,213.74,299.97,60.012,1497930303,"201051344000867","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,734386.7,734386.7,10605,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930365,2124773.00
06/19/2017 23:45,2,0.000,ALERT,213.29,299.07,60.012,1497930303,"201051344001093","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,738994.4,738994.4,10597,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497930367,2124774.00
06/19/2017 23:45,2,0.000,ALERT,213.51,300.27,60.028,1497930303,"201051344000900","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,755905.9,755905.9,10581,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930368,2124775.00
06/19/2017 23:45,2,0.000,ALERT,213.74,299.67,60.007,1497930303,"201051344000648","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,744202.7,744202.7,10571,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930370,2124776.00
06/19/2017 23:45,2,0.000,ALERT,213.51,300.57,60.012,1497930303,"201051344000569","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,758046.0,758046.0,10553,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497930372,2124777.00
06/19/2017 23:45,2,0.000,ALERT,213.74,300.57,60.007,1497930303,"201051344000983","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,748604.8,748604.8,10577,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930374,2124778.00
06/19/2017 23:45,2,0.000,ALERT,213.51,299.97,60.012,1497930303,"201051344001158","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,733631.0,733631.0,10580,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930376,2124779.00
06/19/2017 23:45,2,0.000,ALERT,213.74,300.27,60.034,1497930303,"201051344000576","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,748167.4,748167.4,10581,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497930378,2124780.00
06/19/2017 23:45,2,0.000,ALERT,213.29,298.17,60.007,1497930303,"274151322000087","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,938718.1,938718.1,10668,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497930380,2124781.00
